Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,76.0045754115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,84.347722046,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,15.141198241,13.369948241,1.75125,0.02
 01/01  03:00:00,89.087578862,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,25.0949628523,22.1793559712,1.75125,1.16435688107
 01/01  04:00:00,89.3207203419,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,24.8790821763,23.1078321763,1.75125,0.02
 01/01  05:00:00,91.8545517508,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,19.1835418158,17.4122918158,1.75125,0.02
 01/01  06:00:00,95.9250174697,12.8095429504,0.00196864770886,0.0,3.49369000822,6.81298672936,32.2647586543,29.3491735786,1.75125,1.16433507572
 01/01  07:00:00,124.864502312,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,451.011728389,447.489228389,3.5025,0.02
 01/01  08:00:00,134.282439416,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,417.13426141,413.61176141,3.5025,0.02
 01/01  09:00:00,156.255881589,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,372.384550216,367.717665403,3.5025,1.16438481268
 01/01  10:00:00,129.891122648,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,359.268070067,355.745570067,3.5025,0.02
 01/01  11:00:00,165.115003537,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,327.776158429,319.60640044,7.005,1.16475798857
 01/01  12:00:00,196.533034396,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,316.22767089,308.057865949,7.005,1.16480494034
 01/01  13:00:00,204.270975269,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,293.185299592,282.680293872,9.34,1.16500571948
 01/01  14:00:00,202.084235605,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,285.517741251,275.012802989,9.34,1.1649382615
 01/01  15:00:00,198.237496593,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,280.756337583,270.251327869,9.34,1.16500971419
 01/01  16:00:00,194.751906281,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,280.508869014,270.0039251,9.34,1.16494391346
 01/01  17:00:00,194.587819811,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,280.041300358,269.536366336,9.34,1.16493402116
 01/01  18:00:00,179.176023885,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,326.810848034,319.785848034,7.005,0.02
 01/01  19:00:00,184.625902786,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,347.216709117,341.381950284,4.67,1.16475883298
 01/01  20:00:00,164.277607992,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,356.105936184,350.271220781,4.67,1.16471540284
 01/01  21:00:00,154.703036314,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,361.206135138,355.371528619,4.67,1.16460651864
 01/01  22:00:00,139.708673518,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,317.916392455,313.226392455,4.67,0.02
 01/01  23:00:00,78.287842756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559940359,0.0,1.75125,1.16434940359
 01/01  24:00:00,113.936824834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,88.4104216574,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,10.9756278381,8.62062783813,2.335,0.02
 01/02  02:00:00,90.543870232,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,27.2614530821,24.9064530821,2.335,0.02
 01/02  03:00:00,86.2865911701,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,24.14139909,20.6421033008,2.335,1.16429578916
 01/02  04:00:00,90.6443939926,12.8949698895,0.0,0.0,3.49369000822,9.08398230582,40.0755667571,37.7205667571,2.335,0.02
 01/02  05:00:00,98.4501372951,14.0876371985,0.0,0.0,3.49369000822,9.08398230582,42.4669119535,40.1119119535,2.335,0.02
 01/02  06:00:00,96.4490091016,12.5629001216,0.0,0.0,3.49369000822,9.08398230582,35.4442987945,31.94502271,2.335,1.16427608449
 01/02  07:00:00,138.37751186,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,480.209250059,475.519250059,4.67,0.02
 01/02  08:00:00,147.477524462,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,436.237000502,430.402530217,4.67,1.16447028536
 01/02  09:00:00,210.048120337,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,394.909417243,386.716917243,8.1725,0.02
 01/02  10:00:00,234.112816019,29.1765793798,0.0,0.0,62.886420148,41.4019203762,360.800855048,349.128456071,10.5075,1.16489897678
 01/02  11:00:00,224.417783032,29.1765793798,0.0,0.0,62.886420148,41.4019203762,350.562365045,338.889845252,10.5075,1.16501979255
 01/02  12:00:00,255.160094212,29.1765793798,0.0,0.0,62.886420148,41.4019203762,333.810056669,322.137052329,10.5075,1.16550434012
 01/02  13:00:00,234.791043793,29.1765793798,0.0,0.0,62.886420148,41.4019203762,316.442509028,303.624012525,10.5075,2.31099650272
 01/02  14:00:00,231.618952836,29.1765793798,0.0,0.0,62.886420148,41.4019203762,308.375627386,296.702717744,10.5075,1.16540964119
 01/02  15:00:00,227.745275332,29.1765793798,0.0,0.0,62.886420148,41.4019203762,309.453542358,297.780841589,10.5075,1.16520076841
 01/02  16:00:00,224.281035675,29.1765793798,0.0,0.0,62.886420148,41.4019203762,311.587912783,298.770039373,10.5075,2.31037340964
 01/02  17:00:00,224.271198669,29.1765793798,0.0,0.0,62.886420148,41.4019203762,322.498144862,310.825403595,10.5075,1.16524126696
 01/02  18:00:00,237.811758317,29.1765793798,0.0,0.0,62.886420148,41.4019203762,338.624726198,326.952097205,10.5075,1.16512899283
 01/02  19:00:00,237.273093332,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,353.282964057,342.777869164,9.34,1.16509489336
 01/02  20:00:00,220.981615879,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,363.422379306,352.917508839,9.34,1.16487046744
 01/02  21:00:00,196.089200424,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,372.237363389,362.899927384,8.1725,1.1649360057
 01/02  22:00:00,139.278521799,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,348.37688523,343.68688523,4.67,0.02
 01/02  23:00:00,79.0465258371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948863076,0.0,2.335,1.16448863076
 01/02  24:00:00,119.170923823,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,15.9865783009,13.6315783009,2.335,0.02
 01/03  01:00:00,96.4551549136,12.8095429504,0.0,0.0,3.49369000822,9.08398230582,44.2774659478,41.9224659478,2.335,0.02
 01/03  02:00:00,89.9137940432,12.5027105391,0.0,0.0,3.49369000822,9.08398230582,38.931645474,35.4323393634,2.335,1.16430611063
 01/03  03:00:00,94.522527941,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,60.1573940923,57.8023940923,2.335,0.02
 01/03  04:00:00,94.527398652,17.1617413341,0.0,0.0,3.49369000822,9.08398230582,62.4431166647,60.0881166647,2.335,0.02
 01/03  05:00:00,113.867302391,14.024060896,0.0,0.0,3.49369000822,9.08398230582,52.906338991,49.4070622282,2.335,1.16427676288
 01/03  06:00:00,116.927967064,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,76.8614505074,74.5064505074,2.335,0.02
 01/03  07:00:00,154.832178367,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,542.84598917,538.15598917,4.67,0.02
 01/03  08:00:00,156.302628826,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,506.82013494,500.985595363,4.67,1.16453957676
 01/03  09:00:00,209.939463004,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,466.083895653,456.746757448,8.1725,1.16463820523
 01/03  10:00:00,233.9143709,29.1765793798,0.0,0.0,62.886420148,41.4019203762,421.135768702,410.608268702,10.5075,0.02
 01/03  11:00:00,224.098801364,29.1765793798,0.0,0.0,62.886420148,41.4019203762,405.053835546,393.381240832,10.5075,1.16509471317
 01/03  12:00:00,255.03522009,29.1765793798,0.0,0.0,62.886420148,41.4019203762,380.401202973,367.582680828,10.5075,2.31102214454
 01/03  13:00:00,234.809434806,29.1765793798,0.0,0.0,62.886420148,41.4019203762,362.88972638,351.216541511,10.5075,1.16568486909
 01/03  14:00:00,231.431739504,29.1765793798,0.0,0.0,62.886420148,41.4019203762,351.660748934,338.842389887,10.5075,2.31085904676
 01/03  15:00:00,227.633194062,29.1765793798,0.0,0.0,62.886420148,41.4019203762,342.421484723,330.748832991,10.5075,1.16515173231
 01/03  16:00:00,224.212216793,29.1765793798,0.0,0.0,62.886420148,41.4019203762,339.994723628,328.322050589,10.5075,1.16517303839
 01/03  17:00:00,224.196243513,29.1765793798,0.0,0.0,62.886420148,41.4019203762,363.74502604,352.072221792,10.5075,1.16530424764
 01/03  18:00:00,237.721165047,29.1765793798,0.0,0.0,62.886420148,41.4019203762,384.422624367,372.749935973,10.5075,1.1651883942
 01/03  19:00:00,237.211908976,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,404.420523976,393.915345709,9.34,1.16517826652
 01/03  20:00:00,214.333450229,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,421.215891239,410.710900358,9.34,1.16499088021
 01/03  21:00:00,189.772738036,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,435.935214985,426.597854295,8.1725,1.16486069044
 01/03  22:00:00,134.441557679,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,419.620612473,413.786003848,4.67,1.16460862533
 01/03  23:00:00,78.6941924996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,129.451621338,14.5331506074,0.0,0.0,3.49369000822,9.08398230582,55.4571468427,51.9577640983,2.335,1.16438274441
 01/04  01:00:00,100.770724103,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,74.9003587526,72.5453587526,2.335,0.02
 01/04  02:00:00,90.3367074313,13.1382686002,0.0,0.0,3.49369000822,9.08398230582,67.4126745873,65.0576745873,2.335,0.02
 01/04  03:00:00,94.8795812575,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,109.232255685,106.877255685,2.335,0.02
 01/04  04:00:00,96.0976848317,19.0101702924,0.0,0.0,3.49369000822,9.08398230582,121.810239393,118.310956292,2.335,1.16428310066
 01/04  05:00:00,98.6754882555,15.0255405651,0.0,0.0,3.49369000822,9.08398230582,101.99584153,99.6408415297,2.335,0.02
 01/04  06:00:00,103.343642361,20.4774377984,0.0,0.0,3.49369000822,9.08398230582,148.557122189,146.202122189,2.335,0.02
 01/04  07:00:00,138.212036264,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,641.492789312,635.6585186,4.67,1.16427071208
 01/04  08:00:00,146.970785306,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,582.659659237,577.969659237,4.67,0.02
 01/04  09:00:00,209.78594093,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,531.917154205,522.579996614,8.1725,1.16465759052
 01/04  10:00:00,233.792977293,29.1765793798,0.0,0.0,62.886420148,41.4019203762,470.114158356,458.441842678,10.5075,1.1648156781
 01/04  11:00:00,223.9959559,29.1765793798,0.0,0.0,62.886420148,41.4019203762,430.4938299,418.821349668,10.5075,1.16498023201
 01/04  12:00:00,255.01598004,29.1765793798,0.0,0.0,62.886420148,41.4019203762,390.465708584,378.792667015,10.5075,1.16554156892
 01/04  13:00:00,234.901576047,29.1765793798,0.0,0.0,62.886420148,41.4019203762,362.78132428,349.962700019,10.5075,2.31112426046
 01/04  14:00:00,231.493861969,29.1765793798,0.0,0.0,62.886420148,41.4019203762,339.113818992,327.440845883,10.5075,1.16547310931
 01/04  15:00:00,227.705104686,29.1765793798,0.0,0.0,62.886420148,41.4019203762,322.404736825,310.732020631,10.5075,1.16521619396
 01/04  16:00:00,224.316338042,29.1765793798,0.0,0.0,62.886420148,41.4019203762,312.506612076,300.833850443,10.5075,1.16526163287
 01/04  17:00:00,224.327961362,29.1765793798,0.0,0.0,62.886420148,41.4019203762,325.135295286,313.462666391,10.5075,1.16512889443
 01/04  18:00:00,237.874763998,29.1765793798,0.0,0.0,62.886420148,41.4019203762,340.34627092,327.528359519,10.5075,2.31041140127
 01/04  19:00:00,237.314904418,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,358.802864254,348.297777702,9.34,1.16508655222
 01/04  20:00:00,221.133256937,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,376.547960446,366.04313274,9.34,1.16482770579
 01/04  21:00:00,196.126151921,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,382.793759298,374.601259298,8.1725,0.02
 01/04  22:00:00,139.293180928,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,363.801043469,357.966395803,4.67,1.16464766589
 01/04  23:00:00,79.0076780026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949235202,0.0,2.335,1.16449235202
 01/04  24:00:00,123.576134961,8.56817094663,0.0,0.0,3.49369000822,9.08398230582,29.778450328,27.423450328,2.335,0.02
 01/05  01:00:00,95.7303480435,12.1200039737,0.0,0.0,3.49369000822,9.08398230582,38.3353900191,35.9803900191,2.335,0.02
 01/05  02:00:00,94.4177871747,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,73.3452871802,69.8459766989,2.335,1.16431048132
 01/05  03:00:00,95.3824453154,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,79.5993418795,77.2443418795,2.335,0.02
 01/05  04:00:00,90.1452944388,13.0057962695,0.0,0.0,3.49369000822,9.08398230582,68.9248405984,66.5698405984,2.335,0.02
 01/05  05:00:00,101.521749327,18.1030445068,0.0,0.0,3.49369000822,9.08398230582,115.796142068,113.441142068,2.335,0.02
 01/05  06:00:00,102.566076351,19.3483171769,0.0,0.0,3.49369000822,9.08398230582,125.605772719,122.10650109,2.335,1.16427162898
 01/05  07:00:00,138.215676083,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,633.561238767,628.871238767,4.67,0.02
 01/05  08:00:00,146.965198697,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,591.981744352,586.147205356,4.67,1.16453899524
 01/05  09:00:00,209.777661227,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,538.456420433,530.263920433,8.1725,0.02
 01/05  10:00:00,233.717668199,29.1765793798,0.0,0.0,62.886420148,41.4019203762,468.471698969,456.7992258,10.5075,1.16497316822
 01/05  11:00:00,223.961305729,29.1765793798,0.0,0.0,62.886420148,41.4019203762,412.125332727,400.452734494,10.5075,1.16509823252
 01/05  12:00:00,254.99512115,29.1765793798,0.0,0.0,62.886420148,41.4019203762,360.374429772,347.556365996,10.5075,2.31056377605
 01/05  13:00:00,234.838396176,29.1765793798,0.0,0.0,62.886420148,41.4019203762,352.238947613,340.565987566,10.5075,1.16546004688
 01/05  14:00:00,231.414745978,29.1765793798,0.0,0.0,62.886420148,41.4019203762,343.578539376,331.905532488,10.5075,1.16550688822
 01/05  15:00:00,227.606495574,29.1765793798,0.0,0.0,62.886420148,41.4019203762,329.203624802,316.385610878,10.5075,2.31051392444
 01/05  16:00:00,224.187479169,29.1765793798,0.0,0.0,62.886420148,41.4019203762,325.894312191,314.221597814,10.5075,1.16521437687
 01/05  17:00:00,224.182498284,29.1765793798,0.0,0.0,62.886420148,41.4019203762,337.092762388,325.420170452,10.5075,1.16509193638
 01/05  18:00:00,237.737870593,29.1765793798,0.0,0.0,62.886420148,41.4019203762,360.021566657,348.34882254,10.5075,1.16524411602
 01/05  19:00:00,237.225641619,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,384.838889982,374.33367637,9.34,1.16521361225
 01/05  20:00:00,220.98978431,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,402.38146761,391.876476043,9.34,1.16499156714
 01/05  21:00:00,195.987678486,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,420.789355517,411.451996624,8.1725,1.16485889324
 01/05  22:00:00,139.210859245,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,402.19397552,397.50397552,4.67,0.02
 01/05  23:00:00,78.820806838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950753473,0.0,2.335,1.16450753473
 01/05  24:00:00,123.831288482,8.850641196,0.0,0.0,3.49369000822,9.08398230582,30.8506771681,28.4956771681,2.335,0.02
 01/06  01:00:00,101.204907001,17.7371098126,0.0,0.0,3.49369000822,9.08398230582,57.3693105942,53.8700282765,2.335,1.16428231772
 01/06  02:00:00,94.2644443348,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,73.3366765885,70.9816765885,2.335,0.02
 01/06  03:00:00,90.1617425519,12.9674147218,0.0,0.0,3.49369000822,9.08398230582,67.1620040048,64.8070040048,2.335,0.02
 01/06  04:00:00,94.8331683311,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,92.7473300038,89.2480471699,2.335,1.16428283392
 01/06  05:00:00,116.951261791,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,98.2507969096,95.8957969096,2.335,0.02
 01/06  06:00:00,114.19063853,14.585076406,0.0,0.0,3.49369000822,9.08398230582,89.3307015543,86.9757015543,2.335,0.02
 01/06  07:00:00,154.448391726,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,623.57162736,618.88162736,4.67,0.02
 01/06  08:00:00,156.127620213,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,574.819652838,568.985103116,4.67,1.16454972198
 01/06  09:00:00,209.871913982,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,529.651636117,520.314520591,8.1725,1.16461552583
 01/06  10:00:00,233.77880129,29.1765793798,0.0,0.0,62.886420148,41.4019203762,443.358941506,431.686624217,10.5075,1.16481728901
 01/06  11:00:00,224.008372519,29.1765793798,0.0,0.0,62.886420148,41.4019203762,384.684763947,373.012238344,10.5075,1.16502560343
 01/06  12:00:00,255.021184496,29.1765793798,0.0,0.0,62.886420148,41.4019203762,349.20206571,337.529213296,10.5075,1.16535241408
 01/06  13:00:00,234.860574254,29.1765793798,0.0,0.0,62.886420148,41.4019203762,330.707760345,319.034754328,10.5075,1.16550601746
 01/06  14:00:00,231.404902926,29.1765793798,0.0,0.0,62.886420148,41.4019203762,325.755260595,312.936580016,10.5075,2.3111805789
 01/06  15:00:00,227.576768815,29.1765793798,0.0,0.0,62.886420148,41.4019203762,320.88411796,309.211301648,10.5075,1.1653163125
 01/06  16:00:00,224.171139808,29.1765793798,0.0,0.0,62.886420148,41.4019203762,313.69545773,302.02287302,10.5075,1.16508471014
 01/06  17:00:00,224.175933597,29.1765793798,0.0,0.0,62.886420148,41.4019203762,327.196491457,315.523775826,10.5075,1.16521563161
 01/06  18:00:00,237.737738522,29.1765793798,0.0,0.0,62.886420148,41.4019203762,349.282993887,337.61039499,10.5075,1.16509889737
 01/06  19:00:00,237.234109816,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,365.776228236,355.271113162,9.34,1.16511507455
 01/06  20:00:00,214.426935494,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,379.878459155,369.373492007,9.34,1.16496714785
 01/06  21:00:00,189.848693966,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,395.780047695,386.442703188,8.1725,1.16484450755
 01/06  22:00:00,134.487650586,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,380.707813684,374.873173468,4.67,1.16464021582
 01/06  23:00:00,78.9161995298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,123.563127344,8.56817094663,0.0,0.0,3.49369000822,9.08398230582,29.6080193388,26.108668478,2.335,1.16435086082
 01/07  01:00:00,92.6211370544,11.2342116779,0.0,0.0,3.49369000822,6.81298672936,35.5060591336,33.7348091336,1.75125,0.02
 01/07  02:00:00,93.0862818162,18.1800059605,0.0,0.0,3.49369000822,6.81298672936,54.189063697,51.27339094,1.75125,1.16442275696
 01/07  03:00:00,92.0220047954,17.2942136647,0.0,0.0,3.49369000822,6.81298672936,66.814479055,65.043229055,1.75125,0.02
 01/07  04:00:00,87.9554185061,13.0057962695,0.0,0.0,3.49369000822,6.81298672936,59.8406368509,58.0693868509,1.75125,0.02
 01/07  05:00:00,99.2697849681,18.1800059605,0.0,0.0,3.49369000822,6.81298672936,83.6303179211,80.7147408646,1.75125,1.16432705651
 01/07  06:00:00,99.3038682235,18.2378496472,0.0,0.0,3.49369000822,6.81298672936,95.6944976293,93.9232476293,1.75125,0.02
 01/07  07:00:00,124.006463498,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,594.354316854,590.831816854,3.5025,0.02
 01/07  08:00:00,132.810494698,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,551.934346044,547.267268527,3.5025,1.16457751656
 01/07  09:00:00,182.315713013,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,513.581058762,506.578912212,5.8375,1.16464655013
 01/07  10:00:00,199.277805494,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,466.837082063,457.477082063,9.34,0.02
 01/07  11:00:00,224.011805185,29.1765793798,0.0,0.0,62.886420148,41.4019203762,411.466825335,398.649149386,10.5075,2.31017594956
 01/07  12:00:00,255.023853328,29.1765793798,0.0,0.0,62.886420148,41.4019203762,382.008248366,370.335251604,10.5075,1.16549676217
 01/07  13:00:00,234.874380259,29.1765793798,0.0,0.0,62.886420148,41.4019203762,369.175558918,357.502425325,10.5075,1.16563359285
 01/07  14:00:00,231.476379219,29.1765793798,0.0,0.0,62.886420148,41.4019203762,355.283349894,342.4650509,10.5075,2.31079899352
 01/07  15:00:00,227.648380427,29.1765793798,0.0,0.0,62.886420148,41.4019203762,345.774876029,334.101993514,10.5075,1.1653825142
 01/07  16:00:00,224.214088643,29.1765793798,0.0,0.0,62.886420148,41.4019203762,337.569807298,325.897057897,10.5075,1.16524940096
 01/07  17:00:00,224.210736804,29.1765793798,0.0,0.0,62.886420148,41.4019203762,341.363822044,329.691214429,10.5075,1.16510761493
 01/07  18:00:00,237.793320355,29.1765793798,0.0,0.0,62.886420148,41.4019203762,347.85931742,336.186599165,10.5075,1.16521825493
 01/07  19:00:00,223.534416185,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,374.055731895,364.718202707,8.1725,1.16502918781
 01/07  20:00:00,177.928145592,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,401.943786897,394.941368424,5.8375,1.16491847351
 01/07  21:00:00,167.606751148,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,425.026690341,418.024319658,5.8375,1.16487068312
 01/07  22:00:00,124.999764462,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,408.413769418,403.746638295,3.5025,1.16463112294
 01/07  23:00:00,76.5109651971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  24:00:00,121.892582577,9.20372900771,0.0,0.0,3.49369000822,6.81298672936,34.098506886,31.1827998755,1.75125,1.1644570105
 01/08  01:00:00,98.2864375581,17.2942136647,0.0,0.0,3.49369000822,6.81298672936,61.7438943171,59.9726443171,1.75125,0.02
 01/08  02:00:00,92.2844845548,17.3325952124,0.0,0.0,3.49369000822,6.81298672936,74.8750116447,73.1037616447,1.75125,0.02
 01/08  03:00:00,89.1288100265,14.2126873919,0.0,0.0,3.49369000822,6.81298672936,72.1479444993,69.2323319089,1.75125,1.16436259046
 01/08  04:00:00,93.7862961787,19.1814856297,0.0,0.0,3.49369000822,6.81298672936,118.333158602,116.561908602,1.75125,0.02
 01/08  05:00:00,100.93040846,19.5415728416,0.0,0.0,3.49369000822,6.81298672936,124.838896315,121.92331629,1.75125,1.16433002511
 01/08  06:00:00,98.4301740341,17.4691995629,0.0,0.0,3.49369000822,6.81298672936,117.830519509,116.059269509,1.75125,0.02
 01/08  07:00:00,123.680080787,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,711.104637113,707.582137113,3.5025,0.02
 01/08  08:00:00,132.740137526,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,656.426184753,651.759305352,3.5025,1.16437940091
 01/08  09:00:00,154.807042433,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,558.217889073,554.695389073,3.5025,0.02
 01/08  10:00:00,127.138646334,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,529.338175525,524.671151984,3.5025,1.1645235418
 01/08  11:00:00,161.924973917,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,467.742349246,460.717349246,7.005,0.02
 01/08  12:00:00,193.485564075,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,415.651255167,407.481385493,7.005,1.16486967466
 01/08  13:00:00,200.806876199,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,371.381424159,360.876366246,9.34,1.16505791321
 01/08  14:00:00,197.937290539,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,355.465287547,344.960289358,9.34,1.1649981898
 01/08  15:00:00,194.111893459,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,345.746628859,335.241748502,9.34,1.16488035774
 01/08  16:00:00,190.684658984,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,339.765366045,329.260340803,9.34,1.16502524179
 01/08  17:00:00,190.63840456,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,338.419794836,327.91478021,9.34,1.16501462579
 01/08  18:00:00,175.663322295,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,394.068477508,385.898605274,7.005,1.16487223312
 01/08  19:00:00,182.197291239,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,414.912159567,410.222159567,4.67,0.02
 01/08  20:00:00,162.079681457,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,421.641731819,415.806877421,4.67,1.16485439809
 01/08  21:00:00,153.282804474,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,423.322329501,417.487698409,4.67,1.16463109188
 01/08  22:00:00,139.207298428,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,396.780224015,392.090224015,4.67,0.02
 01/08  23:00:00,76.6258585061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568594318,0.0,1.75125,1.16443594318
 01/08  24:00:00,121.033552735,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,23.781254534,22.010004534,1.75125,0.02
 01/09  01:00:00,92.5291093839,8.82445176418,0.0,0.0,3.49369000822,9.08398230582,29.3807194236,25.8814458924,2.335,1.16427353123
 01/09  02:00:00,94.5709338837,17.3134044386,0.0,0.0,3.49369000822,9.08398230582,51.2516018215,48.8966018215,2.335,0.02
 01/09  03:00:00,95.4038669004,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,53.8392618903,51.4842618903,2.335,0.02
 01/09  04:00:00,89.5552137982,12.2908578521,0.0,0.0,3.49369000822,9.08398230582,35.114290052,32.759290052,2.335,0.02
 01/09  05:00:00,101.793754404,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,47.4510972932,43.9518448456,2.335,1.16425244761
 01/09  06:00:00,101.200842936,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,64.5544028599,62.1994028598,2.335,0.02
 01/09  07:00:00,138.336439707,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,517.796295358,513.106295358,4.67,0.02
 01/09  08:00:00,147.224170907,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,473.347222725,467.512780702,4.67,1.16444202316
 01/09  09:00:00,209.932538869,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,432.842585532,423.505417078,8.1725,1.16466845371
 01/09  10:00:00,234.152079734,29.1765793798,0.0,0.0,62.886420148,41.4019203762,385.31175558,374.78425558,10.5075,0.02
 01/09  11:00:00,224.327969287,29.1765793798,0.0,0.0,62.886420148,41.4019203762,369.497126296,357.824490214,10.5075,1.1651360821
 01/09  12:00:00,255.167213973,29.1765793798,0.0,0.0,62.886420148,41.4019203762,349.084427342,336.265792471,10.5075,2.31113487165
 01/09  13:00:00,235.09874937,29.1765793798,0.0,0.0,62.886420148,41.4019203762,332.961192006,321.288273461,10.5075,1.16541854513
 01/09  14:00:00,231.817476638,29.1765793798,0.0,0.0,62.886420148,41.4019203762,321.9988964,309.180378974,10.5075,2.31101742607
 01/09  15:00:00,227.990445439,29.1765793798,0.0,0.0,62.886420148,41.4019203762,308.906636988,297.233897579,10.5075,1.16523940848
 01/09  16:00:00,224.613762834,29.1765793798,0.0,0.0,62.886420148,41.4019203762,301.791773514,290.119005371,10.5075,1.16526814302
 01/09  17:00:00,224.644032257,29.1765793798,0.0,0.0,62.886420148,41.4019203762,297.781087114,286.108441965,10.5075,1.16514514915
 01/09  18:00:00,238.231933937,29.1765793798,0.0,0.0,62.886420148,41.4019203762,295.439267223,283.76646873,10.5075,1.16529849266
 01/09  19:00:00,237.52693666,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,303.602800328,293.097749205,9.34,1.16505112305
 01/09  20:00:00,221.349078829,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,326.944559685,316.439653831,9.34,1.16490585385
 01/09  21:00:00,196.285761661,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,342.390524726,333.053035638,8.1725,1.16498908797
 01/09  22:00:00,139.357460765,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,318.092772053,312.258030967,4.67,1.16474108597
 01/09  23:00:00,79.23011604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,115.094640019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938398108,0.0,2.335,1.16438398108
 01/10  01:00:00,96.4003515324,12.6956403648,0.0,0.0,3.49369000822,9.08398230582,35.3176803575,32.9626803575,2.335,0.02
 01/10  02:00:00,90.3558527767,12.8095429504,0.0,0.0,3.49369000822,9.08398230582,41.5397172106,39.1847172106,2.335,0.02
 01/10  03:00:00,91.5112221721,14.024060896,0.0,0.0,3.49369000822,9.08398230582,41.4684689241,37.9691566906,2.335,1.16431223351
 01/10  04:00:00,95.4269744782,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,56.5972386933,54.2422386933,2.335,0.02
 01/10  05:00:00,115.82285079,16.2759490382,0.0,0.0,3.49369000822,9.08398230582,65.3173732934,62.9623732934,2.335,0.02
 01/10  06:00:00,113.612751533,14.024060896,0.0,0.0,3.49369000822,9.08398230582,55.1493620007,51.6501953752,2.335,1.16416662552
 01/10  07:00:00,154.566483706,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,571.928337989,567.238337989,4.67,0.02
 01/10  08:00:00,156.172962144,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,543.035277399,538.345277399,4.67,0.02
 01/10  09:00:00,209.880352202,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,505.872859995,496.535713108,8.1725,1.16464688691
 01/10  10:00:00,233.676117422,29.1765793798,0.0,0.0,62.886420148,41.4019203762,448.600606828,436.928136476,10.5075,1.16497035155
 01/10  11:00:00,223.934645886,29.1765793798,0.0,0.0,62.886420148,41.4019203762,414.707588881,403.034945531,10.5075,1.16514334934
 01/10  12:00:00,254.950453383,29.1765793798,0.0,0.0,62.886420148,41.4019203762,382.178434667,370.505530709,10.5075,1.16540395828
 01/10  13:00:00,234.594335624,29.1765793798,0.0,0.0,62.886420148,41.4019203762,359.612723273,346.7940602,10.5075,2.31116307318
 01/10  14:00:00,231.182362237,29.1765793798,0.0,0.0,62.886420148,41.4019203762,342.422127137,330.748955923,10.5075,1.16567121414
 01/10  15:00:00,227.403721135,29.1765793798,0.0,0.0,62.886420148,41.4019203762,333.294649851,321.621731132,10.5075,1.16541871911
 01/10  16:00:00,223.982824743,29.1765793798,0.0,0.0,62.886420148,41.4019203762,335.239189249,322.421413612,10.5075,2.3102756375
 01/10  17:00:00,223.983133041,29.1765793798,0.0,0.0,62.886420148,41.4019203762,355.101980537,343.429272784,10.5075,1.16520775292
 01/10  18:00:00,234.146558006,29.1765793798,0.0,0.0,62.886420148,41.4019203762,374.220508505,362.547904187,10.5075,1.16510431848
 01/10  19:00:00,237.12896739,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,395.577840263,385.072761006,9.34,1.16507925741
 01/10  20:00:00,214.266059423,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,422.298353723,411.793492289,9.34,1.16486143312
 01/10  21:00:00,189.693601441,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,447.153450159,437.81601344,8.1725,1.16493671917
 01/10  22:00:00,134.41810253,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,437.735495769,433.045495769,4.67,0.02
 01/10  23:00:00,78.6082814758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950814397,0.0,2.335,1.16450814397
 01/10  24:00:00,130.279715596,15.3901567424,0.0,0.0,3.49369000822,9.08398230582,57.1785728222,54.8235728222,2.335,0.02
 01/11  01:00:00,100.783685455,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,73.4183076902,71.0633076902,2.335,0.02
 01/11  02:00:00,90.3144574815,13.1382686002,0.0,0.0,3.49369000822,9.08398230582,64.108041847,60.6087305566,2.335,1.16431129037
 01/11  03:00:00,94.9022007912,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,98.0049039695,95.6499039695,2.335,0.02
 01/11  04:00:00,94.4491307342,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,93.9201263533,91.5651263533,2.335,0.02
 01/11  05:00:00,96.8302846051,13.1382686002,0.0,0.0,3.49369000822,9.08398230582,77.6430637717,74.1437740569,2.335,1.16428971481
 01/11  06:00:00,101.954518646,18.9977231114,0.0,0.0,3.49369000822,9.08398230582,116.928328043,114.573328043,2.335,0.02
 01/11  07:00:00,138.224545602,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,589.054269245,584.364269245,4.67,0.02
 01/11  08:00:00,147.008691327,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,538.009628298,532.175073437,4.67,1.16455486125
 01/11  09:00:00,209.796729431,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,476.532252689,467.195089984,8.1725,1.1646627047
 01/11  10:00:00,233.856704552,29.1765793798,0.0,0.0,62.886420148,41.4019203762,418.866173879,408.338673879,10.5075,0.02
 01/11  11:00:00,223.982847964,29.1765793798,0.0,0.0,62.886420148,41.4019203762,397.431773372,385.759139656,10.5075,1.16513371595
 01/11  12:00:00,254.992393601,29.1765793798,0.0,0.0,62.886420148,41.4019203762,372.516480653,359.697841316,10.5075,2.31113933741
 01/11  13:00:00,234.826160753,29.1765793798,0.0,0.0,62.886420148,41.4019203762,361.197007818,349.524083909,10.5075,1.1654239094
 01/11  14:00:00,231.34418486,29.1765793798,0.0,0.0,62.886420148,41.4019203762,354.480303822,341.661768217,10.5075,2.3110356044
 01/11  15:00:00,227.544374903,29.1765793798,0.0,0.0,62.886420148,41.4019203762,349.251990758,337.579239645,10.5075,1.1652511134
 01/11  16:00:00,224.204685507,29.1765793798,0.0,0.0,62.886420148,41.4019203762,346.067822517,334.395040427,10.5075,1.16528209063
 01/11  17:00:00,224.25886107,29.1765793798,0.0,0.0,62.886420148,41.4019203762,345.904737947,334.232076975,10.5075,1.16516097238
 01/11  18:00:00,234.434762967,29.1765793798,0.0,0.0,62.886420148,41.4019203762,349.2670277,337.594210752,10.5075,1.16531694766
 01/11  19:00:00,237.296185916,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,359.3430034,348.837932317,9.34,1.16507108381
 01/11  20:00:00,221.153976156,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,367.880574805,357.375647242,9.34,1.16492756261
 01/11  21:00:00,196.142351225,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,379.416166814,370.07885724,8.1725,1.16480957451
 01/11  22:00:00,139.308513989,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,361.634175185,355.799566337,4.67,1.16460884789
 01/11  23:00:00,79.0361440489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,123.51079354,8.48274400745,0.0,0.0,3.49369000822,9.08398230582,28.6514256584,25.1521043051,2.335,1.16432135325
 01/12  01:00:00,94.3169736452,10.5384640343,0.0,0.0,3.49369000822,9.08398230582,33.0675447731,30.7125447731,2.335,0.02
 01/12  02:00:00,94.4708984802,17.1617413341,0.0,0.0,3.49369000822,9.08398230582,57.5015142265,55.1465142265,2.335,0.02
 01/12  03:00:00,94.7153001066,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,61.9737528597,58.4744514698,2.335,1.16430138995
 01/12  04:00:00,91.4115619108,14.024060896,0.0,0.0,3.49369000822,9.08398230582,51.6032741176,49.2482741176,2.335,0.02
 01/12  05:00:00,100.913351718,17.1617413341,0.0,0.0,3.49369000822,9.08398230582,78.8129439478,76.4579439478,2.335,0.02
 01/12  06:00:00,100.793164522,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,82.1383147734,78.6390314928,2.335,1.16428328058
 01/12  07:00:00,138.300564032,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,552.629747457,547.939747457,4.67,0.02
 01/12  08:00:00,147.155727391,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,507.805376628,503.115376628,4.67,0.02
 01/12  09:00:00,209.859907994,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,473.106505937,463.769329415,8.1725,1.16467652169
 01/12  10:00:00,233.917064129,29.1765793798,0.0,0.0,62.886420148,41.4019203762,424.510201976,412.837898365,10.5075,1.16480361069
 01/12  11:00:00,224.135460446,29.1765793798,0.0,0.0,62.886420148,41.4019203762,388.802127788,377.12944937,10.5075,1.16517841766
 01/12  12:00:00,255.066248234,29.1765793798,0.0,0.0,62.886420148,41.4019203762,346.028108812,334.355166899,10.5075,1.16544191267
 01/12  13:00:00,234.879683509,29.1765793798,0.0,0.0,62.886420148,41.4019203762,323.938687322,311.119940491,10.5075,2.31124683099
 01/12  14:00:00,231.561685719,29.1765793798,0.0,0.0,62.886420148,41.4019203762,318.029262041,306.356377758,10.5075,1.16538428303
 01/12  15:00:00,227.800517969,29.1765793798,0.0,0.0,62.886420148,41.4019203762,318.476060366,306.803376324,10.5075,1.16518404143
 01/12  16:00:00,224.43232073,29.1765793798,0.0,0.0,62.886420148,41.4019203762,322.157302664,309.339427138,10.5075,2.31037552545
 01/12  17:00:00,224.463953597,29.1765793798,0.0,0.0,62.886420148,41.4019203762,320.476731816,308.803970706,10.5075,1.16526111033
 01/12  18:00:00,234.657349325,29.1765793798,0.0,0.0,62.886420148,41.4019203762,321.173998682,309.50133926,10.5075,1.16515942265
 01/12  19:00:00,237.433742909,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,330.444622598,319.939486151,9.34,1.16513644615
 01/12  20:00:00,221.377664507,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,335.186730134,324.681810162,9.34,1.16491997161
 01/12  21:00:00,196.446954453,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,340.197195544,330.859698212,8.1725,1.16499733213
 01/12  22:00:00,139.51902524,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,310.917485105,306.227485105,4.67,0.02
 01/12  23:00:00,79.5121639192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950863915,0.0,2.335,1.16450863915
 01/12  24:00:00,115.246244715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,88.3761758719,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,12.4983601229,8.99908223735,2.335,1.16427788551
 01/13  02:00:00,90.6199289251,12.638689072,0.0,0.0,3.49369000822,9.08398230582,28.03094624,25.67594624,2.335,0.02
 01/13  03:00:00,86.817385756,8.82445176418,0.0,0.0,3.49369000822,9.08398230582,22.4952940215,20.1402940215,2.335,0.02
 01/13  04:00:00,90.6967071997,12.8095429504,0.0,0.0,3.49369000822,9.08398230582,37.7409357378,34.2416539393,2.335,1.16428179844
 01/13  05:00:00,115.716327092,15.2913342206,0.0,0.0,3.49369000822,9.08398230582,36.8328042635,34.4778042635,2.335,0.02
 01/13  06:00:00,112.153306716,11.7259173533,0.0,0.0,3.49369000822,9.08398230582,29.1707872218,26.8157872218,2.335,0.02
 01/13  07:00:00,155.149607609,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,448.567168636,443.877168636,4.67,0.02
 01/13  08:00:00,157.06461282,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,396.465595388,390.63109787,4.67,1.16449751772
 01/13  09:00:00,210.464708158,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,356.503475937,347.166247497,8.1725,1.16472844008
 01/13  10:00:00,235.75258019,29.1765793798,0.0,0.0,62.886420148,41.4019203762,312.316075919,301.788575919,10.5075,0.02
 01/13  11:00:00,227.055071789,29.1765793798,0.0,0.0,62.886420148,41.4019203762,296.365962359,283.548260762,10.5075,2.3102015969
 01/13  12:00:00,258.331100937,29.1765793798,0.0,0.0,62.886420148,41.4019203762,277.911111746,266.238274346,10.5075,1.16533740026
 01/13  13:00:00,239.330389853,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.53385773,254.8608569,10.5075,1.1655008302
 01/13  14:00:00,236.67655208,29.1765793798,0.0,0.0,62.886420148,41.4019203762,260.806834857,247.988138117,10.5075,2.31119674058
 01/13  15:00:00,232.796802076,29.1765793798,0.0,0.0,62.886420148,41.4019203762,252.762818148,241.089984374,10.5075,1.16533377388
 01/13  16:00:00,229.264467292,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.50287868,233.830270846,10.5075,1.16510783413
 01/13  17:00:00,229.331398905,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.876282279,236.20353447,10.5075,1.16524780891
 01/13  18:00:00,238.851220807,29.1765793798,0.0,0.0,62.886420148,41.4019203762,256.41373282,244.741094928,10.5075,1.16513789171
 01/13  19:00:00,240.646422933,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,265.088635114,254.583473148,9.34,1.16516196599
 01/13  20:00:00,218.076965665,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,274.63229053,264.127270473,9.34,1.16502005705
 01/13  21:00:00,193.152038025,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,281.03514308,271.697636171,8.1725,1.16500690981
 01/13  22:00:00,137.253416507,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,259.593450422,253.758746094,4.67,1.16470432845
 01/13  23:00:00,83.3283156485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,118.656052736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932855298,0.0,2.335,1.16432855298
 01/14  01:00:00,84.8364666126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,81.4137805977,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,11.1231052592,8.20743948452,1.75125,1.16441577472
 01/14  03:00:00,88.8901427092,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,25.0454469435,23.2741969435,1.75125,0.02
 01/14  04:00:00,84.5516289119,8.42579271466,0.0,0.0,3.49369000822,6.81298672936,19.9710607613,18.1998107613,1.75125,0.02
 01/14  05:00:00,95.4236870397,12.9234455359,0.0014122474527,0.0,3.49369000822,6.81298672936,33.5940381703,30.6786626094,1.75125,1.16412556095
 01/14  06:00:00,94.87074932,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,32.7928931725,31.0216431725,1.75125,0.02
 01/14  07:00:00,124.548348395,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,433.264751587,429.742251587,3.5025,0.02
 01/14  08:00:00,133.655352083,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,387.167621585,382.500463661,3.5025,1.16465792398
 01/14  09:00:00,183.021783604,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,348.023212379,341.020978404,5.8375,1.16473397469
 01/14  10:00:00,201.804025676,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,286.834273669,276.329536084,9.34,1.1647375852
 01/14  11:00:00,228.420723012,29.1765793798,0.0,0.0,62.886420148,41.4019203762,238.148068256,226.475472014,10.5075,1.16509624196
 01/14  12:00:00,259.910075198,29.1765793798,0.0,0.0,62.886420148,41.4019203762,214.219624467,202.546810125,10.5075,1.16531434175
 01/14  13:00:00,241.472171012,29.1765793798,0.0,0.0,62.886420148,41.4019203762,198.714144131,187.041206529,10.5075,1.16543760135
 01/14  14:00:00,239.223687065,29.1765793798,0.0246227171559,0.0,62.886420148,41.4019203762,190.791514337,177.972938803,10.5075,2.31107553449
 01/14  15:00:00,235.003733373,29.1765793798,0.0,0.0,62.886420148,41.4019203762,203.362302741,191.689548912,10.5075,1.16525382956
 01/14  16:00:00,230.694424345,29.1765793798,0.0,0.0,62.886420148,41.4019203762,213.345916433,201.673284235,10.5075,1.16513219764
 01/14  17:00:00,230.208823314,29.1765793798,0.0,0.0,62.886420148,41.4019203762,215.530604841,203.857835032,10.5075,1.16526980821
 01/14  18:00:00,239.449561387,29.1765793798,0.0,0.0,62.886420148,41.4019203762,228.574489455,216.901864264,10.5075,1.16512519164
 01/14  19:00:00,226.43566956,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,255.955005282,245.472252206,8.1725,2.31025307615
 01/14  20:00:00,178.932184693,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,282.208150219,276.350650219,5.8375,0.02
 01/14  21:00:00,168.184318127,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,306.693921957,299.691547215,5.8375,1.16487474249
 01/14  22:00:00,125.305080906,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,288.616151211,283.948979285,3.5025,1.16467192541
 01/14  23:00:00,77.249300869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  24:00:00,112.935504905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573674387,0.0,1.75125,1.16448674387
 01/15  01:00:00,85.4981933598,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,13.254744276,11.483494276,1.75125,0.02
 01/15  02:00:00,87.8310596151,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,38.7657438043,35.8501276614,1.75125,1.16436614294
 01/15  03:00:00,84.7271223094,9.47920059913,0.0,0.0,3.49369000822,6.81298672936,32.5686939009,30.7974439009,1.75125,0.02
 01/15  04:00:00,93.1838612408,18.1800059605,0.0,0.0,3.49369000822,6.81298672936,60.6995157511,58.9282657511,1.75125,0.02
 01/15  05:00:00,97.8133303212,16.2759490382,0.0,0.0,3.49369000822,6.81298672936,58.3557666035,55.4401798637,1.75125,1.16433673979
 01/15  06:00:00,95.0449074308,14.024060896,0.0,0.0,3.49369000822,6.81298672936,49.4502093951,47.6789593951,1.75125,0.02
 01/15  07:00:00,123.824094613,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,612.071743096,608.549243096,3.5025,0.02
 01/15  08:00:00,132.839666703,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,571.127097937,566.460207408,3.5025,1.16439052992
 01/15  09:00:00,154.834996296,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,501.981396952,498.458896952,3.5025,0.02
 01/15  10:00:00,127.065131352,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,480.150312428,475.483308619,3.5025,1.1645038091
 01/15  11:00:00,161.927963516,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,431.76862847,423.598769887,7.005,1.16485858303
 01/15  12:00:00,193.446288703,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,400.518238528,393.493238528,7.005,0.02
 01/15  13:00:00,200.512685288,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,359.475537253,348.970464813,9.34,1.16507243949
 01/15  14:00:00,197.674525144,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,333.379741593,322.874722254,9.34,1.16501933838
 01/15  15:00:00,193.897443051,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,323.8284122,313.323495402,9.34,1.16491679782
 01/15  16:00:00,190.488378533,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,319.536591034,309.031739354,9.34,1.16485168028
 01/15  17:00:00,190.499071174,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,316.972292281,306.467239706,9.34,1.16505257505
 01/15  18:00:00,172.213393912,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,383.907740529,375.737810732,7.005,1.16492979704
 01/15  19:00:00,182.202377944,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,418.269301667,412.434559112,4.67,1.16474255541
 01/15  20:00:00,162.159525842,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,433.268495514,427.433764101,4.67,1.16473141308
 01/15  21:00:00,153.321403699,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,443.552897707,438.862897707,4.67,0.02
 01/15  22:00:00,139.224608799,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,411.561951149,405.727393872,4.67,1.16455727682
 01/15  23:00:00,76.6476415565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,121.0395413,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,27.4555237433,24.5400066435,1.75125,1.16426709985
 01/16  01:00:00,90.4229397307,8.97935315842,0.0,0.0,3.49369000822,6.81298672936,31.4755163031,29.7042663031,1.75125,0.02
 01/16  02:00:00,92.625109565,17.7371098126,0.0,0.0,3.49369000822,6.81298672936,58.1200871256,56.3488371256,1.75125,0.02
 01/16  03:00:00,92.0562700597,17.1617413341,0.0,0.0,3.49369000822,6.81298672936,54.243233589,51.3276933209,1.75125,1.16429026814
 01/16  04:00:00,88.0106908375,13.1382686002,0.0,0.0,3.49369000822,6.81298672936,41.174975688,39.403725688,1.75125,0.02
 01/16  05:00:00,99.4071004107,18.1800059605,0.0,0.0,3.49369000822,6.81298672936,51.9613404608,50.1900904608,1.75125,0.02
 01/16  06:00:00,97.9932738534,17.1617413341,0.0,0.0,3.49369000822,6.81298672936,67.3296137941,64.414057121,1.75125,1.16430667308
 01/16  07:00:00,124.107582542,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,572.472636826,568.950136826,3.5025,0.02
 01/16  08:00:00,133.006798955,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,519.012852823,515.490352823,3.5025,0.02
 01/16  09:00:00,154.973404856,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,453.622811267,448.955890238,3.5025,1.164421029
 01/16  10:00:00,127.599390503,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,436.085765199,432.563265199,3.5025,0.02
 01/16  11:00:00,162.337121252,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,399.869546153,391.699731456,7.005,1.16481469694
 01/16  12:00:00,193.682691048,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,377.648195298,369.478316954,7.005,1.16487834412
 01/16  13:00:00,201.145192839,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,338.665829017,328.160947932,9.34,1.16488108456
 01/16  14:00:00,198.462426945,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,320.525137762,310.020090479,9.34,1.16504728232
 01/16  15:00:00,194.727175837,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,306.334891213,295.829964265,9.34,1.16492694873
 01/16  16:00:00,192.443039626,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,294.514295809,284.009423885,9.34,1.16487192466
 01/16  17:00:00,194.431420554,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,274.59716502,264.092072642,9.34,1.16509237805
 01/16  18:00:00,178.243809791,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,299.896191975,291.72624939,7.005,1.16494258507
 01/16  19:00:00,188.970551795,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,306.17040869,301.48040869,4.67,0.02
 01/16  20:00:00,171.662323226,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,298.022311402,292.187588745,4.67,1.16472265707
 01/16  21:00:00,164.122308719,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,279.686536282,273.851882872,4.67,1.1646534096
