Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  22:00:00,150.553587337,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,221.533313022,216.843313022,4.67,0.02
 01/16  23:00:00,92.3297286986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567860146,0.0,1.75125,1.16442860146
 01/16  24:00:00,127.522412228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,100.721721336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,92.2844128857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927620308,0.0,2.335,1.16427620308
 01/17  03:00:00,91.0154334747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,90.0976457388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,111.662730652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927545417,0.0,2.335,1.16427545417
 01/17  06:00:00,110.893777947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,164.729956172,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,308.11885605,303.42885605,4.67,0.02
 01/17  08:00:00,169.612961924,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,279.472281322,273.637829821,4.67,1.16445150071
 01/17  09:00:00,222.363740835,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,244.372425004,236.179925004,8.1725,0.02
 01/17  10:00:00,249.376569138,29.1765793798,0.00892720832313,0.0,62.886420148,41.4019203762,216.042339029,204.36989026,10.5075,1.16494876903
 01/17  11:00:00,239.994164655,29.1765793798,0.0,0.0,62.886420148,41.4019203762,202.480774771,190.808229674,10.5075,1.1650450962
 01/17  12:00:00,269.21618471,29.1765793798,0.0,0.0,62.886420148,41.4019203762,190.025943661,177.207456547,10.5075,2.31098711427
 01/17  13:00:00,250.819274543,29.1765793798,0.0974579520998,0.0,62.886420148,41.4019203762,187.43704528,175.763849858,10.5075,1.16569542227
 01/17  14:00:00,248.520823376,29.1765793798,0.202911950487,0.0,62.886420148,41.4019203762,183.481992748,170.663572696,10.5075,2.31092005135
 01/17  15:00:00,245.137360358,29.1765793798,0.32226459221,0.0,62.886420148,41.4019203762,174.069667943,162.39696737,10.5075,1.16520057278
 01/17  16:00:00,242.368158431,29.1765793798,0.409039121456,0.0,62.886420148,41.4019203762,167.288372305,155.615634756,10.5075,1.16523754841
 01/17  17:00:00,243.321234282,29.1765793798,0.463172895096,0.0,62.886420148,41.4019203762,163.871133002,152.1985112,10.5075,1.16512180195
 01/17  18:00:00,253.323763224,29.1765793798,0.435572822528,0.0,62.886420148,41.4019203762,169.498957951,157.826173262,10.5075,1.1652846893
 01/17  19:00:00,253.338989804,29.1765793798,0.17835161518,0.0,41.9242800987,36.8599292233,177.076739348,166.571696233,9.34,1.16504311524
 01/17  20:00:00,232.401173012,29.1765793798,0.114510141603,0.0,41.9242800987,36.8599292233,182.705657186,172.200753063,9.34,1.16490412313
 01/17  21:00:00,206.29961999,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,187.061255931,177.723760289,8.1725,1.16499564174
 01/17  22:00:00,148.181361111,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,154.769098009,148.934345772,4.67,1.16475223744
 01/17  23:00:00,95.3929182857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,129.499821675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930794584,0.0,2.335,1.16430794584
 01/18  01:00:00,99.8208862431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,91.7250921561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,90.5147237755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930864303,0.0,2.335,1.16430864303
 01/18  04:00:00,90.0227101702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,96.8010564268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,96.4581080628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928528023,0.0,2.335,1.16428528023
 01/18  07:00:00,150.151329739,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,250.982417824,246.292417824,4.67,0.02
 01/18  08:00:00,162.882890275,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,224.539897261,219.849897261,4.67,0.02
 01/18  09:00:00,225.051084343,29.1765793798,0.00842482872453,0.0,34.9369000822,32.3179380704,194.363505022,185.026277807,8.1725,1.16472721478
 01/18  10:00:00,253.044724254,29.1765793798,0.18452022295,0.0,62.886420148,41.4019203762,158.343568779,146.671262261,10.5075,1.16480651843
 01/18  11:00:00,245.982893099,29.1765793798,0.583081055364,0.0,62.886420148,41.4019203762,137.562706005,125.890016604,10.5075,1.16518940126
 01/18  12:00:00,278.276278111,29.1765793798,0.965090315284,0.0,62.886420148,41.4019203762,108.131128077,96.4581672119,10.5075,1.16546086555
 01/18  13:00:00,265.139196927,29.1765793798,1.18680543215,0.0,62.886420148,41.4019203762,90.491481647,77.6726761553,10.5075,2.3113054917
 01/18  14:00:00,264.937771248,29.1765793798,1.26797434936,0.0,62.886420148,41.4019203762,81.8556557397,70.1827349146,10.5075,1.16542082508
 01/18  15:00:00,261.662833703,29.1765793798,1.37538854292,0.0,62.886420148,41.4019203762,75.2255182101,63.5527929926,10.5075,1.16522521748
 01/18  16:00:00,258.116576491,29.1765793798,1.45578379027,0.0,62.886420148,41.4019203762,73.5508930683,60.7329181975,10.5075,2.31047487086
 01/18  17:00:00,257.527418084,29.1765793798,1.42075445067,0.0,62.886420148,41.4019203762,81.1062758222,69.4334559327,10.5075,1.16531988944
 01/18  18:00:00,268.298996852,29.1765793798,1.42574410399,0.0,62.886420148,41.4019203762,84.6320353028,72.9593121334,10.5075,1.16522316939
 01/18  19:00:00,264.215220639,29.1765793798,0.938080163235,0.0,41.9242800987,36.8599292233,110.093450127,99.5882444752,9.34,1.16520565149
 01/18  20:00:00,246.991072193,29.1765793798,0.648916306721,0.0,41.9242800987,36.8599292233,137.014243618,126.509250683,9.34,1.16499293474
 01/18  21:00:00,218.420915372,29.1765793798,0.339426515784,0.0,34.9369000822,32.3179380704,149.302803529,139.965432356,8.1725,1.16487117326
 01/18  22:00:00,158.217858385,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,117.245706854,112.555706854,4.67,0.02
 01/18  23:00:00,101.07880015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950850241,0.0,2.335,1.16450850241
 01/18  24:00:00,133.73652603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,103.019698319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992886191,0.0,2.335,1.1642886191
 01/19  02:00:00,91.2353882967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,86.1590671865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,82.3422524305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924785544,0.0,2.335,1.16424785544
 01/19  05:00:00,93.8565357988,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,23.514613221,21.159613221,2.335,0.02
 01/19  06:00:00,96.3919167281,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,43.1312646344,40.7762646344,2.335,0.02
 01/19  07:00:00,138.462979373,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,476.247216053,470.412975516,4.67,1.16424053727
 01/19  08:00:00,147.227771776,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,450.467480101,445.777480101,4.67,0.02
 01/19  09:00:00,209.868731292,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,424.605183976,415.268021013,8.1725,1.16466296246
 01/19  10:00:00,233.38874944,29.1765793798,0.0,0.0,62.886420148,41.4019203762,389.299911556,377.627531069,10.5075,1.16488048695
 01/19  11:00:00,224.086451045,29.1765793798,0.0,0.0,62.886420148,41.4019203762,370.969870619,359.297264975,10.5075,1.16510564401
 01/19  12:00:00,255.024667981,29.1765793798,0.0,0.0,62.886420148,41.4019203762,366.144679582,354.471727192,10.5075,1.16545239031
 01/19  13:00:00,234.319225822,29.1765793798,0.0,0.0,62.886420148,41.4019203762,371.473738838,359.800615991,10.5075,1.16562284712
 01/19  14:00:00,231.308427337,29.1765793798,0.0,0.0,62.886420148,41.4019203762,371.99011937,359.171495445,10.5075,2.31112392559
 01/19  15:00:00,227.567591607,29.1765793798,0.0,0.0,62.886420148,41.4019203762,363.457927914,351.785240246,10.5075,1.16518766792
 01/19  16:00:00,224.145075793,29.1765793798,0.0,0.0,62.886420148,41.4019203762,355.071896865,343.399147104,10.5075,1.16524976075
 01/19  17:00:00,224.142588903,29.1765793798,0.0,0.0,62.886420148,41.4019203762,358.611054671,346.938423785,10.5075,1.1651308868
 01/19  18:00:00,234.292450414,29.1765793798,0.0,0.0,62.886420148,41.4019203762,370.761198178,357.943231794,10.5075,2.31046638341
 01/19  19:00:00,237.20086382,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,382.983818488,372.478683167,9.34,1.16513532091
 01/19  20:00:00,220.95389029,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,388.242405787,377.737519457,9.34,1.16488632963
 01/19  21:00:00,195.99687427,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,392.949408319,384.756908319,8.1725,0.02
 01/19  22:00:00,139.242695914,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,374.9303965,369.09567958,4.67,1.16471691994
 01/19  23:00:00,78.9224048382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951364346,0.0,2.335,1.16451364346
 01/19  24:00:00,123.309526843,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,30.2951885994,27.9401885994,2.335,0.02
 01/20  01:00:00,93.9517699588,10.2792554414,0.0,0.0,3.49369000822,9.08398230582,37.2758217746,34.9208217746,2.335,0.02
 01/20  02:00:00,95.3477720113,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,58.4087916963,54.9094864848,2.335,1.16430521153
 01/20  03:00:00,93.2429480196,16.2759490382,0.0,0.0,3.49369000822,9.08398230582,68.6128711391,66.2578711391,2.335,0.02
 01/20  04:00:00,91.0492605828,14.024060896,0.0,0.0,3.49369000822,9.08398230582,55.8644100665,53.5094100665,2.335,0.02
 01/20  05:00:00,117.425324097,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,70.5503717189,67.0510860608,2.335,1.16428565807
 01/20  06:00:00,115.496127683,16.2759490382,0.0,0.0,3.49369000822,9.08398230582,84.3650047554,82.0100047554,2.335,0.02
 01/20  07:00:00,154.751680158,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,579.635079479,574.945079479,4.67,0.02
 01/20  08:00:00,156.175347514,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,528.411433496,522.576918635,4.67,1.16451486034
 01/20  09:00:00,209.897385054,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,474.245060007,466.052560007,8.1725,0.02
 01/20  10:00:00,233.886824124,29.1765793798,0.0,0.0,62.886420148,41.4019203762,425.313020178,413.640628015,10.5075,1.16489216342
 01/20  11:00:00,224.082836525,29.1765793798,0.0,0.0,62.886420148,41.4019203762,392.238213194,380.565719985,10.5075,1.16499320908
 01/20  12:00:00,255.039086822,29.1765793798,0.0,0.0,62.886420148,41.4019203762,355.651278059,342.832884058,10.5075,2.31089400074
 01/20  13:00:00,234.859477953,29.1765793798,0.0,0.0,62.886420148,41.4019203762,332.970612942,321.297459386,10.5075,1.16565355622
 01/20  14:00:00,231.430833657,29.1765793798,0.0,0.0,62.886420148,41.4019203762,310.982910739,298.164567294,10.5075,2.31084344437
 01/20  15:00:00,227.612610171,29.1765793798,0.0,0.0,62.886420148,41.4019203762,297.196220793,285.523555495,10.5075,1.16516529767
 01/20  16:00:00,224.194118376,29.1765793798,0.0,0.0,62.886420148,41.4019203762,299.205808082,287.533103216,10.5075,1.16520486573
 01/20  17:00:00,224.193815126,29.1765793798,0.0,0.0,62.886420148,41.4019203762,314.024268911,302.351677414,10.5075,1.16509149711
 01/20  18:00:00,234.352430908,29.1765793798,0.0,0.0,62.886420148,41.4019203762,327.69121341,316.01845606,10.5075,1.16525734965
 01/20  19:00:00,237.239833472,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,340.298530308,329.793512635,9.34,1.1650176735
 01/20  20:00:00,214.431075876,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,350.867584446,340.362703828,9.34,1.16488061746
 01/20  21:00:00,189.888577056,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,364.720707917,355.383233119,8.1725,1.16497479704
 01/20  22:00:00,134.519648129,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,345.324832051,339.49009917,4.67,1.16473288062
 01/20  23:00:00,79.108057999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,115.073219503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499378028,0.0,2.335,1.164378028
 01/21  01:00:00,92.1308458021,10.6176678325,0.0,0.0,3.49369000822,6.81298672936,29.6166640548,27.8454140548,1.75125,0.02
 01/21  02:00:00,88.8770048438,13.6569536985,0.0,0.0,3.49369000822,6.81298672936,42.5223760583,39.606703656,1.75125,1.16442240231
 01/21  03:00:00,87.9001906251,12.6953724522,0.0,0.0,3.49369000822,6.81298672936,34.2805806927,32.5093306927,1.75125,0.02
 01/21  04:00:00,92.0765477711,17.0373311138,0.0,0.0,3.49369000822,6.81298672936,57.3780816881,55.6068316881,1.75125,0.02
 01/21  05:00:00,99.7943475134,18.0091520822,0.0,0.0,3.49369000822,6.81298672936,60.345982338,57.4304065829,1.75125,1.16432575508
 01/21  06:00:00,94.4931344542,13.1382686002,0.0,0.0,3.49369000822,6.81298672936,48.15841578,46.38716578,1.75125,0.02
 01/21  07:00:00,123.952214278,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,536.939858705,533.417358705,3.5025,0.02
 01/21  08:00:00,133.051930972,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,482.402425507,477.735238677,3.5025,1.16468683001
 01/21  09:00:00,182.470044051,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,443.819044066,436.81675696,5.8375,1.16478710583
 01/21  10:00:00,199.629710876,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,399.239713016,389.879713016,9.34,0.02
 01/21  11:00:00,224.346630974,29.1765793798,0.0,0.0,62.886420148,41.4019203762,361.952414002,349.134730295,10.5075,2.31018370674
 01/21  12:00:00,255.162882547,29.1765793798,0.0,0.0,62.886420148,41.4019203762,320.57247635,308.89944734,10.5075,1.16552901056
 01/21  13:00:00,235.055187227,29.1765793798,0.0,0.0,62.886420148,41.4019203762,292.87433702,281.201480532,10.5075,1.16535648798
 01/21  14:00:00,231.796960459,29.1765793798,0.0,0.0,62.886420148,41.4019203762,278.85455857,266.03612434,10.5075,2.31093423075
 01/21  15:00:00,227.950913475,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.116256908,254.443566094,10.5075,1.16519081459
 01/21  16:00:00,224.534411498,29.1765793798,0.0,0.0,62.886420148,41.4019203762,260.53362504,248.860775527,10.5075,1.16534951265
 01/21  17:00:00,224.516350449,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.136691052,253.463971911,10.5075,1.16521914032
 01/21  18:00:00,234.659966252,29.1765793798,0.0,0.0,62.886420148,41.4019203762,278.260582384,266.588002602,10.5075,1.16507978125
 01/21  19:00:00,223.650946073,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,311.575990455,302.238234609,8.1725,1.16525584532
 01/21  20:00:00,178.010511887,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,336.513409978,329.510841888,5.8375,1.16506809011
 01/21  21:00:00,167.830695964,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,347.005995502,340.003650383,5.8375,1.16484511852
 01/21  22:00:00,125.168660667,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,324.277599234,319.610453074,3.5025,1.16464616014
 01/21  23:00:00,77.0550130506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,112.885973154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571415856,0.0,1.75125,1.16446415856
 01/22  01:00:00,90.0012727938,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,18.1108205121,16.3395705121,1.75125,0.02
 01/22  02:00:00,83.9637644746,8.48274400745,0.0,0.0,3.49369000822,6.81298672936,21.1868591795,18.271263286,1.75125,1.16434589354
 01/22  03:00:00,88.3301688642,12.9803968287,0.0,0.0,3.49369000822,6.81298672936,33.7365682585,31.9653182585,1.75125,0.02
 01/22  04:00:00,88.2606102224,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,32.4054108169,30.6341608169,1.75125,0.02
 01/22  05:00:00,90.8804465175,8.82445176418,0.0,0.0,3.49369000822,6.81298672936,25.3930537784,22.4776582588,1.75125,1.16414551953
 01/22  06:00:00,96.1930370061,14.6752183249,0.0,0.0,3.49369000822,6.81298672936,39.5997276786,37.8284776786,1.75125,0.02
 01/22  07:00:00,124.385798328,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,478.929978316,475.407478316,3.5025,0.02
 01/22  08:00:00,133.477740207,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,438.834170492,434.167294328,3.5025,1.16437616385
 01/22  09:00:00,155.230465612,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,379.010880754,375.488380754,3.5025,0.02
 01/22  10:00:00,127.998412465,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,354.629358396,349.962364362,3.5025,1.1644940341
 01/22  11:00:00,163.172259866,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,307.265933934,299.0960774,7.005,1.16485653376
 01/22  12:00:00,194.565625161,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,273.90645062,266.88145062,7.005,0.02
 01/22  13:00:00,202.362470782,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,241.979274804,231.474195821,9.34,1.16507898313
 01/22  14:00:00,200.247406942,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,226.373210187,215.868180432,9.34,1.16502975493
 01/22  15:00:00,197.221349001,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,212.483144843,201.978212713,9.34,1.16493213031
 01/22  16:00:00,194.107481888,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,206.987135564,196.482263344,9.34,1.16487221998
 01/22  17:00:00,193.706142201,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,220.082407795,209.57732773,9.34,1.16508006554
 01/22  18:00:00,174.607393879,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,262.524387231,254.354423562,7.005,1.1649636698
 01/22  19:00:00,183.693986927,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,284.629826976,278.795048327,4.67,1.16477864939
 01/22  20:00:00,163.922247088,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,291.173529656,285.338756913,4.67,1.16477274321
 01/22  21:00:00,155.764999824,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,292.200576747,287.510576747,4.67,0.02
 01/22  22:00:00,141.533404534,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,255.812646077,249.978170885,4.67,1.16447519238
 01/22  23:00:00,80.6453727623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,116.139607956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556279259,0.0,1.75125,1.16431279259
 01/23  01:00:00,87.7368039744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,80.6240310039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,80.2143427186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925285617,0.0,2.335,1.16425285617
 01/23  04:00:00,84.1186033993,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,9.19285835859,6.83785835859,2.335,0.02
 01/23  05:00:00,95.2898764104,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,15.5313087839,13.1763087839,2.335,0.02
 01/23  06:00:00,99.4271154699,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,21.4604252024,19.1054252024,2.335,0.02
 01/23  07:00:00,140.70733509,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,384.41444445,378.580157827,4.67,1.1642866238
 01/23  08:00:00,150.96155918,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,348.673839625,343.983839625,4.67,0.02
 01/23  09:00:00,213.550629788,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,314.742306818,305.405099939,8.1725,1.16470687822
 01/23  10:00:00,238.813428106,29.1765793798,0.0,0.0,62.886420148,41.4019203762,284.842836829,273.170450621,10.5075,1.16488620744
 01/23  11:00:00,228.584538252,29.1765793798,0.0,0.0,62.886420148,41.4019203762,279.86418754,268.19161403,10.5075,1.16507350994
 01/23  12:00:00,258.6900498,29.1765793798,0.0,0.0,62.886420148,41.4019203762,270.561937797,258.889087106,10.5075,1.1653506914
 01/23  13:00:00,238.748582956,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.324842275,251.506243241,10.5075,2.31109903334
 01/23  14:00:00,235.616912392,29.1765793798,0.0,0.0,62.886420148,41.4019203762,260.238236821,248.565077469,10.5075,1.16565935212
 01/23  15:00:00,231.350632912,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.57262202,246.899706759,10.5075,1.16541526193
 01/23  16:00:00,227.870490576,29.1765793798,0.0,0.0,62.886420148,41.4019203762,254.840872375,242.023075793,10.5075,2.31029658126
 01/23  17:00:00,227.959099794,29.1765793798,0.0,0.0,62.886420148,41.4019203762,254.07029982,242.397562823,10.5075,1.16523699716
 01/23  18:00:00,234.909288966,29.1765793798,0.0,0.0,62.886420148,41.4019203762,257.576146051,245.903501908,10.5075,1.16514414266
 01/23  19:00:00,240.839372871,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,264.055889917,253.550759671,9.34,1.1651302469
 01/23  20:00:00,225.587894921,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,264.393839234,253.88891886,9.34,1.16492037322
 01/23  21:00:00,201.170046438,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,258.26973036,248.932222874,8.1725,1.16500748602
 01/23  22:00:00,144.603300539,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,222.795529827,218.105529827,4.67,0.02
 01/23  23:00:00,86.5405502195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950448709,0.0,2.335,1.16450448709
 01/23  24:00:00,121.835282894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,91.8106229368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929187881,0.0,2.335,1.16429187881
 01/24  02:00:00,84.8756132489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,84.6928440731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,84.6361713471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925232869,0.0,2.335,1.16425232869
 01/24  05:00:00,106.353410607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,113.082328529,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,17.5268039337,15.1718039337,2.335,0.02
 01/24  07:00:00,156.252899801,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,414.489529024,409.799529024,4.67,0.02
 01/24  08:00:00,157.041406452,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,402.726136788,396.891615558,4.67,1.16452123039
 01/24  09:00:00,210.252276741,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,380.242374113,370.905112009,8.1725,1.16476210431
 01/24  10:00:00,234.063593714,29.1765793798,0.0,0.0,62.886420148,41.4019203762,347.955944607,336.28361994,10.5075,1.1648246675
 01/24  11:00:00,224.424927864,29.1765793798,0.0,0.0,62.886420148,41.4019203762,337.989696484,326.317141885,10.5075,1.16505459888
 01/24  12:00:00,255.167361164,29.1765793798,0.0,0.0,62.886420148,41.4019203762,323.472717707,311.799810707,10.5075,1.16540699989
 01/24  13:00:00,234.557623775,29.1765793798,0.0,0.0,62.886420148,41.4019203762,316.714243212,305.041160967,10.5075,1.16558224531
 01/24  14:00:00,231.61324428,29.1765793798,0.0,0.0,62.886420148,41.4019203762,311.402814317,298.584259661,10.5075,2.31105465569
 01/24  15:00:00,227.816582152,29.1765793798,0.0,0.0,62.886420148,41.4019203762,304.776646399,293.103704277,10.5075,1.16544212219
 01/24  16:00:00,224.372389953,29.1765793798,0.0,0.0,62.886420148,41.4019203762,301.054580505,289.381857688,10.5075,1.16522281737
 01/24  17:00:00,224.365722473,29.1765793798,0.0,0.0,62.886420148,41.4019203762,305.086482413,293.41387504,10.5075,1.16510737327
 01/24  18:00:00,231.097386452,29.1765793798,0.0,0.0,62.886420148,41.4019203762,315.439984708,302.62205311,10.5075,2.31043159766
 01/24  19:00:00,237.301016062,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,328.961600822,318.456477752,9.34,1.16512306983
 01/24  20:00:00,214.407766583,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,343.708855227,333.203978749,9.34,1.16487647751
 01/24  21:00:00,189.976210743,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,352.656002812,344.463502812,8.1725,0.02
 01/24  22:00:00,134.565617659,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,334.342481731,328.507772139,4.67,1.16470959167
 01/24  23:00:00,79.1320886299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950790809,0.0,2.335,1.16450790809
 01/24  24:00:00,115.066296098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,96.140606407,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,37.7684730288,35.4134730288,2.335,0.02
 01/25  02:00:00,90.855758802,13.4232929766,0.0,0.0,3.49369000822,9.08398230582,46.8194314224,43.3201210528,2.335,1.16431036961
 01/25  03:00:00,91.2076595793,13.812208209,0.0,0.0,3.49369000822,9.08398230582,41.2593421247,38.9043421247,2.335,0.02
 01/25  04:00:00,94.3163385499,17.1233597863,0.0,0.0,3.49369000822,9.08398230582,65.0364774155,62.6814774155,2.335,0.02
 01/25  05:00:00,101.27327599,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,65.801019617,62.3017375934,2.335,1.16428202356
 01/25  06:00:00,97.5540615022,14.024060896,0.0,0.0,3.49369000822,9.08398230582,53.4527006156,51.0977006156,2.335,0.02
 01/25  07:00:00,138.114341318,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,545.68892297,540.99892297,4.67,0.02
 01/25  08:00:00,147.161848142,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,506.485820975,500.651306909,4.67,1.16451406564
 01/25  09:00:00,209.865976344,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,457.161369115,448.968869115,8.1725,0.02
 01/25  10:00:00,233.958362095,29.1765793798,0.0,0.0,62.886420148,41.4019203762,400.955520011,389.283123833,10.5075,1.16489617736
 01/25  11:00:00,224.177756102,29.1765793798,0.0,0.0,62.886420148,41.4019203762,361.167615129,349.495113947,10.5075,1.16500118207
 01/25  12:00:00,255.076540704,29.1765793798,0.0,0.0,62.886420148,41.4019203762,330.242108083,317.423682998,10.5075,2.3109250848
 01/25  13:00:00,234.885262625,29.1765793798,0.0,0.0,62.886420148,41.4019203762,318.902448004,307.229272262,10.5075,1.16567574288
 01/25  14:00:00,231.494469367,29.1765793798,0.0,0.0,62.886420148,41.4019203762,313.920707795,301.102310731,10.5075,2.31089706442
 01/25  15:00:00,227.659571235,29.1765793798,0.0,0.0,62.886420148,41.4019203762,311.72919862,300.056502151,10.5075,1.16519646915
 01/25  16:00:00,224.258650338,29.1765793798,0.0,0.0,62.886420148,41.4019203762,304.48258404,292.809844285,10.5075,1.16523975475
 01/25  17:00:00,224.273304385,29.1765793798,0.0,0.0,62.886420148,41.4019203762,307.064784304,295.392154862,10.5075,1.16512944197
 01/25  18:00:00,231.046346912,29.1765793798,0.0,0.0,62.886420148,41.4019203762,312.483878106,300.811078436,10.5075,1.16529967009
 01/25  19:00:00,237.300091568,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,322.378724806,311.873662358,9.34,1.16506244731
 01/25  20:00:00,221.128384514,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,328.169674556,317.664746257,9.34,1.16492829926
 01/25  21:00:00,196.205960654,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,327.445429692,318.108109573,8.1725,1.164820119
 01/25  22:00:00,139.381693184,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,296.83694363,291.002316573,4.67,1.16462705764
 01/25  23:00:00,79.3865952379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,115.189584712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934320731,0.0,2.335,1.16434320731
 01/26  01:00:00,84.1502370017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,90.1451613527,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,27.8601551606,25.5051551606,2.335,0.02
 01/26  03:00:00,90.2105572181,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,29.3139818243,25.8146860951,2.335,1.16429572921
 01/26  04:00:00,86.554929972,8.82445176418,0.0,0.0,3.49369000822,9.08398230582,22.1033224897,19.7483224897,2.335,0.02
 01/26  05:00:00,97.1674512787,12.9803968287,0.0,0.0,3.49369000822,9.08398230582,35.9497869834,33.5947869834,2.335,0.02
 01/26  06:00:00,96.9731751468,13.104807049,0.0,0.0,3.49369000822,9.08398230582,36.8464563277,33.3471673525,2.335,1.16428897518
 01/26  07:00:00,138.561088684,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,435.53762577,430.84762577,4.67,0.02
 01/26  08:00:00,147.603339658,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,396.978453686,392.288453686,4.67,0.02
 01/26  09:00:00,210.147331015,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,355.189219556,345.852000536,8.1725,1.16471901982
 01/26  10:00:00,234.522614666,29.1765793798,0.0,0.0,62.886420148,41.4019203762,296.832533079,285.160174551,10.5075,1.1648585273
 01/26  11:00:00,224.815291227,29.1765793798,0.0,0.0,62.886420148,41.4019203762,274.793565481,263.121059141,10.5075,1.1650063391
 01/26  12:00:00,255.585159081,29.1765793798,0.0,0.0,62.886420148,41.4019203762,253.09219965,241.41916996,10.5075,1.16552968953
 01/26  13:00:00,235.950459744,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.180939037,219.362316251,10.5075,2.31112278538
 01/26  14:00:00,233.116823119,29.1765793798,0.0,0.0,62.886420148,41.4019203762,214.968103502,203.295095503,10.5075,1.16550799952
 01/26  15:00:00,229.188437377,29.1765793798,0.0,0.0,62.886420148,41.4019203762,212.482713984,199.664648997,10.5075,2.31056498636
 01/26  16:00:00,225.930756802,29.1765793798,0.0491602100816,0.0,62.886420148,41.4019203762,201.052432188,189.37966374,10.5075,1.16526844803
 01/26  17:00:00,226.038368131,29.1765793798,0.0947672275601,0.0,62.886420148,41.4019203762,203.87063774,192.197974544,10.5075,1.16516319567
 01/26  18:00:00,232.706261998,29.1765793798,0.0,0.0,62.886420148,41.4019203762,220.29596039,208.623121494,10.5075,1.1653388959
 01/26  19:00:00,239.949423493,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,235.943252943,225.438174358,9.34,1.1650785845
 01/26  20:00:00,225.651683065,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,244.485230032,233.980322567,9.34,1.16490746405
 01/26  21:00:00,201.24418338,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,245.223014882,235.885513603,8.1725,1.1650012788
 01/26  22:00:00,144.969926979,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,204.934290259,199.099575207,4.67,1.16471505209
 01/26  23:00:00,87.8931538988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,123.508221267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,94.8250505264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928037974,0.0,2.335,1.16428037974
 01/27  02:00:00,87.5739047552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,85.948440132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,83.4569108707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924183883,0.0,2.335,1.16424183883
 01/27  05:00:00,107.497733841,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,13.0925050542,10.7375050542,2.335,0.02
 01/27  06:00:00,113.172122643,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,34.7872070678,32.4322070678,2.335,0.02
 01/27  07:00:00,155.142315365,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,450.063340524,444.22910407,4.67,1.16423645379
 01/27  08:00:00,156.584993078,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,421.488443581,416.798443581,4.67,0.02
 01/27  09:00:00,210.044059607,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,393.626478158,384.289328785,8.1725,1.16464937341
 01/27  10:00:00,233.757094382,29.1765793798,0.0,0.0,62.886420148,41.4019203762,356.784193679,345.111862027,10.5075,1.1648316512
 01/27  11:00:00,224.238705548,29.1765793798,0.0,0.0,62.886420148,41.4019203762,341.288385243,329.615863134,10.5075,1.16502210919
 01/27  12:00:00,255.111719853,29.1765793798,0.0,0.0,62.886420148,41.4019203762,321.451535682,309.778414362,10.5075,1.16562132081
 01/27  13:00:00,234.569616362,29.1765793798,0.0,0.0,62.886420148,41.4019203762,321.130650489,308.312138278,10.5075,2.31101221033
 01/27  14:00:00,231.610881506,29.1765793798,0.0,0.0,62.886420148,41.4019203762,319.932610492,308.259490049,10.5075,1.16562044302
 01/27  15:00:00,227.842550715,29.1765793798,0.0,0.0,62.886420148,41.4019203762,317.686141955,306.013263626,10.5075,1.16537832889
 01/27  16:00:00,224.455274577,29.1765793798,0.0,0.0,62.886420148,41.4019203762,313.647713081,301.975029142,10.5075,1.16518393974
 01/27  17:00:00,224.495228153,29.1765793798,0.0,0.0,62.886420148,41.4019203762,312.538393031,299.720353707,10.5075,2.31053932351
 01/27  18:00:00,231.275222013,29.1765793798,0.0,0.0,62.886420148,41.4019203762,313.31750344,301.644886871,10.5075,1.16511656935
 01/27  19:00:00,237.421758171,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,321.839731175,311.334626099,9.34,1.16510507563
 01/27  20:00:00,214.701501942,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,330.233726583,319.728829559,9.34,1.16489702366
 01/27  21:00:00,190.142734336,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,337.576158267,328.238671477,8.1725,1.16498678943
 01/27  22:00:00,134.643025184,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,316.484663844,311.794663844,4.67,0.02
 01/27  23:00:00,79.253576773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951634147,0.0,2.335,1.16451634147
 01/27  24:00:00,115.107525231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,93.9901694882,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,36.2188274826,33.3031338539,1.75125,1.16444362871
 01/28  02:00:00,88.0798849115,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,41.3726711338,39.6014211338,1.75125,0.02
 01/28  03:00:00,87.7127370835,12.512305926,0.0,0.0,3.49369000822,6.81298672936,39.0691484066,36.1535181367,1.75125,1.16438026991
 01/28  04:00:00,93.017118919,18.1800059605,0.0,0.0,3.49369000822,6.81298672936,48.1856383206,46.4143883206,1.75125,0.02
 01/28  05:00:00,98.4802948531,17.1233597863,0.0,0.0,3.49369000822,6.81298672936,66.2496586593,64.4784086593,1.75125,0.02
 01/28  06:00:00,94.1881358848,13.1766501479,0.0,0.0,3.49369000822,6.81298672936,50.4725985683,47.5570134844,1.75125,1.16433508385
 01/28  07:00:00,123.834192094,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,570.349644757,566.827144757,3.5025,0.02
 01/28  08:00:00,132.907671381,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,521.006466876,516.339374814,3.5025,1.1645920618
 01/28  09:00:00,182.370361873,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,478.768809487,472.911309487,5.8375,0.02
 01/28  10:00:00,199.371227048,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,425.241544737,414.736721347,9.34,1.16482338921
 01/28  11:00:00,224.188492302,29.1765793798,0.0,0.0,62.886420148,41.4019203762,379.378111216,367.705553341,10.5075,1.16505787518
 01/28  12:00:00,255.100415967,29.1765793798,0.0,0.0,62.886420148,41.4019203762,344.45942702,332.786444186,10.5075,1.16548283419
 01/28  13:00:00,234.939660844,29.1765793798,0.0,0.0,62.886420148,41.4019203762,329.699312733,316.880564113,10.5075,2.31124862001
 01/28  14:00:00,231.633116336,29.1765793798,0.0,0.0,62.886420148,41.4019203762,313.518315568,301.845403543,10.5075,1.16541202527
 01/28  15:00:00,227.801376176,29.1765793798,0.0,0.0,62.886420148,41.4019203762,297.49755041,285.824842447,10.5075,1.16520796301
 01/28  16:00:00,224.381102015,29.1765793798,0.0,0.0,62.886420148,41.4019203762,289.941683519,277.12351672,10.5075,2.31066679872
 01/28  17:00:00,224.366755421,29.1765793798,0.0,0.0,62.886420148,41.4019203762,296.313273762,284.640619565,10.5075,1.16515419722
 01/28  18:00:00,231.113052571,29.1765793798,0.0,0.0,62.886420148,41.4019203762,313.314603222,301.641822188,10.5075,1.16528103485
 01/28  19:00:00,223.565631475,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,346.338967983,337.001371045,8.1725,1.1650969382
 01/28  20:00:00,177.920156835,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,362.757866098,355.755402076,5.8375,1.16496402214
 01/28  21:00:00,167.701583478,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,367.702336204,360.699937289,5.8375,1.1648989154
 01/28  22:00:00,125.088307478,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,338.464750198,333.7976129,3.5025,1.16463729727
 01/28  23:00:00,76.8887953715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  24:00:00,112.818907056,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573648368,0.0,1.75125,1.16448648368
 01/29  01:00:00,89.8824696324,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,19.469785359,17.698535359,1.75125,0.02
 01/29  02:00:00,87.9968421719,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,34.4346959241,32.6634459241,1.75125,0.02
 01/29  03:00:00,88.0622296406,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,36.8588393824,33.9432463165,1.75125,1.16434306586
 01/29  04:00:00,85.794550514,10.5576548081,0.0,0.0,3.49369000822,6.81298672936,28.7253555977,26.9541055977,1.75125,0.02
 01/29  05:00:00,99.0065726118,17.3134044386,0.0,0.0,3.49369000822,6.81298672936,45.9070229361,44.1357729361,1.75125,0.02
 01/29  06:00:00,97.4647278402,16.0545009643,0.0,0.0,3.49369000822,6.81298672936,47.3719669462,44.4563852559,1.75125,1.16433169029
 01/29  07:00:00,124.236483493,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,514.643341152,511.120841152,3.5025,0.02
 01/29  08:00:00,129.88951668,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,466.292930359,461.626066672,3.5025,1.16436368731
 01/29  09:00:00,155.143791243,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,405.146754528,401.624254528,3.5025,0.02
 01/29  10:00:00,127.860419225,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,387.474231225,383.951731225,3.5025,0.02
 01/29  11:00:00,162.582683689,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,352.961087849,344.791170462,7.005,1.16491738691
 01/29  12:00:00,193.812847496,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,327.125488092,318.955695014,7.005,1.16479307765
 01/29  13:00:00,201.075279545,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,314.522184195,304.017182031,9.34,1.16500216441
 01/29  14:00:00,198.193389482,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,325.203615278,314.698656843,9.34,1.16495843469
 01/29  15:00:00,194.156783612,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,327.532852998,317.02799793,9.34,1.16485506742
 01/29  16:00:00,190.623182741,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,334.830558368,324.325538743,9.34,1.16501962528
 01/29  17:00:00,190.556827274,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,346.217676271,335.712650158,9.34,1.16502611323
 01/29  18:00:00,168.837864202,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,419.150549092,410.980651505,7.005,1.16489758748
 01/29  19:00:00,182.187877822,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,447.409318931,441.574643947,4.67,1.16467498348
 01/29  20:00:00,161.914665012,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,458.928216129,454.238216129,4.67,0.02
 01/29  21:00:00,153.255006828,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,470.502354276,464.667672485,4.67,1.16468179093
 01/29  22:00:00,139.186448999,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,431.207210808,426.517210808,4.67,0.02
 01/29  23:00:00,76.5571619678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568843809,0.0,1.75125,1.16443843809
 01/29  24:00:00,121.150122585,8.42579271466,0.0,0.0,3.49369000822,6.81298672936,26.0300596438,24.2588096438,1.75125,0.02
 01/30  01:00:00,97.343334848,13.8469983507,0.0,0.0,3.49369000822,9.08398230582,51.4712276213,47.9719379476,2.335,1.16428967376
 01/30  02:00:00,95.3239120431,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,61.1760392532,58.8210392532,2.335,0.02
 01/30  03:00:00,89.4285334363,12.2908578521,0.0,0.0,3.49369000822,9.08398230582,40.2332967354,37.8782967354,2.335,0.02
 01/30  04:00:00,95.0142733005,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,55.5912369863,52.0919856392,2.335,1.16425134712
 01/30  05:00:00,101.374432201,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,79.5662784095,77.2112784095,2.335,0.02
 01/30  06:00:00,95.3879462517,12.2908578521,0.0,0.0,3.49369000822,9.08398230582,51.3115348105,48.9565348105,2.335,0.02
 01/30  07:00:00,137.956233767,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,586.056930152,581.366930152,4.67,0.02
 01/30  08:00:00,143.644022462,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,534.026897128,528.192374449,4.67,1.16452267977
 01/30  09:00:00,209.800843523,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,492.14123348,482.803966183,8.1725,1.16476729687
 01/30  10:00:00,233.813699282,29.1765793798,0.0,0.0,62.886420148,41.4019203762,444.218551097,432.546217607,10.5075,1.16483349066
 01/30  11:00:00,223.96583163,29.1765793798,0.0,0.0,62.886420148,41.4019203762,426.280275471,414.607707623,10.5075,1.16506784849
 01/30  12:00:00,254.966348816,29.1765793798,0.0,0.0,62.886420148,41.4019203762,402.358855225,390.685929738,10.5075,1.16542548724
 01/30  13:00:00,234.704586837,29.1765793798,0.0,0.0,62.886420148,41.4019203762,378.941273416,367.268168255,10.5075,1.16560516104
 01/30  14:00:00,231.249880162,29.1765793798,0.0,0.0,62.886420148,41.4019203762,371.647695187,358.829084422,10.5075,2.31111076465
 01/30  15:00:00,227.458808747,29.1765793798,0.0,0.0,62.886420148,41.4019203762,364.950620689,353.277931809,10.5075,1.16518887984
 01/30  16:00:00,224.04360063,29.1765793798,0.0,0.0,62.886420148,41.4019203762,365.554446304,353.881687654,10.5075,1.1652586505
 01/30  17:00:00,224.040457889,29.1765793798,0.0,0.0,62.886420148,41.4019203762,370.103159569,358.430513456,10.5075,1.16514611332
 01/30  18:00:00,230.801778242,29.1765793798,0.0,0.0,62.886420148,41.4019203762,383.496071178,370.678050771,10.5075,2.31052040741
 01/30  19:00:00,237.139737086,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,400.278493894,389.773321789,9.34,1.16517210488
 01/30  20:00:00,220.866666703,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,420.194732382,409.689804762,9.34,1.16492762063
 01/30  21:00:00,195.877841676,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,440.661128077,432.468628077,8.1725,0.02
 01/30  22:00:00,139.166492573,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,433.482919228,427.648156118,4.67,1.16476311081
 01/30  23:00:00,78.6294792137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995069506,0.0,2.335,1.1645069506
 01/30  24:00:00,130.172675238,15.2637309946,0.0,0.0,3.49369000822,9.08398230582,50.5379661018,48.1829661018,2.335,0.02
 01/31  01:00:00,100.50408141,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,72.6345471094,70.2795471094,2.335,0.02
 01/31  02:00:00,89.8962926944,12.9674147218,0.0,0.0,3.49369000822,9.08398230582,59.8265351092,56.3272694674,2.335,1.16426564175
 01/31  03:00:00,94.975340322,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,91.316390578,88.961390578,2.335,0.02
 01/31  04:00:00,95.9871850628,19.2198671774,0.0,0.0,3.49369000822,9.08398230582,136.875775991,134.520775991,2.335,0.02
 01/31  05:00:00,115.34488159,15.8054830059,0.0,0.0,3.49369000822,9.08398230582,113.365144929,109.865856688,2.335,1.16428824094
 01/31  06:00:00,119.572517335,20.3889835897,0.0,0.0,3.49369000822,9.08398230582,152.639097806,150.284097806,2.335,0.02
 01/31  07:00:00,154.710195373,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,658.086263911,653.396263911,4.67,0.02
 01/31  08:00:00,152.66238288,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,615.057941731,609.223490844,4.67,1.16445088653
 01/31  09:00:00,209.851629349,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,554.094827521,545.902327521,8.1725,0.02
 01/31  10:00:00,233.749894396,29.1765793798,0.0,0.0,62.886420148,41.4019203762,492.749891064,481.077431342,10.5075,1.16495972144
 01/31  11:00:00,223.91196205,29.1765793798,0.0,0.0,62.886420148,41.4019203762,462.425415375,450.752847171,10.5075,1.1650682041
 01/31  12:00:00,254.932084176,29.1765793798,0.0,0.0,62.886420148,41.4019203762,436.689618586,423.871045706,10.5075,2.31107287989
 01/31  13:00:00,234.698818827,29.1765793798,0.0,0.0,62.886420148,41.4019203762,423.496156357,411.823243264,10.5075,1.16541309311
 01/31  14:00:00,231.17909285,29.1765793798,0.0,0.0,62.886420148,41.4019203762,406.339630748,393.521065396,10.5075,2.31106535263
 01/31  15:00:00,227.393160719,29.1765793798,0.0,0.0,62.886420148,41.4019203762,403.17972584,391.50694126,10.5075,1.16528457972
 01/31  16:00:00,223.982660386,29.1765793798,0.0,0.0,62.886420148,41.4019203762,403.309852593,391.637284181,10.5075,1.16506841182
 01/31  17:00:00,223.998332121,29.1765793798,0.0,0.0,62.886420148,41.4019203762,397.726778826,386.054055065,10.5075,1.16522376119
 01/31  18:00:00,230.76600806,29.1765793798,0.0,0.0,62.886420148,41.4019203762,410.419434109,398.746808301,10.5075,1.16512580821
 01/31  19:00:00,237.134494813,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,432.18990893,421.684745708,9.34,1.16516322193
 01/31  20:00:00,214.295478201,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,455.24173553,444.736703796,9.34,1.16503173401
 01/31  21:00:00,189.694220117,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,467.222824592,457.88539846,8.1725,1.16492613254
 01/31  22:00:00,134.418610976,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,436.77358036,430.938845132,4.67,1.16473522787
 01/31  23:00:00,78.624436627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,129.432573853,14.5235552204,0.0,0.0,3.49369000822,9.08398230582,51.6915717679,48.1922089791,2.335,1.1643627888
 02/01  01:00:00,100.879283611,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,62.6653864313,60.3103864313,2.335,0.02
 02/01  02:00:00,90.4004027342,13.1382686002,0.0,0.0,3.49369000822,9.08398230582,52.7705264699,50.4155264699,2.335,0.02
 02/01  03:00:00,95.0631706729,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,81.1584466664,77.6591291089,2.335,1.16431755758
 02/01  04:00:00,94.6189200152,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,74.7487067627,72.3937067627,2.335,0.02
 02/01  05:00:00,97.0378983293,13.1382686002,0.0,0.0,3.49369000822,9.08398230582,60.0941926579,57.7391926579,2.335,0.02
 02/01  06:00:00,101.245245921,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,90.0942318834,86.5950896569,2.335,1.16414222651
 02/01  07:00:00,138.311359763,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,552.857040009,548.167040009,4.67,0.02
 02/01  08:00:00,143.754708114,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,517.603030687,511.76852091,4.67,1.16450977735
 02/01  09:00:00,209.86076919,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,475.957164319,467.764664319,8.1725,0.02
 02/01  10:00:00,234.024908215,29.1765793798,0.0,0.0,62.886420148,41.4019203762,404.79077974,393.118303264,10.5075,1.1649764766
 02/01  11:00:00,224.187045955,29.1765793798,0.0,0.0,62.886420148,41.4019203762,356.511050501,344.838422797,10.5075,1.16512770406
 02/01  12:00:00,255.085314379,29.1765793798,0.0,0.0,62.886420148,41.4019203762,316.762067266,303.943861804,10.5075,2.31070546205
 02/01  13:00:00,234.952547777,29.1765793798,0.0,0.0,62.886420148,41.4019203762,295.700301368,284.027228843,10.5075,1.16557252493
 02/01  14:00:00,231.555768416,29.1765793798,0.0,0.0,62.886420148,41.4019203762,291.120347711,278.301808254,10.5075,2.31103945729
 02/01  15:00:00,227.723387531,29.1765793798,0.0,0.0,62.886420148,41.4019203762,282.435531766,270.762642526,10.5075,1.16538924043
 02/01  16:00:00,224.314361393,29.1765793798,0.0,0.0,62.886420148,41.4019203762,277.576097749,265.903447791,10.5075,1.16514995834
 02/01  17:00:00,224.319782547,29.1765793798,0.0,0.0,62.886420148,41.4019203762,285.655138168,273.982327524,10.5075,1.16531064486
 02/01  18:00:00,231.083401348,29.1765793798,0.0,0.0,62.886420148,41.4019203762,300.328096317,288.655378863,10.5075,1.16521745377
 02/01  19:00:00,237.310964992,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,318.869648288,308.364416341,9.34,1.16523194753
 02/01  20:00:00,221.104864835,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,332.490047898,321.98519649,9.34,1.16485140853
 02/01  21:00:00,196.158586384,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,341.941181986,332.60372884,8.1725,1.16495314589
 02/01  22:00:00,139.330405081,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,326.710193577,320.875478109,4.67,1.16471546768
 02/01  23:00:00,79.2079599423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
