Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  24:00:00,115.101901858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936221798,0.0,2.335,1.16436221798
 02/02  01:00:00,92.3291829481,8.42579271466,0.0,0.0,3.49369000822,9.08398230582,23.0506110651,20.6956110651,2.335,0.02
 02/02  02:00:00,90.8659698527,13.4041022028,0.0,0.0,3.49369000822,9.08398230582,42.3859747144,40.0309747144,2.335,0.02
 02/02  03:00:00,94.72787391,17.197175811,0.0,0.0,3.49369000822,9.08398230582,51.5060994697,48.0067850169,2.335,1.16431445273
 02/02  04:00:00,90.7084017861,13.1766501479,0.0,0.0,3.49369000822,9.08398230582,40.5493183022,38.1943183022,2.335,0.02
 02/02  05:00:00,101.231615142,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,63.254105703,60.899105703,2.335,0.02
 02/02  06:00:00,101.671904344,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,63.4647568986,59.9654722676,2.335,1.16428463104
 02/02  07:00:00,138.422133373,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,504.884931931,500.194931931,4.67,0.02
 02/02  08:00:00,143.926157615,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,461.45037091,456.76037091,4.67,0.02
 02/02  09:00:00,209.962028963,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,408.900682777,399.563527747,8.1725,1.16465503002
 02/02  10:00:00,234.134695069,29.1765793798,0.0,0.0,62.886420148,41.4019203762,355.189666853,343.517368496,10.5075,1.16479835715
 02/02  11:00:00,224.341614661,29.1765793798,0.0,0.0,62.886420148,41.4019203762,327.510306199,315.83761162,10.5075,1.16519457831
 02/02  12:00:00,255.16578212,29.1765793798,0.0,0.0,62.886420148,41.4019203762,305.771892024,294.098912782,10.5075,1.16547924193
 02/02  13:00:00,235.012009434,29.1765793798,0.0,0.0,62.886420148,41.4019203762,290.902153736,278.083277257,10.5075,2.31137647894
 02/02  14:00:00,231.766364886,29.1765793798,0.0,0.0,62.886420148,41.4019203762,281.075375207,269.402406847,10.5075,1.1654683606
 02/02  15:00:00,227.929096097,29.1765793798,0.0,0.0,62.886420148,41.4019203762,269.356167833,256.538173419,10.5075,2.31049441383
 02/02  16:00:00,224.552424766,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.559150949,252.886412619,10.5075,1.1652383299
 02/02  17:00:00,224.578842444,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.734774169,254.062137867,10.5075,1.16513630191
 02/02  18:00:00,231.354975684,29.1765793798,0.0,0.0,62.886420148,41.4019203762,270.249500138,258.576683994,10.5075,1.16531614387
 02/02  19:00:00,237.486887275,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,277.828099603,267.323041291,9.34,1.16505831192
 02/02  20:00:00,221.411354586,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,278.822720378,268.31783067,9.34,1.16488970822
 02/02  21:00:00,196.504715845,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,279.977308218,270.63982109,8.1725,1.16498712784
 02/02  22:00:00,139.707875096,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,247.712650364,241.877947653,4.67,1.16470271181
 02/02  23:00:00,79.9953161943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,115.437326711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,85.0001226003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926820993,0.0,2.335,1.16426820993
 02/03  02:00:00,78.4828294117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,82.6468495574,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,8.89893822404,6.54393822404,2.335,0.02
 02/03  04:00:00,87.4358363575,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,16.6223926654,13.1231618579,2.335,1.16423080752
 02/03  05:00:00,114.872174494,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,21.2255062043,18.8705062043,2.335,0.02
 02/03  06:00:00,111.505736015,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,16.043094282,13.688094282,2.335,0.02
 02/03  07:00:00,157.636252796,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,393.681053673,387.846827177,4.67,1.16422649558
 02/03  08:00:00,158.286912106,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,344.414985682,339.724985682,4.67,0.02
 02/03  09:00:00,218.03917338,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,258.809632602,249.472489238,8.1725,1.16464336358
 02/03  10:00:00,247.519758519,29.1765793798,0.0126687116801,0.0,62.886420148,41.4019203762,242.952741072,231.280411721,10.5075,1.16482935081
 02/03  11:00:00,234.62290325,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.359962233,246.687438469,10.5075,1.16502376477
 02/03  12:00:00,263.158488607,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.054547353,235.381580073,10.5075,1.1654672795
 02/03  13:00:00,242.571537276,29.1765793798,0.0,0.0,62.886420148,41.4019203762,243.681827295,230.863290634,10.5075,2.31103666127
 02/03  14:00:00,237.690244504,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.936372577,234.263234328,10.5075,1.16563824935
 02/03  15:00:00,232.953369873,29.1765793798,0.0,0.0,62.886420148,41.4019203762,241.422041934,229.749143525,10.5075,1.16539840901
 02/03  16:00:00,229.085639437,29.1765793798,0.0,0.0,62.886420148,41.4019203762,240.493682508,227.675905686,10.5075,2.31027682203
 02/03  17:00:00,228.286876261,29.1765793798,0.0,0.0,62.886420148,41.4019203762,243.083586004,231.410849569,10.5075,1.1652364356
 02/03  18:00:00,230.727982185,29.1765793798,0.0,0.0,62.886420148,41.4019203762,253.289663952,241.617015048,10.5075,1.16514890332
 02/03  19:00:00,238.75089368,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,270.458061482,259.952920911,9.34,1.16514057072
 02/03  20:00:00,215.034030466,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,281.580421765,271.075487117,9.34,1.16493464841
 02/03  21:00:00,190.54187243,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,292.29641762,282.959096875,8.1725,1.16482074445
 02/03  22:00:00,134.852180554,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,269.73629176,265.04629176,4.67,0.02
 02/03  23:00:00,79.6522505979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950972014,0.0,2.335,1.16450972014
 02/03  24:00:00,115.262687107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,85.6940472948,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,13.1761994858,10.26056643,1.75125,1.16438305582
 02/04  02:00:00,87.9142331554,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,34.3190498037,32.5477998037,1.75125,0.02
 02/04  03:00:00,83.9842752377,8.65359788582,0.0,0.0,3.49369000822,6.81298672936,30.2597932691,27.3441630316,1.75125,1.16438023746
 02/04  04:00:00,91.5267611619,16.4468029166,0.0,0.0,3.49369000822,6.81298672936,54.6988518016,52.9276018016,1.75125,0.02
 02/04  05:00:00,98.0731779133,16.4468029166,0.0,0.0,3.49369000822,6.81298672936,53.1107303066,51.3394803066,1.75125,0.02
 02/04  06:00:00,94.9517887343,13.8532070176,0.0,0.0,3.49369000822,6.81298672936,48.8613028919,45.945725436,1.75125,1.16432745591
 02/04  07:00:00,123.857320244,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,566.101921939,562.579421939,3.5025,0.02
 02/04  08:00:00,129.495908718,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,519.427486839,514.760345696,3.5025,1.16464114258
 02/04  09:00:00,182.342346938,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,478.841528387,472.984028387,5.8375,0.02
 02/04  10:00:00,199.205516148,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,421.985057509,411.480360502,9.34,1.16469700753
 02/04  11:00:00,224.075437981,29.1765793798,0.0,0.0,62.886420148,41.4019203762,379.074296491,367.401682226,10.5075,1.16511426575
 02/04  12:00:00,255.031637762,29.1765793798,0.0,0.0,62.886420148,41.4019203762,349.207560233,337.534516264,10.5075,1.165543969
 02/04  13:00:00,234.734245187,29.1765793798,0.0,0.0,62.886420148,41.4019203762,326.368005573,313.549453936,10.5075,2.31105163739
 02/04  14:00:00,231.413907848,29.1765793798,0.0,0.0,62.886420148,41.4019203762,309.936276955,298.263294548,10.5075,1.16548240679
 02/04  15:00:00,227.626892888,29.1765793798,0.0,0.0,62.886420148,41.4019203762,298.921868414,286.103886412,10.5075,2.31048200256
 02/04  16:00:00,224.216327929,29.1765793798,0.0,0.0,62.886420148,41.4019203762,287.531607496,275.858743166,10.5075,1.16536432971
 02/04  17:00:00,224.223179437,29.1765793798,0.0,0.0,62.886420148,41.4019203762,293.137425392,281.464689578,10.5075,1.16523581457
 02/04  18:00:00,227.599278678,29.1765793798,0.0,0.0,62.886420148,41.4019203762,311.502494895,299.829896686,10.5075,1.1650982088
 02/04  19:00:00,223.487672151,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,353.239594721,343.901910178,8.1725,1.16518454288
 02/04  20:00:00,177.795676334,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,380.252356236,373.249802214,5.8375,1.16505402192
 02/04  21:00:00,167.536778556,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,395.545271939,388.542968877,5.8375,1.16480306237
 02/04  22:00:00,124.989813089,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,383.252567133,378.58533578,3.5025,1.16473135341
 02/04  23:00:00,76.6150901273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,121.021257672,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,32.3117717807,29.3960527624,1.75125,1.16446901837
 02/05  01:00:00,93.3022330323,12.0694097781,0.0,0.0,3.49369000822,6.81298672936,37.4042106092,35.6329606092,1.75125,0.02
 02/05  02:00:00,91.2737107627,16.4468029166,0.0,0.0,3.49369000822,6.81298672936,74.2470424633,72.4757924633,1.75125,0.02
 02/05  03:00:00,92.9535242028,18.0091520822,0.0,0.0,3.49369000822,6.81298672936,83.9219917637,81.0063763932,1.75125,1.16436537053
 02/05  04:00:00,88.9420694106,14.024060896,0.0,0.0,3.49369000822,6.81298672936,67.5217886472,65.7505386472,1.75125,0.02
 02/05  05:00:00,97.6813860089,16.4468029166,0.0,0.0,3.49369000822,6.81298672936,92.8310818579,91.0598318579,1.75125,0.02
 02/05  06:00:00,99.0676525127,18.0091520822,0.0,0.0,3.49369000822,6.81298672936,93.7738416757,90.8582517752,1.75125,1.16433990054
 02/05  07:00:00,124.044446915,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,619.042674869,615.520174869,3.5025,0.02
 02/05  08:00:00,129.508992783,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,561.570916967,556.904053596,3.5025,1.16436337105
 02/05  09:00:00,154.892371682,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,472.980219037,469.457719037,3.5025,0.02
 02/05  10:00:00,127.378708201,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,442.651561532,437.984537158,3.5025,1.16452437416
 02/05  11:00:00,162.099743801,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,394.499005241,387.474005241,7.005,0.02
 02/05  12:00:00,193.545690296,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,366.928496896,358.758598157,7.005,1.16489873919
 02/05  13:00:00,200.82236104,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,331.60276057,321.097870825,9.34,1.16488974504
 02/05  14:00:00,197.935386817,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,310.897820051,300.392750316,9.34,1.16506973496
 02/05  15:00:00,194.149298076,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,297.740781221,287.235812597,9.34,1.16496862404
 02/05  16:00:00,190.743823987,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,291.733530751,281.228610969,9.34,1.16491978161
 02/05  17:00:00,190.724955402,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,290.309861947,279.80494229,9.34,1.16491965704
 02/05  18:00:00,165.648600293,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,340.79370698,332.623687734,7.005,1.165019246
 02/05  19:00:00,182.323417631,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,359.219530604,353.384732416,4.67,1.16479818843
 02/05  20:00:00,162.300306609,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,364.291804023,359.601804023,4.67,0.02
 02/05  21:00:00,153.527694241,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,369.972428199,364.137771465,4.67,1.16465673407
 02/05  22:00:00,139.356447827,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,330.110669327,324.276080236,4.67,1.16458909078
 02/05  23:00:00,77.1060485128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,112.923553869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,84.1987493637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927525768,0.0,2.335,1.16427525768
 02/06  02:00:00,85.9994705772,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.5204373801,16.1654373801,2.335,0.02
 02/06  03:00:00,90.1501753231,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,30.7288876856,28.3738876856,2.335,0.02
 02/06  04:00:00,90.7877065771,12.9803968287,0.00100026815081,0.0,3.49369000822,9.08398230582,33.4611958516,29.9619107903,2.335,1.16428506136
 02/06  05:00:00,93.2581805814,8.82445176418,0.0,0.0,3.49369000822,9.08398230582,24.3231168385,21.9681168385,2.335,0.02
 02/06  06:00:00,96.7511632752,12.8095429504,0.0,0.0,3.49369000822,9.08398230582,38.355886831,36.000886831,2.335,0.02
 02/06  07:00:00,138.693174381,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,434.67834643,428.844112521,4.67,1.16423390911
 02/06  08:00:00,144.44589793,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,387.210485518,382.520485518,4.67,0.02
 02/06  09:00:00,210.377211818,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,343.803932069,334.466691346,8.1725,1.16474072265
 02/06  10:00:00,235.576788564,29.1765793798,0.0,0.0,62.886420148,41.4019203762,293.623226482,281.95075658,10.5075,1.16496990218
 02/06  11:00:00,226.688219557,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.64024085,254.967533314,10.5075,1.16520753606
 02/06  12:00:00,258.273741002,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.361338977,233.68826989,10.5075,1.16556908784
 02/06  13:00:00,238.757177603,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.73078151,229.912017774,10.5075,2.31126373614
 02/06  14:00:00,235.14341641,29.1765793798,0.0,0.0,62.886420148,41.4019203762,237.637840389,225.964759159,10.5075,1.16558122983
 02/06  15:00:00,230.921576035,29.1765793798,0.0,0.0,62.886420148,41.4019203762,231.732526083,220.059683846,10.5075,1.16534223726
 02/06  16:00:00,227.334647618,29.1765793798,0.0,0.0,62.886420148,41.4019203762,228.378966888,216.706315767,10.5075,1.16515112105
 02/06  17:00:00,226.59336321,29.1765793798,0.0,0.0,62.886420148,41.4019203762,237.34832855,224.530341488,10.5075,2.31048706165
 02/06  18:00:00,228.809063443,29.1765793798,0.0,0.0,62.886420148,41.4019203762,246.715841802,235.042972915,10.5075,1.16536888749
 02/06  19:00:00,237.668815865,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,262.091826726,251.586738467,9.34,1.16508825955
 02/06  20:00:00,221.449245894,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,273.66470459,263.159821517,9.34,1.16488307302
 02/06  21:00:00,196.594810439,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,279.171035851,269.833558752,8.1725,1.16497709973
 02/06  22:00:00,139.538242022,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,252.151754825,247.461754825,4.67,0.02
 02/06  23:00:00,79.7240689446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950747536,0.0,2.335,1.16450747536
 02/06  24:00:00,115.331158726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,84.4118624693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926432878,0.0,2.335,1.16426432878
 02/07  02:00:00,77.8343133002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,86.0796530625,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,19.2942531361,16.9392531361,2.335,0.02
 02/07  04:00:00,90.1567192838,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,32.9679262453,29.4686639735,2.335,1.16426227186
 02/07  05:00:00,112.847293431,12.6956403648,0.0,0.0,3.49369000822,9.08398230582,37.1598484618,34.8048484618,2.335,0.02
 02/07  06:00:00,109.765841077,9.67186251229,0.0,0.0,3.49369000822,9.08398230582,30.7025769094,28.3475769094,2.335,0.02
 02/07  07:00:00,154.86776378,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,478.990493551,474.300493551,4.67,0.02
 02/07  08:00:00,153.175480769,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,441.005521164,435.171020795,4.67,1.16450036908
 02/07  09:00:00,210.091092027,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,403.477858819,394.140610763,8.1725,1.16474805612
 02/07  10:00:00,234.06595834,29.1765793798,0.0,0.0,62.886420148,41.4019203762,348.110037137,336.437719989,10.5075,1.16481714771
 02/07  11:00:00,224.346160018,29.1765793798,0.0,0.0,62.886420148,41.4019203762,322.853107592,311.180552533,10.5075,1.16505505857
 02/07  12:00:00,255.150735129,29.1765793798,0.0,0.0,62.886420148,41.4019203762,299.541188451,287.868271524,10.5075,1.16541692656
 02/07  13:00:00,234.869333373,29.1765793798,0.0,0.0,62.886420148,41.4019203762,283.314007123,271.640906938,10.5075,1.16560018453
 02/07  14:00:00,231.695684333,29.1765793798,0.0,0.0,62.886420148,41.4019203762,272.079305581,259.260696152,10.5075,2.3111094291
 02/07  15:00:00,227.891017497,29.1765793798,0.0,0.0,62.886420148,41.4019203762,263.053877796,251.381186547,10.5075,1.16519124945
 02/07  16:00:00,224.458701949,29.1765793798,0.0,0.0,62.886420148,41.4019203762,256.595275821,244.922511815,10.5075,1.16526400642
 02/07  17:00:00,224.425467861,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.750412137,253.077758213,10.5075,1.1651539245
 02/07  18:00:00,227.77280141,29.1765793798,0.0,0.0,62.886420148,41.4019203762,276.971608829,264.153563669,10.5075,2.31054515993
 02/07  19:00:00,237.368063372,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,296.567500688,286.062312365,9.34,1.16518832348
 02/07  20:00:00,214.608055667,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,317.592972713,307.088027148,9.34,1.16494556537
 02/07  21:00:00,190.105368609,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,336.16689426,326.82956638,8.1725,1.16482787955
 02/07  22:00:00,134.607810714,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,325.841579679,321.151579679,4.67,0.02
 02/07  23:00:00,79.2367673418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947147226,0.0,2.335,1.16447147226
 02/07  24:00:00,115.106252651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,92.2088748112,8.48274400745,0.0,0.0,3.49369000822,9.08398230582,30.5136626075,28.1586626075,2.335,0.02
 02/08  02:00:00,91.9472542045,14.6752183249,0.0,0.0,3.49369000822,9.08398230582,57.2592401526,53.75992795,2.335,1.16431220253
 02/08  03:00:00,94.8823850921,17.5662559343,0.0,0.0,3.49369000822,9.08398230582,70.3322140636,67.9772140636,2.335,0.02
 02/08  04:00:00,91.2800319525,14.024060896,0.0,0.0,3.49369000822,9.08398230582,62.7838206307,60.4288206307,2.335,0.02
 02/08  05:00:00,99.9886045814,16.4468029166,0.0,0.0,3.49369000822,9.08398230582,96.1787869131,92.6794965153,2.335,1.16429039777
 02/08  06:00:00,101.301986472,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,102.002946145,99.647946145,2.335,0.02
 02/08  07:00:00,138.229824445,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,604.98483985,600.29483985,4.67,0.02
 02/08  08:00:00,143.59969809,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,564.710593216,558.876118178,4.67,1.16447503763
 02/08  09:00:00,209.789985586,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,503.333646199,495.141146199,8.1725,0.02
 02/08  10:00:00,233.747547547,29.1765793798,0.0,0.0,62.886420148,41.4019203762,421.938540373,410.266052937,10.5075,1.16498743533
 02/08  11:00:00,224.043076056,29.1765793798,0.0,0.0,62.886420148,41.4019203762,367.728386169,356.055787518,10.5075,1.16509865128
 02/08  12:00:00,255.034690537,29.1765793798,0.0,0.0,62.886420148,41.4019203762,324.358305458,311.539661002,10.5075,2.31114445553
 02/08  13:00:00,234.913035777,29.1765793798,0.0,0.0,62.886420148,41.4019203762,302.406293647,290.733341406,10.5075,1.16545224153
 02/08  14:00:00,231.604172279,29.1765793798,0.0,0.0,62.886420148,41.4019203762,288.057481996,275.238829043,10.5075,2.31115295294
 02/08  15:00:00,227.827599885,29.1765793798,0.0,0.0,62.886420148,41.4019203762,271.100457205,259.427625948,10.5075,1.16533125769
 02/08  16:00:00,224.468842716,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.158061908,250.485444988,10.5075,1.16511692
 02/08  17:00:00,224.502360354,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.842352993,253.169577677,10.5075,1.16527531591
 02/08  18:00:00,227.886116775,29.1765793798,0.0,0.0,62.886420148,41.4019203762,282.142320344,270.469640887,10.5075,1.16517945689
 02/08  19:00:00,237.431270702,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,303.672391969,292.022128292,9.34,2.31026367704
 02/08  20:00:00,221.346660784,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,320.542706328,311.182706328,9.34,0.02
 02/08  21:00:00,196.340927798,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,334.54675238,325.209265873,8.1725,1.16498650673
 02/08  22:00:00,139.406244188,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,312.806993406,306.972356363,4.67,1.16463704368
 02/08  23:00:00,79.3612387227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943867522,0.0,2.335,1.16443867522
 02/08  24:00:00,115.168108143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,92.2777515313,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,21.184930109,18.829930109,2.335,0.02
 02/09  02:00:00,86.1639015491,8.48274400745,0.0,0.0,3.49369000822,9.08398230582,24.8905708079,21.3912527847,2.335,1.16431802327
 02/09  03:00:00,90.4983867118,12.9803968287,0.0,0.0,3.49369000822,9.08398230582,40.7278007864,38.3728007864,2.335,0.02
 02/09  04:00:00,92.1016779207,14.5043644466,0.0,0.0,3.49369000822,9.08398230582,40.9593886656,38.6043886656,2.335,0.02
 02/09  05:00:00,95.2634910283,11.0842137591,0.0,0.0,3.49369000822,9.08398230582,30.5144383742,28.1594383742,2.335,0.02
 02/09  06:00:00,99.8013990221,16.1643326672,0.0,0.0,3.49369000822,9.08398230582,46.1057256824,42.6064387126,2.335,1.16428696982
 02/09  07:00:00,138.493258108,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,444.41566062,439.72566062,4.67,0.02
 02/09  08:00:00,144.137719437,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,399.477899148,393.64344606,4.67,1.16445308789
 02/09  09:00:00,210.116684372,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,350.528101856,342.335601856,8.1725,0.02
 02/09  10:00:00,234.544688215,29.1765793798,0.0,0.0,62.886420148,41.4019203762,291.831946817,280.15960356,10.5075,1.16484325745
 02/09  11:00:00,224.958053087,29.1765793798,0.0,0.0,62.886420148,41.4019203762,267.882434647,256.209734849,10.5075,1.16519979761
 02/09  12:00:00,255.672187711,29.1765793798,0.0,0.0,62.886420148,41.4019203762,246.84490666,234.026549064,10.5075,2.31085759582
 02/09  13:00:00,235.823279662,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.443697745,221.770544744,10.5075,1.16565300073
 02/09  14:00:00,232.682698354,29.1765793798,0.0,0.0,62.886420148,41.4019203762,227.907133134,215.088426928,10.5075,2.31120620642
 02/09  15:00:00,228.417194169,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.944998717,221.272310049,10.5075,1.16518866732
 02/09  16:00:00,224.776695556,29.1765793798,0.0,0.0,62.886420148,41.4019203762,239.930216565,228.257478442,10.5075,1.16523812286
 02/09  17:00:00,224.731786197,29.1765793798,0.0,0.0,62.886420148,41.4019203762,251.761701012,240.089067871,10.5075,1.16513314061
 02/09  18:00:00,228.073116314,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.711861047,251.039050505,10.5075,1.16531054178
 02/09  19:00:00,237.539622652,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,271.316234508,260.811156922,9.34,1.16507758627
 02/09  20:00:00,221.335644446,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,279.004835497,268.499887331,9.34,1.16494816591
 02/09  21:00:00,196.461806698,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,284.959072099,275.621727225,8.1725,1.16484487451
 02/09  22:00:00,139.479252814,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,259.679260283,253.844604628,4.67,1.16465565564
 02/09  23:00:00,79.6322749415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,115.300332228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937353119,0.0,2.335,1.16437353119
 02/10  01:00:00,84.4065520258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,77.7512611026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,85.9679294782,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.6680010759,15.1686984777,2.335,1.16430259819
 02/10  04:00:00,86.0992991765,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.3118556275,15.9568556275,2.335,0.02
 02/10  05:00:00,112.592848448,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,30.2079825622,27.8529825622,2.335,0.02
 02/10  06:00:00,112.888866648,12.6956403648,0.0,0.0,3.49369000822,9.08398230582,33.8908040093,30.39151662,2.335,1.16428738926
 02/10  07:00:00,155.099058641,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,430.304677776,425.614677776,4.67,0.02
 02/10  08:00:00,153.375565176,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,394.77723354,390.08723354,4.67,0.02
 02/10  09:00:00,210.219204323,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,357.423697018,348.086437878,8.1725,1.16475914044
 02/10  10:00:00,234.350159401,29.1765793798,0.0,0.0,62.886420148,41.4019203762,315.108621405,303.436216872,10.5075,1.16490453257
 02/10  11:00:00,224.563050398,29.1765793798,0.0,0.0,62.886420148,41.4019203762,292.71074531,281.038186623,10.5075,1.16505868654
 02/10  12:00:00,255.256899908,29.1765793798,0.0,0.0,62.886420148,41.4019203762,274.014364449,262.341273144,10.5075,1.16559130466
 02/10  13:00:00,235.073113687,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.920482634,254.101719555,10.5075,2.31126307919
 02/10  14:00:00,231.962935893,29.1765793798,0.0,0.0,62.886420148,41.4019203762,259.095706183,247.42261946,10.5075,1.1655867239
 02/10  15:00:00,228.179940268,29.1765793798,0.0,0.0,62.886420148,41.4019203762,255.047829434,242.229593678,10.5075,2.31073575654
 02/10  16:00:00,224.753713197,29.1765793798,0.0,0.0,62.886420148,41.4019203762,253.843496095,242.170898002,10.5075,1.16509809219
 02/10  17:00:00,224.6661167,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.782635862,254.109874354,10.5075,1.16526150817
 02/10  18:00:00,227.948582903,29.1765793798,0.0,0.0,62.886420148,41.4019203762,288.902747677,277.230076987,10.5075,1.16517069054
 02/10  19:00:00,237.414557647,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,310.894041966,300.388854477,9.34,1.16518748904
 02/10  20:00:00,214.46886508,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,324.127379012,313.622358735,9.34,1.16502027665
 02/10  21:00:00,190.046194894,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,340.123856949,330.786444618,8.1725,1.16491233043
 02/10  22:00:00,134.589967329,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,323.896202372,318.061526327,4.67,1.16467604444
 02/10  23:00:00,79.2555955338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.123254859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993234356,0.0,2.335,1.1643234356
 02/11  01:00:00,91.874668039,10.4752896005,0.0,0.0,3.49369000822,6.81298672936,33.0749969268,31.3037469268,1.75125,0.02
 02/11  02:00:00,89.4640678659,14.2515129509,0.0,0.0,3.49369000822,6.81298672936,46.9967480413,45.2254980413,1.75125,0.02
 02/11  03:00:00,86.3880944707,11.2342116779,0.0,0.0,3.49369000822,6.81298672936,38.6803262079,35.7646870824,1.75125,1.16438912544
 02/11  04:00:00,92.9434818347,17.9585578866,0.0,0.0,3.49369000822,6.81298672936,60.5323034258,58.7610534258,1.75125,0.02
 02/11  05:00:00,99.015526486,17.2942136647,0.0,0.0,3.49369000822,6.81298672936,61.8821197067,58.966535946,1.75125,1.16433376072
 02/11  06:00:00,94.2925943349,13.0057962695,0.0,0.0,3.49369000822,6.81298672936,46.5295337813,44.7582837813,1.75125,0.02
 02/11  07:00:00,123.946253878,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,525.622921158,522.100421158,3.5025,0.02
 02/11  08:00:00,126.235692609,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,477.894292768,473.227142217,3.5025,1.16465055041
 02/11  09:00:00,182.436448952,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,435.944157589,428.941898039,5.8375,1.16475954978
 02/11  10:00:00,199.526526632,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,379.422980894,370.062980894,9.34,0.02
 02/11  11:00:00,224.266292135,29.1765793798,0.0,0.0,62.886420148,41.4019203762,344.414478154,332.741808781,10.5075,1.16516937262
 02/11  12:00:00,255.109447605,29.1765793798,0.0,0.0,62.886420148,41.4019203762,304.445234561,291.626653653,10.5075,2.3110809084
 02/11  13:00:00,234.915904838,29.1765793798,0.0,0.0,62.886420148,41.4019203762,280.401084829,268.728213127,10.5075,1.16537170175
 02/11  14:00:00,231.592835301,29.1765793798,0.0,0.0,62.886420148,41.4019203762,267.27994912,254.461453606,10.5075,2.31099551337
 02/11  15:00:00,227.881408894,29.1765793798,0.0,0.0,62.886420148,41.4019203762,238.855370044,227.182637929,10.5075,1.1652321147
 02/11  16:00:00,224.448482659,29.1765793798,0.0,0.0,62.886420148,41.4019203762,241.117872489,229.444970881,10.5075,1.16540160837
 02/11  17:00:00,224.456216015,29.1765793798,0.0,0.0,62.886420148,41.4019203762,250.800795807,239.12801696,10.5075,1.16527884632
 02/11  18:00:00,227.853143754,29.1765793798,0.0,0.0,62.886420148,41.4019203762,263.3459893,251.673342186,10.5075,1.16514711404
 02/11  19:00:00,223.669166143,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,288.382506976,277.89966363,8.1725,2.31034334666
 02/11  20:00:00,178.109211283,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,301.075051564,294.072660421,5.8375,1.1648911434
 02/11  21:00:00,167.870046925,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,315.062361009,309.204861009,5.8375,0.02
 02/11  22:00:00,125.191095004,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,296.160229873,291.492987145,3.5025,1.16474272755
 02/11  23:00:00,77.228952209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576378053,0.0,1.75125,1.16451378053
 02/11  24:00:00,112.985583657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,82.1221409333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,79.5095634623,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,11.5816435994,8.66602830706,1.75125,1.1643652923
 02/12  03:00:00,87.9722229795,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,26.6154249015,24.8441749015,1.75125,0.02
 02/12  04:00:00,83.96096294,8.48274400745,0.0,0.0,3.49369000822,6.81298672936,22.3438606712,20.5726106712,1.75125,0.02
 02/12  05:00:00,95.2915006017,13.4041022028,0.0,0.0,3.49369000822,6.81298672936,42.9686413311,40.0530606173,1.75125,1.16433071376
 02/12  06:00:00,98.2139675853,16.6804636384,0.0,0.0,3.49369000822,6.81298672936,48.9624990247,47.1912490247,1.75125,0.02
 02/12  07:00:00,124.278321267,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,531.968751661,527.301923546,3.5025,1.16432811567
 02/12  08:00:00,126.438576921,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,495.59002914,492.06752914,3.5025,0.02
 02/12  09:00:00,155.066161937,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,431.999502231,428.477002231,3.5025,0.02
 02/12  10:00:00,127.610941371,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,402.631214967,397.964219639,3.5025,1.164495328
 02/12  11:00:00,162.388457255,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,355.038535901,346.868737541,7.005,1.16479835945
 02/12  12:00:00,193.678521997,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,334.91950454,326.749610672,7.005,1.16489386861
 02/12  13:00:00,200.889113336,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,299.203630285,288.698673796,9.34,1.1649564896
 02/12  14:00:00,198.302478831,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,283.050386465,272.54547011,9.34,1.16491635478
 02/12  15:00:00,194.522598452,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,268.832951,259.472951,9.34,0.02
 02/12  16:00:00,191.093590403,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,262.460197733,251.955162935,9.34,1.16503479775
 02/12  17:00:00,191.085121643,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,267.844364199,257.339337945,9.34,1.16502625342
 02/12  18:00:00,166.019471091,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,316.790069001,308.620032384,7.005,1.16503661736
 02/12  19:00:00,182.543027416,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,333.873116412,328.038322727,4.67,1.16479368502
 02/12  20:00:00,162.557745642,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,340.061767429,334.226981637,4.67,1.16478579199
 02/12  21:00:00,153.788629881,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,351.715780799,347.025780799,4.67,0.02
 02/12  22:00:00,139.487645515,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,318.538691975,312.704148341,4.67,1.16454363452
 02/12  23:00:00,77.3003239494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,112.994230877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552064564,0.0,1.75125,1.16427064564
 02/13  01:00:00,84.2582444861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,85.9832626979,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,19.2068443209,16.8518443209,2.335,0.02
 02/13  03:00:00,86.061597361,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,20.9809580695,17.4816554753,2.335,1.16430259423
 02/13  04:00:00,90.0897600853,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,32.2809735197,29.9259735197,2.335,0.02
 02/13  05:00:00,97.0223273627,12.7525916576,0.0,0.0,3.49369000822,9.08398230582,35.2073037881,32.8523037881,2.335,0.02
 02/13  06:00:00,92.6319302265,8.82445176418,0.0,0.0,3.49369000822,9.08398230582,28.800958068,25.3016705948,2.335,1.16428747316
 02/13  07:00:00,138.336842267,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,455.324549136,450.634549136,4.67,0.02
 02/13  08:00:00,140.644829244,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,410.247620575,405.557620575,4.67,0.02
 02/13  09:00:00,210.032818306,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,372.606737523,363.269478015,8.1725,1.16475950816
 02/13  10:00:00,234.171388751,29.1765793798,0.0,0.0,62.886420148,41.4019203762,329.498985627,317.826580509,10.5075,1.16490511872
 02/13  11:00:00,224.373719511,29.1765793798,0.0,0.0,62.886420148,41.4019203762,311.996490756,300.323931246,10.5075,1.16505950948
 02/13  12:00:00,255.152833065,29.1765793798,0.0,0.0,62.886420148,41.4019203762,289.894614785,278.221522312,10.5075,1.16559247329
 02/13  13:00:00,234.858603102,29.1765793798,0.0,0.0,62.886420148,41.4019203762,279.603982849,266.785216775,10.5075,2.31126607438
 02/13  14:00:00,231.655891468,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.433867454,254.760778916,10.5075,1.1655885385
 02/13  15:00:00,227.807784006,29.1765793798,0.0,0.0,62.886420148,41.4019203762,259.588751209,246.770511317,10.5075,2.31073989251
 02/13  16:00:00,224.356992967,29.1765793798,0.0,0.0,62.886420148,41.4019203762,253.551585549,241.878985152,10.5075,1.16510039724
 02/13  17:00:00,224.337549346,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.451339779,250.778575718,10.5075,1.16526406092
 02/13  18:00:00,227.68313352,29.1765793798,0.0,0.0,62.886420148,41.4019203762,279.266146,267.593472579,10.5075,1.16517342109
 02/13  19:00:00,237.316575886,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,291.383076924,280.877886547,9.34,1.16519037623
 02/13  20:00:00,221.095649476,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,299.8014362,289.29641283,9.34,1.16502337004
 02/13  21:00:00,196.239131699,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,308.02253453,298.685118936,8.1725,1.16491559368
 02/13  22:00:00,139.379728691,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,285.534606877,279.699927449,4.67,1.16467942828
 02/13  23:00:00,79.4296121197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.219532007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932685267,0.0,2.335,1.16432685267
 02/14  01:00:00,84.1922348911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,85.9313688416,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,19.9096688665,17.5546688665,2.335,0.02
 02/14  03:00:00,90.0043385881,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,36.0691629893,32.5698453641,2.335,1.16431762522
 02/14  04:00:00,90.3996156388,12.8095429504,0.0,0.0,3.49369000822,9.08398230582,36.875797656,34.520797656,2.335,0.02
 02/14  05:00:00,108.856090476,8.82445176418,0.0,0.0,3.49369000822,9.08398230582,27.3299828453,24.9749828453,2.335,0.02
 02/14  06:00:00,114.288992147,14.3927480756,0.0,0.0,3.49369000822,9.08398230582,43.2853869501,40.9303869501,2.335,0.02
 02/14  07:00:00,154.985940665,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,455.770528649,449.936235413,4.67,1.16429323632
 02/14  08:00:00,149.80759219,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,420.843638237,416.153638237,4.67,0.02
 02/14  09:00:00,210.123047344,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,379.940863087,370.603739426,8.1725,1.16462366047
 02/14  10:00:00,234.241033312,29.1765793798,0.0,0.0,62.886420148,41.4019203762,326.282356664,314.6098846,10.5075,1.16497206371
 02/14  11:00:00,224.454584472,29.1765793798,0.0,0.0,62.886420148,41.4019203762,292.798772215,281.126103533,10.5075,1.16516868205
 02/14  12:00:00,255.215827025,29.1765793798,0.0,0.0,62.886420148,41.4019203762,263.435493531,251.762537009,10.5075,1.16545652144
 02/14  13:00:00,235.236691775,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.415103658,232.596264576,10.5075,2.31133908273
 02/14  14:00:00,232.127601099,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.729031804,221.056078999,10.5075,1.16545280491
 02/14  15:00:00,228.148086054,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.726789338,219.908820788,10.5075,2.31046855025
 02/14  16:00:00,224.661741497,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.809325755,222.136597074,10.5075,1.16522868069
 02/14  17:00:00,224.69138573,29.1765793798,0.0,0.0,62.886420148,41.4019203762,244.725554628,233.052925951,10.5075,1.16512867686
 02/14  18:00:00,224.692523065,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.61989099,254.947079809,10.5075,1.16531118098
 02/14  19:00:00,237.512513819,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,287.897438887,277.392383941,9.34,1.16505494603
 02/14  20:00:00,214.710507077,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,305.854162723,295.349274816,9.34,1.1648879072
 02/14  21:00:00,190.195235725,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,317.158659,307.82117139,8.1725,1.16498761046
 02/14  22:00:00,134.654567187,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,308.749053944,302.914349622,4.67,1.16470432138
 02/14  23:00:00,79.3282270029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,115.145951452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,91.9658104344,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,30.1806760251,26.6814061458,2.335,1.16426987927
 02/15  02:00:00,87.316811542,9.89738146886,0.0,0.0,3.49369000822,9.08398230582,35.0675409619,32.7125409619,2.335,0.02
 02/15  03:00:00,92.9280487757,15.7824586947,0.0,0.0,3.49369000822,9.08398230582,64.7633983168,62.4083983168,2.335,0.02
 02/15  04:00:00,95.2409413545,18.0091520822,0.0,0.0,3.49369000822,9.08398230582,78.1040464425,74.6047603064,2.335,1.16428613608
 02/15  05:00:00,97.7986357297,14.024060896,0.0,0.0,3.49369000822,9.08398230582,65.7161880897,63.3611880897,2.335,0.02
 02/15  06:00:00,99.4960961565,16.4468029166,0.0,0.0,3.49369000822,9.08398230582,100.109225494,97.7542254936,2.335,0.02
 02/15  07:00:00,138.201212124,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,612.863867963,607.029638505,4.67,1.16422945775
 02/15  08:00:00,140.169226678,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,569.8701696,565.1801696,4.67,0.02
 02/15  09:00:00,209.773934092,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,511.801882707,502.464734073,8.1725,1.16464863429
 02/15  10:00:00,233.635868124,29.1765793798,0.0,0.0,62.886420148,41.4019203762,442.799147469,431.126810784,10.5075,1.16483668488
 02/15  11:00:00,223.887101739,29.1765793798,0.0,0.0,62.886420148,41.4019203762,402.987037803,391.314504475,10.5075,1.16503332766
 02/15  12:00:00,254.918096431,29.1765793798,0.0,0.0,62.886420148,41.4019203762,368.642916722,356.970095398,10.5075,1.1653213237
 02/15  13:00:00,234.64514902,29.1765793798,0.0,0.0,62.886420148,41.4019203762,339.558639199,326.740071062,10.5075,2.31106813683
 02/15  14:00:00,231.178221257,29.1765793798,0.0,0.0,62.886420148,41.4019203762,326.310874384,314.637717293,10.5075,1.16565709065
 02/15  15:00:00,227.406435153,29.1765793798,0.0,0.0,62.886420148,41.4019203762,321.862079376,310.189160885,10.5075,1.16541849098
 02/15  16:00:00,223.995841566,29.1765793798,0.0,0.0,62.886420148,41.4019203762,315.646328819,302.82850757,10.5075,2.31032124953
 02/15  17:00:00,223.98883381,29.1765793798,0.0,0.0,62.886420148,41.4019203762,322.465712107,310.792950488,10.5075,1.16526161889
 02/15  18:00:00,223.957923503,29.1765793798,0.0,0.0,62.886420148,41.4019203762,345.316389579,333.643713917,10.5075,1.16517566203
 02/15  19:00:00,237.121985424,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,370.745089393,360.239920328,9.34,1.16516906571
 02/15  20:00:00,220.831849267,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,398.567133139,388.062168771,9.34,1.16496436725
 02/15  21:00:00,195.831645104,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,424.630805073,415.293453156,8.1725,1.16485191678
 02/15  22:00:00,139.154898628,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,408.151728598,403.461728598,4.67,0.02
 02/15  23:00:00,78.7128915916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950927341,0.0,2.335,1.16450927341
 02/15  24:00:00,124.079808449,9.13311144537,0.0,0.0,3.49369000822,9.08398230582,34.9082740932,32.5532740932,2.335,0.02
 02/16  01:00:00,100.323316988,16.9989495661,0.0,0.0,3.49369000822,9.08398230582,69.8787543144,66.3794639404,2.335,1.16429037404
 02/16  02:00:00,94.4777941424,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,86.2834475604,83.9284475604,2.335,0.02
 02/16  03:00:00,90.973975463,13.8532070176,0.0,0.0,3.49369000822,9.08398230582,76.5000941453,74.1450941453,2.335,0.02
 02/16  04:00:00,94.0958829,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,115.931672433,112.43238271,2.335,1.1642897222
 02/16  05:00:00,102.067535061,18.4649583914,0.0,0.0,3.49369000822,9.08398230582,129.647771513,127.292771513,2.335,0.02
 02/16  06:00:00,99.1483904845,15.9757486178,0.0,0.0,3.49369000822,9.08398230582,115.676579828,113.321579828,2.335,0.02
 02/16  07:00:00,137.862814863,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,678.156529757,672.322294275,4.67,1.16423548219
 02/16  08:00:00,140.129510791,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,621.124201136,616.434201136,4.67,0.02
 02/16  09:00:00,209.765034357,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,538.500364503,529.163192468,8.1725,1.16467203507
 02/16  10:00:00,233.758822125,29.1765793798,0.0,0.0,62.886420148,41.4019203762,439.088193835,427.415791569,10.5075,1.16490226624
 02/16  11:00:00,223.913133878,29.1765793798,0.0,0.0,62.886420148,41.4019203762,385.163711623,373.49107062,10.5075,1.16514100344
 02/16  12:00:00,254.951940382,29.1765793798,0.0,0.0,62.886420148,41.4019203762,348.342264662,336.669260829,10.5075,1.16550383286
 02/16  13:00:00,234.751872821,29.1765793798,0.0,0.0,62.886420148,41.4019203762,316.238185147,303.419548467,10.5075,2.31113668004
 02/16  14:00:00,231.270298673,29.1765793798,0.0,0.0,62.886420148,41.4019203762,288.685710575,277.012691839,10.5075,1.16551873657
 02/16  15:00:00,227.478219909,29.1765793798,0.0,0.0,62.886420148,41.4019203762,271.180335623,259.5075551,10.5075,1.16528052332
 02/16  16:00:00,224.077983989,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.496882785,253.824292619,10.5075,1.16509016633
 02/16  17:00:00,224.088920521,29.1765793798,0.0,0.0,62.886420148,41.4019203762,276.242776891,263.424908846,10.5075,2.31036804479
 02/16  18:00:00,224.065221013,29.1765793798,0.0,0.0,62.886420148,41.4019203762,295.78827282,284.115462032,10.5075,1.16531078772
 02/16  19:00:00,237.176114898,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,317.065841699,306.560810688,9.34,1.16503101096
 02/16  20:00:00,220.970071118,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,329.480706348,318.975668038,9.34,1.16503830983
 02/16  21:00:00,195.987147804,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,346.071406425,336.733985361,8.1725,1.16492106391
 02/16  22:00:00,139.239889785,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,328.226614792,323.536614792,4.67,0.02
 02/16  23:00:00,79.1579812163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950824338,0.0,2.335,1.16450824338
 02/16  24:00:00,115.099499902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,92.4449646496,8.48274400745,0.0,0.0,3.49369000822,9.08398230582,24.2232379436,21.8682379436,2.335,0.02
 02/17  02:00:00,91.4493367818,14.1102778262,0.0,0.0,3.49369000822,9.08398230582,44.938833048,41.4395283223,2.335,1.16430472571
 02/17  03:00:00,92.3359590701,14.9472605945,0.0,0.0,3.49369000822,9.08398230582,48.7244731625,46.3694731625,2.335,0.02
 02/17  04:00:00,91.1950037332,13.802612822,0.0,0.0,3.49369000822,9.08398230582,41.5233482937,39.1683482937,2.335,0.02
 02/17  05:00:00,116.989498637,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,65.9480486339,62.4487710857,2.335,1.16427754816
 02/17  06:00:00,116.997485847,17.1617413341,0.0,0.0,3.49369000822,9.08398230582,65.7376282489,63.3826282489,2.335,0.02
 02/17  07:00:00,154.852323181,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,522.944430912,518.254430912,4.67,0.02
 02/17  08:00:00,149.548939614,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,480.942410452,475.107842348,4.67,1.16456810334
 02/17  09:00:00,209.976086053,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,433.725211491,424.388017718,8.1725,1.16469377294
 02/17  10:00:00,234.051470725,29.1765793798,0.0,0.0,62.886420148,41.4019203762,358.196515925,347.669015925,10.5075,0.02
 02/17  11:00:00,224.235558051,29.1765793798,0.0,0.0,62.886420148,41.4019203762,327.258695609,314.441001091,10.5075,2.31019451733
 02/17  12:00:00,255.093523158,29.1765793798,0.0,0.0,62.886420148,41.4019203762,292.674347783,281.001483648,10.5075,1.16536413592
 02/17  13:00:00,234.894336452,29.1765793798,0.0,0.0,62.886420148,41.4019203762,267.411699386,255.738651354,10.5075,1.16554803152
 02/17  14:00:00,231.577912952,29.1765793798,0.0,0.0,62.886420148,41.4019203762,244.62113749,231.802291293,10.5075,2.31134619712
 02/17  15:00:00,227.887557664,29.1765793798,0.0,0.0,62.886420148,41.4019203762,229.471137703,217.798209992,10.5075,1.16542771091
 02/17  16:00:00,224.476275323,29.1765793798,0.0,0.0,62.886420148,41.4019203762,222.379670677,210.706957173,10.5075,1.16521350435
 02/17  17:00:00,224.320660021,29.1765793798,0.0,0.0,62.886420148,41.4019203762,229.796960884,218.124356877,10.5075,1.16510400639
 02/17  18:00:00,224.190498178,29.1765793798,0.0,0.0,62.886420148,41.4019203762,246.841280503,234.023333502,10.5075,2.3104470004
 02/17  19:00:00,237.25900783,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,268.943945663,258.438805639,9.34,1.16514002481
 02/17  20:00:00,214.41832756,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,278.323038337,267.818140616,9.34,1.16489772084
 02/17  21:00:00,189.922023277,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,292.040228832,283.847728832,8.1725,0.02
 02/17  22:00:00,134.554241217,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,290.63026591,284.795529685,4.67,1.16473622501
 02/17  23:00:00,79.3243324887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948085537,0.0,2.335,1.16448085537
 02/17  24:00:00,115.176649405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
