Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  01:00:00,85.9400033915,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,12.9790822654,11.2078322654,1.75125,0.02
 02/18  02:00:00,88.0256249874,12.7241160112,0.0,0.0,3.49369000822,6.81298672936,35.5960659774,32.6803926784,1.75125,1.16442329898
 02/18  03:00:00,84.7633303993,9.50100863392,0.0,0.0,3.49369000822,6.81298672936,32.038538136,30.267288136,1.75125,0.02
 02/18  04:00:00,92.0348727441,16.9989495661,0.0,0.0,3.49369000822,6.81298672936,60.9342034298,58.0186211811,1.75125,1.1643322487
 02/18  05:00:00,98.766204285,17.0373311138,0.0,0.0,3.49369000822,6.81298672936,65.371355994,63.600105994,1.75125,0.02
 02/18  06:00:00,95.1311387076,13.8532070176,0.0,0.0,3.49369000822,6.81298672936,51.696507373,49.925257373,1.75125,0.02
 02/18  07:00:00,123.924738935,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,535.700054914,531.033254848,3.5025,1.16430006601
 02/18  08:00:00,126.226262431,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,485.847457598,482.324957598,3.5025,0.02
 02/18  09:00:00,182.456413247,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,448.077280771,441.075136579,5.8375,1.16464419207
 02/18  10:00:00,199.643725459,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,392.414629616,381.9098173,9.34,1.16481231575
 02/18  11:00:00,224.42901745,29.1765793798,0.0,0.0,62.886420148,41.4019203762,353.317814551,341.645191918,10.5075,1.16512263213
 02/18  12:00:00,255.218113932,29.1765793798,0.0,0.0,62.886420148,41.4019203762,315.699711733,304.02690718,10.5075,1.1653045533
 02/18  13:00:00,235.197217317,29.1765793798,0.0,0.0,62.886420148,41.4019203762,277.787993527,264.969586633,10.5075,2.31090689344
 02/18  14:00:00,232.000476842,29.1765793798,0.0,0.0,62.886420148,41.4019203762,252.670283461,240.997201886,10.5075,1.16558157475
 02/18  15:00:00,228.311905803,29.1765793798,0.0,0.0,62.886420148,41.4019203762,241.886016103,230.213187289,10.5075,1.16532881491
 02/18  16:00:00,224.969205623,29.1765793798,0.0,0.0,62.886420148,41.4019203762,239.357611667,226.539754413,10.5075,2.31035725323
 02/18  17:00:00,225.020051805,29.1765793798,0.0,0.0,62.886420148,41.4019203762,236.692796221,225.020018239,10.5075,1.16527798265
 02/18  18:00:00,225.024392614,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.225126862,230.552490198,10.5075,1.1651366646
 02/18  19:00:00,224.046218514,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,262.389497598,253.051782683,8.1725,1.16521491415
 02/18  20:00:00,178.640527046,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,272.637693683,265.635146045,5.8375,1.16504763874
 02/18  21:00:00,168.641592674,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,271.857604742,264.85534033,5.8375,1.16476441138
 02/18  22:00:00,125.929819702,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,241.732651207,238.210151207,3.5025,0.02
 02/18  23:00:00,78.6723267669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583270218,0.0,1.75125,1.16458270218
 02/18  24:00:00,114.440076002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,83.8433255144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556822559,0.0,1.75125,1.16431822559
 02/19  02:00:00,76.6723000963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,76.3651750161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557773403,0.0,1.75125,1.16432773403
 02/19  04:00:00,88.656612108,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,23.0898357308,21.3185857308,1.75125,0.02
 02/19  05:00:00,95.4210224702,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,26.1621492647,24.3908992647,1.75125,0.02
 02/19  06:00:00,91.0717191061,8.48274400745,0.0,0.0,3.49369000822,6.81298672936,23.1814494102,20.2659344132,1.75125,1.16426499703
 02/19  07:00:00,124.592518301,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,470.911042417,467.388542417,3.5025,0.02
 02/19  08:00:00,126.867078566,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,424.306199701,420.783699701,3.5025,0.02
 02/19  09:00:00,155.353369396,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,365.698588323,361.031699899,3.5025,1.16438842464
 02/19  10:00:00,128.916735727,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,333.552340662,330.029840662,3.5025,0.02
 02/19  11:00:00,165.531390295,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,267.401252314,259.231454294,7.005,1.16479802036
 02/19  12:00:00,197.039397414,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,235.611943118,227.442068707,7.005,1.16487441071
 02/19  13:00:00,205.228647389,29.1765793798,0.00901045876941,0.0,41.9242800987,36.8599292233,205.468424357,194.963422067,9.34,1.16500229008
 02/19  14:00:00,204.157346343,29.1765793798,0.0213167018062,0.0,41.9242800987,36.8599292233,168.4487494,157.943677289,9.34,1.16507211095
 02/19  15:00:00,200.743453849,29.1765793798,0.220050231397,0.0,41.9242800987,36.8599292233,153.039477337,142.534516735,9.34,1.16496060131
 02/19  16:00:00,196.025131038,29.1765793798,0.297918129353,0.0,41.9242800987,36.8599292233,158.792043564,148.287126443,9.34,1.16491712061
 02/19  17:00:00,195.389501794,29.1765793798,0.223615871051,0.0,41.9242800987,36.8599292233,172.672262106,162.167335022,9.34,1.16492708393
 02/19  18:00:00,166.580757583,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,220.201052595,212.031039253,7.005,1.16501334183
 02/19  19:00:00,185.822707554,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,244.476984923,239.786984923,4.67,0.02
 02/19  20:00:00,166.098188638,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,255.351400753,249.51659973,4.67,1.16480102313
 02/19  21:00:00,157.222455323,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,260.965688587,255.131098119,4.67,1.16459046783
 02/19  22:00:00,142.526813887,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,229.21873126,224.52873126,4.67,0.02
 02/19  23:00:00,81.641776564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568348047,0.0,1.75125,1.16443348047
 02/19  24:00:00,116.737151273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,86.1483466107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556930779,0.0,1.75125,1.16431930779
 02/20  02:00:00,78.7924802726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,78.152112215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,77.6647794323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554390142,0.0,1.75125,1.16429390142
 02/20  05:00:00,83.8818301241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,91.8949137394,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,13.4215989311,11.6503489311,1.75125,0.02
 02/20  07:00:00,125.487720193,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,401.246344935,396.579478587,3.5025,1.16436634805
 02/20  08:00:00,128.872486385,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,364.135361851,360.612861851,3.5025,0.02
 02/20  09:00:00,157.946564489,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,316.561830576,311.894871247,3.5025,1.16445932875
 02/20  10:00:00,132.566455151,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,280.871603179,277.349103179,3.5025,0.02
 02/20  11:00:00,168.473327054,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,247.095752453,238.925831926,7.005,1.16492052745
 02/20  12:00:00,199.556685518,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,232.321294413,224.151476921,7.005,1.16481749208
 02/20  13:00:00,208.081040695,29.1765793798,0.00900140516088,0.0,41.9242800987,36.8599292233,218.183921431,207.678844064,9.34,1.16507736719
 02/20  14:00:00,206.334681191,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,220.28174927,209.776712759,9.34,1.16503651181
 02/20  15:00:00,202.911424161,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,220.308033889,209.803116804,9.34,1.16491708514
 02/20  16:00:00,200.194971738,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,222.127855771,211.622977667,9.34,1.164878104
 02/20  17:00:00,200.470640736,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,221.124992405,211.764992405,9.34,0.02
 02/20  18:00:00,172.399179439,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,246.281545822,238.111496235,7.005,1.1650495873
 02/20  19:00:00,192.048737908,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,254.880574946,249.045831616,4.67,1.16474332967
 02/20  20:00:00,173.936023399,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,259.218738478,253.384013971,4.67,1.16472450711
 02/20  21:00:00,164.27726285,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,269.209772985,263.375136523,4.67,1.16463646197
 02/20  22:00:00,147.364066988,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,246.052250699,241.362250699,4.67,0.02
 02/20  23:00:00,84.6020283332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563972662,0.0,1.75125,1.16438972662
 02/20  24:00:00,118.905951202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,89.605066781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,81.7952240919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926828479,0.0,2.335,1.16426828479
 02/21  03:00:00,80.3386280927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,87.7685760014,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,16.1724072924,13.8174072924,2.335,0.02
 02/21  05:00:00,114.121440676,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,26.4764187891,24.1214187891,2.335,0.02
 02/21  06:00:00,113.960910574,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,28.5226009411,25.0233386831,2.335,1.16426225798
 02/21  07:00:00,155.503337805,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,401.051155851,396.361155851,4.67,0.02
 02/21  08:00:00,150.325301626,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,368.992683338,363.158132872,4.67,1.16455046607
 02/21  09:00:00,210.409638123,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,331.443615468,323.251115468,8.1725,0.02
 02/21  10:00:00,234.466839564,29.1765793798,0.0,0.0,62.886420148,41.4019203762,298.035088428,286.362771195,10.5075,1.16481723358
 02/21  11:00:00,224.806288101,29.1765793798,0.0,0.0,62.886420148,41.4019203762,289.42737945,277.754706446,10.5075,1.1651730038
 02/21  12:00:00,255.353422204,29.1765793798,0.0,0.0,62.886420148,41.4019203762,280.140109041,267.32180696,10.5075,2.31080208149
 02/21  13:00:00,234.977880979,29.1765793798,0.0,0.0,62.886420148,41.4019203762,274.606326925,262.933202819,10.5075,1.16562410603
 02/21  14:00:00,231.995715168,29.1765793798,0.0,0.0,62.886420148,41.4019203762,272.481638659,259.662991591,10.5075,2.31114706815
 02/21  15:00:00,228.114366486,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.649281029,250.976335571,10.5075,1.16544545802
 02/21  16:00:00,224.695855223,29.1765793798,0.0,0.0,62.886420148,41.4019203762,254.165720051,242.493012967,10.5075,1.16520708415
 02/21  17:00:00,224.910769517,29.1765793798,0.0,0.0,62.886420148,41.4019203762,248.868525678,237.195923998,10.5075,1.16510167985
 02/21  18:00:00,225.054344313,29.1765793798,0.0,0.0,62.886420148,41.4019203762,248.312334063,236.639555735,10.5075,1.16527832829
 02/21  19:00:00,237.898790642,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,254.760537562,244.255492501,9.34,1.16504506105
 02/21  20:00:00,215.227119209,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,261.053024675,250.54810954,9.34,1.16491513434
 02/21  21:00:00,190.803773017,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,265.137583363,255.800064824,8.1725,1.16501853918
 02/21  22:00:00,135.173297339,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,236.048214133,230.213592532,4.67,1.16462160091
 02/21  23:00:00,81.0389995789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,116.612059143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933943689,0.0,2.335,1.16433943689
 02/22  01:00:00,85.4375589644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,78.1852404229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,82.1059456993,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,10.5974580427,7.09818966262,2.335,1.16426838007
 02/22  04:00:00,86.342983729,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,16.8301403795,14.4751403795,2.335,0.02
 02/22  05:00:00,97.1528095306,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,24.1964925708,21.8414925708,2.335,0.02
 02/22  06:00:00,92.5787357776,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,21.0801423931,17.5808894334,2.335,1.16425295973
 02/22  07:00:00,138.645258458,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,412.797008102,408.107008102,4.67,0.02
 02/22  08:00:00,137.641810927,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,371.933851893,367.243851893,4.67,0.02
 02/22  09:00:00,210.326715155,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,322.432134011,313.094910441,8.1725,1.16472356982
 02/22  10:00:00,234.8992622,29.1765793798,0.0,0.0,62.886420148,41.4019203762,273.312106873,261.639738921,10.5075,1.16486795284
 02/22  11:00:00,225.224800407,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.599731255,246.927210276,10.5075,1.16502097872
 02/22  12:00:00,255.844056473,29.1765793798,0.0,0.0,62.886420148,41.4019203762,237.601112717,225.928060817,10.5075,1.16555189971
 02/22  13:00:00,235.975520515,29.1765793798,0.0,0.0,62.886420148,41.4019203762,221.832200826,209.013519161,10.5075,2.3111816648
 02/22  14:00:00,232.885349334,29.1765793798,0.0,0.0,62.886420148,41.4019203762,212.15846848,200.485424109,10.5075,1.16554437135
 02/22  15:00:00,229.171069031,29.1765793798,0.0247336784066,0.0,62.886420148,41.4019203762,202.919753226,190.101604359,10.5075,2.31064886663
 02/22  16:00:00,226.454870002,29.1765793798,0.318589998414,0.0,62.886420148,41.4019203762,180.027128342,168.354311372,10.5075,1.16531697034
 02/22  17:00:00,226.31304967,29.1765793798,0.337811002189,0.0,62.886420148,41.4019203762,185.620623433,173.947907851,10.5075,1.16521558247
 02/22  18:00:00,225.808365216,29.1765793798,0.206625620334,0.0,62.886420148,41.4019203762,203.405811906,191.733187899,10.5075,1.1651240069
 02/22  19:00:00,238.028809125,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,226.632051721,216.126911999,9.34,1.16513972192
 02/22  20:00:00,221.457173752,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,253.367650811,242.862678862,9.34,1.16497194847
 02/22  21:00:00,196.563297862,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,259.956616654,250.619253397,8.1725,1.1648632566
 02/22  22:00:00,139.727484325,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,220.811539559,214.976913173,4.67,1.1646263859
 02/22  23:00:00,80.0125965165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,115.453744953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936328061,0.0,2.335,1.16436328061
 02/23  01:00:00,84.9835286039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,78.1280172807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,77.9238261901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992643188,0.0,2.335,1.1642643188
 02/23  04:00:00,86.2473574802,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,16.3588049954,14.0038049954,2.335,0.02
 02/23  05:00:00,92.8093935787,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.0586341069,15.7036341069,2.335,0.02
 02/23  06:00:00,96.5267689079,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,28.8486306192,26.4936306192,2.335,0.02
 02/23  07:00:00,138.677483006,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,401.216270832,395.381980808,4.67,1.16429002386
 02/23  08:00:00,137.582051056,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,367.398249691,362.708249691,4.67,0.02
 02/23  09:00:00,210.365308051,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,318.628186931,309.290958716,8.1725,1.1647282154
 02/23  10:00:00,235.060498748,29.1765793798,0.0,0.0,62.886420148,41.4019203762,268.86986353,257.197448958,10.5075,1.16491457204
 02/23  11:00:00,225.630656289,29.1765793798,0.0,0.0,62.886420148,41.4019203762,251.623677128,239.951067742,10.5075,1.16510938551
 02/23  12:00:00,256.610129892,29.1765793798,0.0,0.0,62.886420148,41.4019203762,235.327067198,223.654171978,10.5075,1.16539521994
 02/23  13:00:00,237.228441053,29.1765793798,0.0,0.0,62.886420148,41.4019203762,224.863360409,212.044649552,10.5075,2.31121085666
 02/23  14:00:00,234.454497541,29.1765793798,0.0,0.0,62.886420148,41.4019203762,213.461133363,201.787907583,10.5075,1.16572578032
 02/23  15:00:00,230.432740702,29.1765793798,0.0,0.0,62.886420148,41.4019203762,215.959397917,204.286699031,10.5075,1.16519888657
 02/23  16:00:00,226.986157364,29.1765793798,0.0,0.0,62.886420148,41.4019203762,216.441331969,203.62337895,10.5075,2.31045301961
 02/23  17:00:00,226.844820841,29.1765793798,0.0,0.0,62.886420148,41.4019203762,221.58276516,209.909939933,10.5075,1.16532522711
 02/23  18:00:00,226.427063139,29.1765793798,0.0,0.0,62.886420148,41.4019203762,235.127990404,223.455252693,10.5075,1.16523771021
 02/23  19:00:00,239.371161742,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,250.95141356,240.446183771,9.34,1.16522978925
 02/23  20:00:00,224.200133158,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,261.150514719,250.645490767,9.34,1.16502395161
 02/23  21:00:00,199.144184115,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,271.918900679,262.581490371,8.1725,1.16491030841
 02/23  22:00:00,141.365574434,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,248.361602866,242.526976524,4.67,1.16462634174
 02/23  23:00:00,82.4904657486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,117.720327055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,86.2697746756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926285673,0.0,2.335,1.16426285673
 02/24  02:00:00,78.7822320594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,86.504714257,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,17.3036107578,14.9486107578,2.335,0.02
 02/24  04:00:00,90.5691119695,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,28.9759207801,25.476695355,2.335,1.16422542511
 02/24  05:00:00,113.033290717,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,29.3089579292,26.9539579292,2.335,0.02
 02/24  06:00:00,108.845488776,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,23.798717126,21.443717126,2.335,0.02
 02/24  07:00:00,155.169461397,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,437.409159021,431.574867355,4.67,1.16429166599
 02/24  08:00:00,146.813634413,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,387.886768401,383.196768401,4.67,0.02
 02/24  09:00:00,210.344489144,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,348.815275838,339.478049161,8.1725,1.16472667638
 02/24  10:00:00,234.463303507,29.1765793798,0.0,0.0,62.886420148,41.4019203762,313.153062676,301.480607851,10.5075,1.16495482536
 02/24  11:00:00,224.761273633,29.1765793798,0.0,0.0,62.886420148,41.4019203762,297.243301892,285.570610535,10.5075,1.16519135709
 02/24  12:00:00,255.350015922,29.1765793798,0.0,0.0,62.886420148,41.4019203762,282.534145684,270.861094085,10.5075,1.16555159927
 02/24  13:00:00,235.113416658,29.1765793798,0.0,0.0,62.886420148,41.4019203762,278.599330749,265.7806047,10.5075,2.3112260496
 02/24  14:00:00,232.153785849,29.1765793798,0.0,0.0,62.886420148,41.4019203762,273.520368239,261.847307222,10.5075,1.1655610169
 02/24  15:00:00,228.283906938,29.1765793798,0.0,0.0,62.886420148,41.4019203762,270.216299541,258.543478082,10.5075,1.16532145937
 02/24  16:00:00,224.925137163,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.810010907,253.137381199,10.5075,1.16512970791
 02/24  17:00:00,224.978873175,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.404479374,252.586537844,10.5075,2.31044152916
 02/24  18:00:00,224.838212034,29.1765793798,0.0,0.0,62.886420148,41.4019203762,267.543239141,255.87039444,10.5075,1.16534470069
 02/24  19:00:00,237.577371175,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,285.731990237,275.226926597,9.34,1.16506363994
 02/24  20:00:00,214.687017277,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,305.444025491,294.939167704,9.34,1.16485778626
 02/24  21:00:00,190.148138367,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,328.352292673,319.01484171,8.1725,1.16495096336
 02/24  22:00:00,134.599418933,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,313.016258533,308.326258533,4.67,0.02
 02/24  23:00:00,79.2217882295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950944302,0.0,2.335,1.16450944302
 02/24  24:00:00,115.101112362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,91.6322234957,10.3898626613,0.0,0.0,3.49369000822,6.81298672936,31.4341209498,28.518426358,1.75125,1.16444459184
 02/25  02:00:00,87.9310506357,12.6956403648,0.0,0.0,3.49369000822,6.81298672936,42.2118851993,40.4406351993,1.75125,0.02
 02/25  03:00:00,87.0416969288,11.8479617041,0.0,0.0,3.49369000822,6.81298672936,36.3271417704,34.5558917704,1.75125,0.02
 02/25  04:00:00,92.3171928576,17.3325952124,0.0,0.0,3.49369000822,6.81298672936,64.672320333,61.7567505305,1.75125,1.1643198025
 02/25  05:00:00,99.7444183717,18.0091520822,0.0,0.0,3.49369000822,6.81298672936,63.8058576566,62.0346076566,1.75125,0.02
 02/25  06:00:00,94.4473059843,13.1382686002,0.0,0.0,3.49369000822,6.81298672936,51.4253968001,48.5098058402,1.75125,1.16434095992
 02/25  07:00:00,123.918559076,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,538.121110016,534.598610016,3.5025,0.02
 02/25  08:00:00,122.873203099,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,479.082975387,474.415912457,3.5025,1.16456292976
 02/25  09:00:00,182.489401573,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,425.563491588,419.705991588,5.8375,0.02
 02/25  10:00:00,199.684152302,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,372.910051484,362.405254506,9.34,1.16479697826
 02/25  11:00:00,224.516486098,29.1765793798,0.0,0.0,62.886420148,41.4019203762,327.225842302,315.553307768,10.5075,1.16503453405
 02/25  12:00:00,255.281813188,29.1765793798,0.0,0.0,62.886420148,41.4019203762,285.972742905,274.299779811,10.5075,1.16546309439
 02/25  13:00:00,235.682657657,29.1765793798,0.0,0.0,62.886420148,41.4019203762,255.534174529,242.715456952,10.5075,2.31121757754
 02/25  14:00:00,232.708678475,29.1765793798,0.0,0.0,62.886420148,41.4019203762,235.792598631,224.119698813,10.5075,1.16539981732
 02/25  15:00:00,228.913982414,29.1765793798,0.0,0.0,62.886420148,41.4019203762,227.392712981,215.720015581,10.5075,1.16519740019
 02/25  16:00:00,225.761570403,29.1765793798,0.0,0.0,62.886420148,41.4019203762,217.44302235,204.624868752,10.5075,2.31065359828
 02/25  17:00:00,225.763959429,29.1765793798,0.0,0.0,62.886420148,41.4019203762,215.71722901,204.044578294,10.5075,1.16515071667
 02/25  18:00:00,225.34885072,29.1765793798,0.0,0.0,62.886420148,41.4019203762,229.627089495,217.954309256,10.5075,1.16528023901
 02/25  19:00:00,223.931709215,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,263.207421092,253.869823009,8.1725,1.16509808318
 02/25  20:00:00,178.318598491,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,286.808264016,279.805685007,5.8375,1.16507900925
 02/25  21:00:00,168.084306013,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,305.489637718,298.487234023,5.8375,1.16490369528
 02/25  22:00:00,125.294372561,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,285.97449195,281.30734857,3.5025,1.16464337937
 02/25  23:00:00,77.3273593715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,112.98364928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574369042,0.0,1.75125,1.16449369042
 02/26  01:00:00,81.7513899706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,87.8718846054,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,36.2122592293,34.4410092293,1.75125,0.02
 02/26  03:00:00,88.2186261374,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,41.8735528277,38.957952195,1.75125,1.16435063265
 02/26  04:00:00,84.3835529896,9.03630445121,0.0,0.0,3.49369000822,6.81298672936,30.5295641622,28.7583141622,1.75125,0.02
 02/26  05:00:00,98.4369223005,16.6490602167,0.0,0.0,3.49369000822,6.81298672936,48.9364403511,47.1651903511,1.75125,0.02
 02/26  06:00:00,97.3894431239,15.8522436642,0.0,0.0,3.49369000822,6.81298672936,46.6319195379,43.7163296595,1.75125,1.16433987836
 02/26  07:00:00,124.343784215,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,506.264620157,502.742120157,3.5025,0.02
 02/26  08:00:00,123.253180899,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,458.504199946,453.837327149,3.5025,1.16437279724
 02/26  09:00:00,155.230694758,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,400.826376445,397.303876445,3.5025,0.02
 02/26  10:00:00,127.914063252,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,386.791699055,382.124765359,3.5025,1.16443369607
 02/26  11:00:00,162.709121762,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,346.548909318,339.523909318,7.005,0.02
 02/26  12:00:00,194.056386834,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,311.269063256,303.099257461,7.005,1.16480579452
 02/26  13:00:00,202.500167946,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,256.941085122,246.436068562,9.34,1.16501655964
 02/26  14:00:00,200.675735014,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,234.663921688,224.158947574,9.34,1.16497411325
 02/26  15:00:00,196.757420503,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,214.09773276,203.592860829,9.34,1.16487193113
 02/26  16:00:00,192.950242193,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,208.223703723,197.71866564,9.34,1.16503808316
 02/26  17:00:00,192.370833239,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,215.742310622,205.237264684,9.34,1.16504593812
 02/26  18:00:00,163.613993188,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,255.369916743,247.199891,7.005,1.1650257427
 02/26  19:00:00,179.82849514,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,280.820230723,274.985533995,4.67,1.1646967273
 02/26  20:00:00,162.821582334,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,304.598345535,299.908345535,4.67,0.02
 02/26  21:00:00,153.969476159,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,327.254035048,321.419330321,4.67,1.16470472712
 02/26  22:00:00,139.597524976,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,293.26924328,287.434757574,4.67,1.16448570589
 02/26  23:00:00,77.5045739749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,113.069910323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,84.3050237612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924281236,0.0,2.335,1.16424281236
 02/27  02:00:00,86.1042517854,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,19.878044868,17.523044868,2.335,0.02
 02/27  03:00:00,86.1610877047,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,22.0276934861,19.6726934861,2.335,0.02
 02/27  04:00:00,90.2163371567,12.5532621328,0.0,0.0,3.49369000822,9.08398230582,38.3522442583,34.852968901,2.335,1.1642753573
 02/27  05:00:00,97.2699175736,12.9803968287,0.0,0.0,3.49369000822,9.08398230582,41.9620984359,39.6070984359,2.335,0.02
 02/27  06:00:00,94.6065609861,10.8105063038,0.0,0.0,3.49369000822,9.08398230582,35.8018617706,33.4468617706,2.335,0.02
 02/27  07:00:00,138.324195844,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,497.273033714,492.583033714,4.67,0.02
 02/27  08:00:00,137.267805021,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,445.963152297,440.128605252,4.67,1.16454704475
 02/27  09:00:00,210.065979763,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,390.285153958,380.948021567,8.1725,1.16463239087
 02/27  10:00:00,234.310241348,29.1765793798,0.0,0.0,62.886420148,41.4019203762,306.873264567,295.200905422,10.5075,1.1648591449
 02/27  11:00:00,225.154564649,29.1765793798,0.0,0.0,62.886420148,41.4019203762,252.670525666,240.997931496,10.5075,1.16509417006
 02/27  12:00:00,256.171567895,29.1765793798,0.0,0.0,62.886420148,41.4019203762,211.8822161,200.209100879,10.5075,1.16561522118
 02/27  13:00:00,236.443654072,29.1765793798,0.0319582359427,0.0,62.886420148,41.4019203762,187.219775953,175.546643253,10.5075,1.16563269948
 02/27  14:00:00,233.809236506,29.1765793798,0.342390572532,0.0,62.886420148,41.4019203762,169.668518578,156.849851124,10.5075,2.31116745463
 02/27  15:00:00,230.545513887,29.1765793798,0.612028596954,0.0,62.886420148,41.4019203762,151.183642067,139.510924211,10.5075,1.1652178559
 02/27  16:00:00,227.419963755,29.1765793798,0.799661730861,0.0,62.886420148,41.4019203762,140.348353437,128.67556526,10.5075,1.16528817736
 02/27  17:00:00,227.116961645,29.1765793798,0.751701560268,0.0,62.886420148,41.4019203762,152.898412838,141.225736877,10.5075,1.16517596152
 02/27  18:00:00,226.367208316,29.1765793798,0.491740251054,0.0,62.886420148,41.4019203762,182.87313544,170.055053683,10.5075,2.31058175741
 02/27  19:00:00,234.861079302,29.1765793798,0.0185633993972,0.0,41.9242800987,36.8599292233,211.207353967,200.702150496,9.34,1.16520347148
 02/27  20:00:00,221.694970689,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,239.019897829,228.51493859,9.34,1.16495923946
 02/27  21:00:00,196.51412811,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,257.967705898,248.630366169,8.1725,1.16483972888
 02/27  22:00:00,139.520684413,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,236.894239134,232.204239134,4.67,0.02
 02/27  23:00:00,79.7599146377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948262037,0.0,2.335,1.16448262037
 02/27  24:00:00,115.36689107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,84.81436658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,77.8235929189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929758684,0.0,2.335,1.16429758684
 02/28  03:00:00,85.9847394669,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.4787735831,16.1237735831,2.335,0.02
 02/28  04:00:00,86.0617061332,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,20.0841905433,17.7291905433,2.335,0.02
 02/28  05:00:00,112.495376551,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,36.5143210598,33.0150916156,2.335,1.16422944419
 02/28  06:00:00,112.767595369,12.7241160112,0.0,0.0,3.49369000822,9.08398230582,39.3228163952,36.9678163952,2.335,0.02
 02/28  07:00:00,154.945533444,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,456.379456194,451.689456194,4.67,0.02
 02/28  08:00:00,146.311875158,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,407.82355566,401.989073092,4.67,1.16448256784
 02/28  09:00:00,210.095857802,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,349.222981862,341.030481862,8.1725,0.02
 02/28  10:00:00,234.567838327,29.1765793798,0.0,0.0,62.886420148,41.4019203762,279.119255676,267.446764959,10.5075,1.16499071744
 02/28  11:00:00,225.670648698,29.1765793798,0.0,0.0,62.886420148,41.4019203762,230.732025078,219.059302527,10.5075,1.16522255115
 02/28  12:00:00,256.739293574,29.1765793798,0.0804114523973,0.0,62.886420148,41.4019203762,191.27517236,178.456537071,10.5075,2.31113528911
 02/28  13:00:00,237.767151482,29.1765793798,0.43397190175,0.0,62.886420148,41.4019203762,166.347502281,154.67456045,10.5075,1.16544183121
 02/28  14:00:00,235.93452121,29.1765793798,0.778011203381,0.0,62.886420148,41.4019203762,143.284648137,130.466026154,10.5075,2.3111219833
 02/28  15:00:00,233.267634466,29.1765793798,0.982284286046,0.0,62.886420148,41.4019203762,127.403578288,115.730766048,10.5075,1.16531223996
 02/28  16:00:00,229.948154309,29.1765793798,1.13026704925,0.0,62.886420148,41.4019203762,120.704473515,109.031877774,10.5075,1.16509574094
 02/28  17:00:00,230.021689762,29.1765793798,1.2129619245,0.0,62.886420148,41.4019203762,122.186742913,110.513992264,10.5075,1.16525064845
 02/28  18:00:00,228.281019265,29.1765793798,1.02428597852,0.0,62.886420148,41.4019203762,143.507151077,131.834498854,10.5075,1.16515222311
 02/28  19:00:00,236.466697888,29.1765793798,0.485649279484,0.0,41.9242800987,36.8599292233,173.767627302,162.1174285,9.34,2.31019880237
 02/28  20:00:00,216.566026487,29.1765793798,0.238140474372,0.0,41.9242800987,36.8599292233,192.149779692,182.789779692,9.34,0.02
 02/28  21:00:00,191.560306087,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,209.317049703,199.979598221,8.1725,1.16495148132
 02/28  22:00:00,136.041949338,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,176.610015461,170.775255152,4.67,1.16476030988
 02/28  23:00:00,82.209468748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,118.097415784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938775436,0.0,2.335,1.16438775436
 03/01  01:00:00,89.3415443147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,83.0043852946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925443717,0.0,2.335,1.16425443717
 03/01  03:00:00,83.7408678227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,83.7383890388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,90.2680764671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,89.8043784178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924747453,0.0,2.335,1.16424747453
 03/01  07:00:00,144.121273855,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,241.692306226,237.002306226,4.67,0.02
 03/01  08:00:00,148.123236811,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,208.775684174,202.941151089,4.67,1.16453308504
 03/01  09:00:00,223.794115752,29.1765793798,0.0341179171879,0.0,34.9369000822,32.3179380704,176.318455472,168.125955472,8.1725,0.02
 03/01  10:00:00,253.071145874,29.1765793798,0.489405641226,0.0,62.886420148,41.4019203762,155.235074808,143.562856964,10.5075,1.16471784394
 03/01  11:00:00,244.339618724,29.1765793798,0.623085260626,0.0,62.886420148,41.4019203762,153.540474695,141.867827094,10.5075,1.16514760193
 03/01  12:00:00,273.084653293,29.1765793798,0.715845523237,0.0,62.886420148,41.4019203762,146.587630524,133.769390273,10.5075,2.3107402507
 03/01  13:00:00,252.473109396,29.1765793798,0.517893978155,0.0,62.886420148,41.4019203762,166.060335168,154.387247655,10.5075,1.16558751332
 03/01  14:00:00,246.354966877,29.1765793798,0.414548371356,0.0,62.886420148,41.4019203762,180.63834658,167.819781418,10.5075,2.3110651618
 03/01  15:00:00,239.645825535,29.1765793798,0.527757863038,0.0,62.886420148,41.4019203762,173.321338588,161.64843825,10.5075,1.16540033743
 03/01  16:00:00,233.794745325,29.1765793798,0.634811888738,0.0,62.886420148,41.4019203762,166.959383981,155.286723943,10.5075,1.16516003759
 03/01  17:00:00,231.215353539,29.1765793798,0.583086798461,0.0,62.886420148,41.4019203762,175.872104261,164.199285095,10.5075,1.1653191663
 03/01  18:00:00,229.367912425,29.1765793798,0.46818858473,0.0,62.886420148,41.4019203762,189.650931654,177.978206923,10.5075,1.16522473063
 03/01  19:00:00,237.407038536,29.1765793798,0.0573708048854,0.0,41.9242800987,36.8599292233,206.684819543,196.179581669,9.34,1.16523787401
 03/01  20:00:00,224.58268136,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,222.215569856,211.710713167,9.34,1.1648566892
 03/01  21:00:00,199.665673234,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,229.485623975,220.148166912,8.1725,1.16495706217
 03/01  22:00:00,141.413181537,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,197.8355109,192.000792295,4.67,1.16471860493
 03/01  23:00:00,82.3752026326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,117.445731551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936505704,0.0,2.335,1.16436505704
 03/02  01:00:00,86.7121778505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,79.3925129398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,78.7763552153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927909168,0.0,2.335,1.16427909168
 03/02  04:00:00,78.5691630266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,84.799234972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,96.6123488947,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,24.1293131411,20.6302020492,2.335,1.16411109192
 03/02  07:00:00,138.622132531,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,375.344961737,370.654961737,4.67,0.02
 03/02  08:00:00,137.395521574,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,352.818622488,348.128622488,4.67,0.02
 03/02  09:00:00,210.121349329,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,318.032970626,308.695816452,8.1725,1.16465417452
 03/02  10:00:00,234.264469156,29.1765793798,0.0,0.0,62.886420148,41.4019203762,282.808686122,271.136189382,10.5075,1.16499673996
 03/02  11:00:00,224.629721011,29.1765793798,0.0,0.0,62.886420148,41.4019203762,273.661478664,261.988790822,10.5075,1.16518784181
 03/02  12:00:00,255.44066339,29.1765793798,0.0,0.0,62.886420148,41.4019203762,257.331578604,245.658609276,10.5075,1.16546932832
 03/02  13:00:00,235.336581897,29.1765793798,0.0,0.0,62.886420148,41.4019203762,249.346336793,236.527488436,10.5075,2.31134835674
 03/02  14:00:00,232.626184344,29.1765793798,0.0,0.0,62.886420148,41.4019203762,226.754305782,215.081354339,10.5075,1.16545144336
 03/02  15:00:00,229.141059722,29.1765793798,0.0214550264992,0.0,62.886420148,41.4019203762,207.828987301,195.011032538,10.5075,2.31045476292
 03/02  16:00:00,226.422931344,29.1765793798,0.29496381865,0.0,62.886420148,41.4019203762,185.558383023,173.885667826,10.5075,1.16521519736
 03/02  17:00:00,226.767142694,29.1765793798,0.44435856212,0.0,62.886420148,41.4019203762,179.482783584,167.810172355,10.5075,1.16511122839
 03/02  18:00:00,226.493700546,29.1765793798,0.394770306664,0.0,62.886420148,41.4019203762,189.201682786,177.528894484,10.5075,1.16528830176
 03/02  19:00:00,235.145529435,29.1765793798,0.0157117530485,0.0,41.9242800987,36.8599292233,210.230145837,199.725116815,9.34,1.16502902195
 03/02  20:00:00,221.953617859,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,230.33380638,219.828947674,9.34,1.16485870532
 03/02  21:00:00,196.988143398,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,238.621212008,229.283758148,8.1725,1.16495386067
 03/02  22:00:00,139.69272001,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,219.747544399,213.912876061,4.67,1.16466833722
 03/02  23:00:00,79.7454810417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,115.359973677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,84.618842374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923387914,0.0,2.335,1.16423387914
 03/03  02:00:00,77.8209900625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,86.0761150348,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.7490157216,16.3940157216,2.335,0.02
 03/03  04:00:00,90.1649494803,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,35.4206976552,31.9214317003,2.335,1.16426595492
 03/03  05:00:00,112.663633245,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,37.4796498291,35.1246498291,2.335,0.02
 03/03  06:00:00,108.725573926,8.56817094663,0.0,0.0,3.49369000822,9.08398230582,29.9633085053,27.6083085053,2.335,0.02
 03/03  07:00:00,154.947829962,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,475.780124778,469.94586416,4.67,1.16426061847
 03/03  08:00:00,143.188472287,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,418.932084669,414.242084669,4.67,0.02
 03/03  09:00:00,210.226621031,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,362.295832812,352.95857057,8.1725,1.16476224188
 03/03  10:00:00,234.608916675,29.1765793798,0.0,0.0,62.886420148,41.4019203762,288.438859805,276.766373292,10.5075,1.16498651305
 03/03  11:00:00,225.485555827,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.195511728,233.522792813,10.5075,1.16521891516
 03/03  12:00:00,256.184769734,29.1765793798,0.0,0.0,62.886420148,41.4019203762,213.901480281,202.228406,10.5075,1.16557428079
 03/03  13:00:00,236.651314027,29.1765793798,0.0940560651862,0.0,62.886420148,41.4019203762,188.636673814,175.818254784,10.5075,2.31091903007
 03/03  14:00:00,234.310352756,29.1765793798,0.501760668927,0.0,62.886420148,41.4019203762,159.961608725,148.288534931,10.5075,1.16557379335
 03/03  15:00:00,230.842617084,29.1765793798,0.71639472915,0.0,62.886420148,41.4019203762,145.243768345,133.570936457,10.5075,1.16533188855
 03/03  16:00:00,227.565036885,29.1765793798,0.86092420621,0.0,62.886420148,41.4019203762,138.152412504,126.479774879,10.5075,1.16513762467
 03/03  17:00:00,227.683877043,29.1765793798,0.951861812725,0.0,62.886420148,41.4019203762,140.433993023,127.616046002,10.5075,2.31044702137
 03/03  18:00:00,227.031216527,29.1765793798,0.775191909221,0.0,62.886420148,41.4019203762,161.274339555,149.60149742,10.5075,1.16534213541
 03/03  19:00:00,235.506318446,29.1765793798,0.233605982205,0.0,41.9242800987,36.8599292233,190.548973094,180.043914146,9.34,1.16505894732
 03/03  20:00:00,215.598183828,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,211.384335286,200.879484366,9.34,1.16485091912
 03/03  21:00:00,190.926002547,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,227.870748071,218.533307252,8.1725,1.16494081881
 03/03  22:00:00,135.288668408,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,198.468630707,193.778630707,4.67,0.02
 03/03  23:00:00,79.9933798141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950793635,0.0,2.335,1.16450793635
 03/03  24:00:00,115.421309626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,82.7781048263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564734443,0.0,1.75125,1.16439734443
 03/04  02:00:00,75.7083475487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,75.4682805927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,87.9435585837,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,28.8512053274,25.9356494277,1.75125,1.16430589967
 03/04  05:00:00,94.6041200386,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,29.6354855104,27.8642355104,1.75125,0.02
 03/04  06:00:00,89.996629158,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,24.2336924014,22.4624424014,1.75125,0.02
 03/04  07:00:00,124.217749661,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,445.070322277,440.403455671,3.5025,1.16436660594
 03/04  08:00:00,119.778800495,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,387.452837972,383.930337973,3.5025,0.02
 03/04  09:00:00,182.881627893,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,331.167915047,324.165625559,5.8375,1.16478948749
 03/04  10:00:00,200.833977757,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,261.41768227,250.912908512,9.34,1.16477375836
 03/04  11:00:00,226.584396681,29.1765793798,0.0142758054934,0.0,62.886420148,41.4019203762,202.519758143,190.847124625,10.5075,1.16513351805
 03/04  12:00:00,258.397270289,29.1765793798,0.427479485311,0.0,62.886420148,41.4019203762,157.564231813,145.891301668,10.5075,1.16543014517
 03/04  13:00:00,240.066396772,29.1765793798,0.765086365971,0.0,62.886420148,41.4019203762,142.348451639,129.529811897,10.5075,2.31113974137
 03/04  14:00:00,239.108746704,29.1765793798,1.06746399032,0.0,62.886420148,41.4019203762,121.219103605,109.545914866,10.5075,1.16568873901
 03/04  15:00:00,237.464531714,29.1765793798,1.35520187406,0.0,62.886420148,41.4019203762,100.867230185,89.1945791617,10.5075,1.16515102285
 03/04  16:00:00,235.347248009,29.1765793798,1.53563747858,0.0,62.886420148,41.4019203762,93.7956272323,80.9775777117,10.5075,2.31054952059
 03/04  17:00:00,237.056232874,29.1765793798,1.64875009684,0.0,62.886420148,41.4019203762,90.6138156384,78.9409499208,10.5075,1.16536571755
 03/04  18:00:00,236.952508917,29.1765793798,1.50303670091,0.0,62.886420148,41.4019203762,105.427297826,93.7545782657,10.5075,1.16521956048
 03/04  19:00:00,228.672769687,29.1765793798,0.565991816489,0.0,34.9369000822,32.3179380704,146.959608771,137.621816526,8.1725,1.16529224415
 03/04  20:00:00,186.024454726,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,178.613422791,171.610910164,5.8375,1.16501262735
 03/04  21:00:00,174.715198396,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,201.824594784,194.822259977,5.8375,1.16483480708
 03/04  22:00:00,130.394698003,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,181.51731036,177.99481036,3.5025,0.02
 03/04  23:00:00,83.2757123175,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582782345,0.0,1.75125,1.16457782345
 03/04  24:00:00,117.779448054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567160423,0.0,1.75125,1.16442160423
 03/05  01:00:00,87.3052469197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,79.3767233892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,78.289336034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555592739,0.0,1.75125,1.16430592739
 03/05  04:00:00,77.7047699715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,87.7087904285,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,10.8994090448,9.12815904475,1.75125,0.02
 03/05  06:00:00,95.1169364593,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,28.1392562282,25.2236806854,1.75125,1.1643255428
 03/05  07:00:00,124.731710925,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,433.627618932,430.105118932,3.5025,0.02
 03/05  08:00:00,120.501813474,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,393.543041925,390.020541925,3.5025,0.02
 03/05  09:00:00,157.450991775,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,321.116168024,316.449223035,3.5025,1.16444498981
 03/05  10:00:00,132.566207806,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,265.931306992,262.408806992,3.5025,0.02
 03/05  11:00:00,169.361130925,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,196.999642595,188.829794151,7.005,1.16484844389
 03/05  12:00:00,200.773179836,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,162.521642186,154.351724239,7.005,1.16491794726
 03/05  13:00:00,209.535107971,29.1765793798,0.372248043152,0.0,41.9242800987,36.8599292233,133.28765885,122.782731243,9.34,1.1649276074
 03/05  14:00:00,208.88224495,29.1765793798,0.865583999202,0.0,41.9242800987,36.8599292233,114.112968733,103.608086899,9.34,1.16488183392
 03/05  15:00:00,206.498458042,29.1765793798,1.17801286136,0.0,41.9242800987,36.8599292233,97.2619554855,86.7569681367,9.34,1.16498734881
 03/05  16:00:00,204.379529529,29.1765793798,1.44978326212,0.0,41.9242800987,36.8599292233,85.048549304,74.5436106296,9.34,1.16493867431
 03/05  17:00:00,203.499347378,29.1765793798,1.43827061797,0.0,41.9242800987,36.8599292233,91.6896461281,81.1847030806,9.34,1.16494304746
 03/05  18:00:00,172.140013129,29.1765793798,0.510419685845,0.0,27.9495200658,27.7759469175,125.188983151,117.018959686,7.005,1.16502346449
 03/05  19:00:00,185.882851941,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,160.169055944,155.479055944,4.67,0.02
 03/05  20:00:00,168.87205336,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,183.053541018,177.218733413,4.67,1.16480760487
 03/05  21:00:00,159.70825282,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,190.0871682,184.25257464,4.67,1.16459356014
 03/05  22:00:00,144.308378837,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,162.517698812,157.827698812,4.67,0.02
 03/05  23:00:00,83.495203124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568376826,0.0,1.75125,1.16443376826
 03/05  24:00:00,117.974513694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,89.8752075494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,81.4312960051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929553401,0.0,2.335,1.16429553401
