Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  03:00:00,79.9093623157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,78.9496709445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,85.050230679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923100854,0.0,2.335,1.16423100854
 03/06  06:00:00,92.5439124098,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,15.7911120118,13.4361120118,2.335,0.02
 03/06  07:00:00,138.874061644,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,364.255997288,359.565997288,4.67,0.02
 03/06  08:00:00,134.665738816,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,328.642019026,322.807467151,4.67,1.16455187577
 03/06  09:00:00,211.350637395,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,273.874936793,264.537765864,8.1725,1.16467092869
 03/06  10:00:00,237.008441491,29.1765793798,0.0272676142003,0.0,62.886420148,41.4019203762,212.434526972,201.907026972,10.5075,0.02
 03/06  11:00:00,229.704596732,29.1765793798,0.469306025769,0.0,62.886420148,41.4019203762,164.077078875,152.404419242,10.5075,1.16515963316
 03/06  12:00:00,263.614299734,29.1765793798,0.992848256245,0.0,62.886420148,41.4019203762,128.685228135,115.866806988,10.5075,2.310921147
 03/06  13:00:00,248.337908302,29.1765793798,1.34191325615,0.0,62.886420148,41.4019203762,102.890264901,91.2172746625,10.5075,1.16549023866
 03/06  14:00:00,247.873890365,29.1765793798,1.65316787752,0.0,62.886420148,41.4019203762,83.1162247424,70.2975170494,10.5075,2.31120769299
 03/06  15:00:00,246.052313,29.1765793798,1.94516569213,0.0,62.886420148,41.4019203762,67.1490508582,55.4762002179,10.5075,1.16535064028
 03/06  16:00:00,243.345450444,29.1765793798,2.17126328559,0.0,62.886420148,41.4019203762,58.3289191385,46.6562875777,10.5075,1.16513156079
 03/06  17:00:00,242.591383022,29.1765793798,2.16788859779,0.0,62.886420148,41.4019203762,64.9797467936,53.3069643075,10.5075,1.16528248617
 03/06  18:00:00,239.61048046,29.1765793798,1.96332848026,0.0,62.886420148,41.4019203762,82.7652523959,71.0925715599,10.5075,1.16518083607
 03/06  19:00:00,243.523207695,29.1765793798,1.32526750293,0.0,41.9242800987,36.8599292233,112.46768226,100.817435919,9.34,2.31024634071
 03/06  20:00:00,228.848646319,29.1765793798,1.00587005515,0.0,41.9242800987,36.8599292233,134.210163583,124.850163583,9.34,0.02
 03/06  21:00:00,202.3467048,29.1765793798,0.596879426966,0.0,34.9369000822,32.3179380704,151.06909102,141.731619985,8.1725,1.16497103558
 03/06  22:00:00,143.436487461,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,135.901262856,130.066563939,4.67,1.16469891706
 03/06  23:00:00,84.5337674871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941693193,0.0,2.335,1.16441693193
 03/06  24:00:00,118.935618235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,88.950895943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,81.2329345509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926989537,0.0,2.335,1.16426989537
 03/07  03:00:00,80.7629078259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,80.8383193838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,103.482730603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,103.930719494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926172818,0.0,2.335,1.16426172818
 03/07  07:00:00,158.430437646,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,251.100153029,246.410153029,4.67,0.02
 03/07  08:00:00,149.406280963,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,220.015620946,214.181076689,4.67,1.16454425686
 03/07  09:00:00,222.055970455,29.1765793798,0.0723984721933,0.0,34.9369000822,32.3179380704,171.270177538,163.077677538,8.1725,0.02
 03/07  10:00:00,257.358023369,29.1765793798,1.21856838145,0.0,62.886420148,41.4019203762,107.782371546,96.1099327173,10.5075,1.16493882836
 03/07  11:00:00,253.489688032,29.1765793798,1.82662631616,0.0,62.886420148,41.4019203762,68.2874069098,56.6147575339,10.5075,1.16514937583
 03/07  12:00:00,288.497579836,29.1765793798,2.25453324395,0.0,62.886420148,41.4019203762,38.8219976019,26.0037672184,10.5075,2.31073038352
 03/07  13:00:00,282.183016261,29.1765793798,3.26182576102,0.0,62.886420148,41.4019203762,15.586265113,3.91318923649,10.5075,1.16557587646
 03/07  14:00:00,286.105090921,29.1765793798,4.32426052548,0.0,62.886420148,41.4019203762,12.8185310035,0.0,10.5075,2.31103100348
 03/07  15:00:00,284.985639375,29.1765793798,5.13362100191,0.0,62.886420148,41.4019203762,11.6728783501,0.0,10.5075,1.16537835013
 03/07  16:00:00,282.83616747,29.1765793798,5.6262904564,0.0,62.886420148,41.4019203762,11.6726355682,0.0,10.5075,1.16513556817
 03/07  17:00:00,284.245205466,29.1765793798,5.91246358301,0.0,62.886420148,41.4019203762,11.672790378,0.0,10.5075,1.16529037797
 03/07  18:00:00,284.073625902,29.1765793798,5.42797876222,0.0,62.886420148,41.4019203762,11.672692752,0.0,10.5075,1.16519275198
 03/07  19:00:00,284.842174775,29.1765793798,2.81299849318,0.0,41.9242800987,36.8599292233,13.2038337958,2.69863151511,9.34,1.1652022807
 03/07  20:00:00,266.825345285,29.1765793798,2.03741167318,0.0,41.9242800987,36.8599292233,28.9499979783,18.4449683381,9.34,1.16502964016
 03/07  21:00:00,239.167816714,29.1765793798,1.64574626283,0.0,34.9369000822,32.3179380704,44.0896962595,34.7522805657,8.1725,1.1649156938
 03/07  22:00:00,172.943073232,29.1765793798,0.775059349944,0.0,13.9747600329,18.6919646116,19.5489919145,13.7143167408,4.67,1.16467517374
 03/07  23:00:00,118.778275637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,148.335606068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932099915,0.0,2.335,1.16432099915
 03/08  01:00:00,122.561489724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,112.05999357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,110.530356481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930918777,0.0,2.335,1.16430918777
 03/08  04:00:00,110.691469623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,117.793366977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,114.483198101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,164.718489026,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,120.914209746,115.079927336,4.67,1.16428240966
 03/08  08:00:00,165.257556488,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,128.594654762,123.904654762,4.67,0.02
 03/08  09:00:00,243.572995996,29.1765793798,0.809229849633,0.0,34.9369000822,32.3179380704,98.6844661209,89.3472035063,8.1725,1.16476261466
 03/08  10:00:00,275.653222115,29.1765793798,1.81927846317,0.0,62.886420148,41.4019203762,59.685009251,48.0125680845,10.5075,1.16494116651
 03/08  11:00:00,269.902291474,29.1765793798,2.76204510317,0.0,62.886420148,41.4019203762,29.2388148417,17.5661871623,10.5075,1.16512767932
 03/08  12:00:00,299.826424756,29.1765793798,5.15131183351,0.0,62.886420148,41.4019203762,11.6729038849,0.0,10.5075,1.16540388493
 03/08  13:00:00,287.143077414,29.1765793798,6.17895197934,0.0,62.886420148,41.4019203762,12.8187032879,0.0,10.5075,2.3112032879
 03/08  14:00:00,285.909842288,29.1765793798,7.20847822265,0.0,62.886420148,41.4019203762,11.6732102711,0.0,10.5075,1.16571027111
 03/08  15:00:00,280.368013299,29.1765793798,8.41043531518,0.0,62.886420148,41.4019203762,11.6726807838,0.0,10.5075,1.16518078378
 03/08  16:00:00,274.515795449,29.1765793798,9.47125804456,0.0,62.886420148,41.4019203762,12.8178961258,0.0,10.5075,2.3103961258
 03/08  17:00:00,273.036117116,29.1765793798,9.42424164072,0.0,62.886420148,41.4019203762,11.6727858014,0.0,10.5075,1.16528580142
 03/08  18:00:00,269.375795345,29.1765793798,8.2279680817,0.0,62.886420148,41.4019203762,12.4549875981,0.782295406615,10.5075,1.16519219152
 03/08  19:00:00,270.963332073,29.1765793798,4.89213248891,0.0,41.9242800987,36.8599292233,11.9472493918,1.44207164841,9.34,1.16517774344
 03/08  20:00:00,261.022346628,29.1765793798,3.6773372234,0.0,41.9242800987,36.8599292233,18.8760206624,8.37105333117,9.34,1.16496733122
 03/08  21:00:00,232.246147298,29.1765793798,2.88379546762,0.0,34.9369000822,32.3179380704,24.2823077779,14.9449595673,8.1725,1.16484821064
 03/08  22:00:00,168.3763682,29.1765793798,1.65340316451,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/08  23:00:00,106.919200503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949861198,0.0,2.335,1.16449861198
 03/08  24:00:00,139.238907559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,112.712674451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926757562,0.0,2.335,1.16426757562
 03/09  02:00:00,102.357152902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,102.237211856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,102.146990814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922753924,0.0,2.335,1.16422753924
 03/09  05:00:00,108.502794805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,108.054015342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,161.711200235,29.1765793798,0.0101576000548,0.0,13.9747600329,18.6919646116,116.510978839,111.820978839,4.67,0.02
 03/09  08:00:00,163.479308823,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,126.505178209,120.670612849,4.67,1.16456536001
 03/09  09:00:00,239.556866568,29.1765793798,0.880581376947,0.0,34.9369000822,32.3179380704,101.628999312,92.2918542322,8.1725,1.16464507949
 03/09  10:00:00,266.902071982,29.1765793798,1.66660528818,0.0,62.886420148,41.4019203762,81.6663433103,69.993978701,10.5075,1.16486460929
 03/09  11:00:00,251.08896395,29.1765793798,1.56383881515,0.0,62.886420148,41.4019203762,94.0590429085,82.3864509976,10.5075,1.16509191091
 03/09  12:00:00,276.545546302,29.1765793798,1.55403597733,0.0,62.886420148,41.4019203762,95.9316162474,84.2586750529,10.5075,1.1654411945
 03/09  13:00:00,255.361163399,29.1765793798,1.31544878115,0.0,62.886420148,41.4019203762,113.525538386,101.852424588,10.5075,1.16561379767
 03/09  14:00:00,252.887149701,29.1765793798,1.11136827676,0.0,62.886420148,41.4019203762,129.363095887,116.544484827,10.5075,2.31111105997
 03/09  15:00:00,247.421571836,29.1765793798,1.03507320625,0.0,62.886420148,41.4019203762,137.121228627,125.448545589,10.5075,1.16518303755
 03/09  16:00:00,241.486579729,29.1765793798,1.037500415,0.0,62.886420148,41.4019203762,139.120192727,127.447445809,10.5075,1.16524691773
 03/09  17:00:00,240.184879873,29.1765793798,0.976408511462,0.0,62.886420148,41.4019203762,146.203573515,134.530943973,10.5075,1.16512954216
 03/09  18:00:00,238.182680804,29.1765793798,0.848533461172,0.0,62.886420148,41.4019203762,162.911357128,150.093387948,10.5075,2.31046917993
 03/09  19:00:00,243.086752166,29.1765793798,0.229630161571,0.0,41.9242800987,36.8599292233,196.749441086,186.244302071,9.34,1.16513901491
 03/09  20:00:00,228.679507219,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,231.712705638,221.207814572,9.34,1.16489106608
 03/09  21:00:00,201.417846998,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,250.363289052,242.170789052,8.1725,0.02
 03/09  22:00:00,142.017300183,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,230.266391413,224.431667498,4.67,1.16472391566
 03/09  23:00:00,82.3547677514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946429778,0.0,2.335,1.16446429778
 03/09  24:00:00,117.443899145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,85.2654989627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,78.2298579772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929705982,0.0,2.335,1.16429705982
 03/10  03:00:00,77.9461876898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,90.3901847609,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,26.8596835455,24.5046835455,2.335,0.02
 03/10  05:00:00,112.832462347,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,30.9353124695,27.4361940584,2.335,1.16411841112
 03/10  06:00:00,108.609255492,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,25.029467288,22.674467288,2.335,0.02
 03/10  07:00:00,155.004216619,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,439.153474116,434.463474116,4.67,0.02
 03/10  08:00:00,143.157583743,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,396.54481504,390.710292894,4.67,1.16452214574
 03/10  09:00:00,210.187568657,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,358.906933842,350.714433842,8.1725,0.02
 03/10  10:00:00,234.169826342,29.1765793798,0.0,0.0,62.886420148,41.4019203762,318.740967357,307.068567771,10.5075,1.16489958558
 03/10  11:00:00,224.55324048,29.1765793798,0.0,0.0,62.886420148,41.4019203762,304.702225614,293.029724907,10.5075,1.16500070694
 03/10  12:00:00,255.255652433,29.1765793798,0.0,0.0,62.886420148,41.4019203762,287.518207056,274.699797683,10.5075,2.31090937314
 03/10  13:00:00,235.002757122,29.1765793798,0.0,0.0,62.886420148,41.4019203762,270.673864443,259.000703034,10.5075,1.16566140872
 03/10  14:00:00,231.941385534,29.1765793798,0.0,0.0,62.886420148,41.4019203762,263.595118884,250.776759579,10.5075,2.31085930552
 03/10  15:00:00,228.09304334,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.328786078,246.656112735,10.5075,1.16517334388
 03/10  16:00:00,224.682552807,29.1765793798,0.0,0.0,62.886420148,41.4019203762,252.65416016,240.981447151,10.5075,1.16521300928
 03/10  17:00:00,224.689886841,29.1765793798,0.0,0.0,62.886420148,41.4019203762,253.120721907,241.448122217,10.5075,1.16509968945
 03/10  18:00:00,224.657897295,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.693896062,251.021130394,10.5075,1.16526566762
 03/10  19:00:00,230.720831475,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,272.272456137,261.767430105,9.34,1.1650260321
 03/10  20:00:00,214.722834109,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,279.330680363,268.825791299,9.34,1.1648890641
 03/10  21:00:00,190.263329698,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,290.723839635,281.386356301,8.1725,1.16498333359
 03/10  22:00:00,134.723953554,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,283.498278771,277.663537339,4.67,1.16474143179
 03/10  23:00:00,79.4756728179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,115.211680791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938656633,0.0,2.335,1.16438656633
 03/11  01:00:00,85.7940475701,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,12.9713227105,11.2000727105,1.75125,0.02
 03/11  02:00:00,87.9083378071,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,36.2508324334,33.3351851233,1.75125,1.16439731013
 03/11  03:00:00,83.6984403067,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,28.1188401307,26.3475901307,1.75125,0.02
 03/11  04:00:00,88.0888056336,12.8949698895,0.0,0.0,3.49369000822,6.81298672936,47.3818168985,45.6105668985,1.75125,0.02
 03/11  05:00:00,97.7088189563,15.8112448555,0.0,0.0,3.49369000822,6.81298672936,53.0311415631,50.115585033,1.75125,1.1643065301
 03/11  06:00:00,95.1694682259,13.8532070176,0.0,0.0,3.49369000822,6.81298672936,37.167747786,35.396497786,1.75125,0.02
 03/11  07:00:00,124.034643845,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,519.930971285,516.408471285,3.5025,0.02
 03/11  08:00:00,119.582360075,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,461.38817614,456.721128218,3.5025,1.16454792194
 03/11  09:00:00,182.530279652,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,415.795703084,408.793574754,5.8375,1.16462832972
 03/11  10:00:00,199.647627875,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,364.995941659,355.635941659,9.34,0.02
 03/11  11:00:00,224.456576554,29.1765793798,0.0,0.0,62.886420148,41.4019203762,322.465334485,309.647646808,10.5075,2.31018767727
 03/11  12:00:00,255.221700338,29.1765793798,0.0,0.0,62.886420148,41.4019203762,287.363579498,275.690551611,10.5075,1.16552788747
 03/11  13:00:00,235.077797223,29.1765793798,0.0,0.0,62.886420148,41.4019203762,269.128675747,257.455821693,10.5075,1.16535405322
 03/11  14:00:00,231.93476926,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.440638902,252.622214652,10.5075,2.31092424992
 03/11  15:00:00,228.098428219,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.442457364,250.769773306,10.5075,1.16518405844
 03/11  16:00:00,224.690685262,29.1765793798,0.0,0.0,62.886420148,41.4019203762,252.700762341,241.027921373,10.5075,1.16534096813
 03/11  17:00:00,224.694980619,29.1765793798,0.0,0.0,62.886420148,41.4019203762,253.226486124,241.55377679,10.5075,1.16520933473
 03/11  18:00:00,224.684697764,29.1765793798,0.0,0.0,62.886420148,41.4019203762,260.256166871,248.583332904,10.5075,1.16533396758
 03/11  19:00:00,216.99963709,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,278.916967993,269.579183722,8.1725,1.16528427026
 03/11  20:00:00,178.226165424,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,299.571787999,292.569232599,5.8375,1.16505540054
 03/11  21:00:00,168.034218286,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,310.361026648,303.358696743,5.8375,1.1648299049
 03/11  22:00:00,125.272092452,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,284.590980573,279.923850572,3.5025,1.16463000045
 03/11  23:00:00,77.2450412537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,112.959145459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569725099,0.0,1.75125,1.16444725099
 03/12  01:00:00,81.8120155583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,83.6562464699,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,18.5027189395,15.5871407409,1.75125,1.16432819851
 03/12  03:00:00,83.7610717878,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,19.8643534735,18.0931034735,1.75125,0.02
 03/12  04:00:00,94.3287673146,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,34.7297184381,32.9584684381,1.75125,0.02
 03/12  05:00:00,94.1906208044,12.6956403648,0.0,0.0,3.49369000822,6.81298672936,36.6207532465,33.7051843444,1.75125,1.16431890202
 03/12  06:00:00,124.222549406,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,485.987423387,482.464923387,3.5025,0.02
 03/12  07:00:00,129.749367214,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,463.036790969,459.514290969,3.5025,0.02
 03/12  08:00:00,154.999613908,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,404.386212976,399.719251794,3.5025,1.16446118188
 03/12  09:00:00,127.464232765,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,375.013577094,371.491077094,3.5025,0.02
 03/12  10:00:00,162.365336599,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,323.616101605,315.446244655,7.005,1.16485694992
 03/12  11:00:00,194.049985395,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,285.651450862,277.481528437,7.005,1.16492242526
 03/12  12:00:00,201.594331149,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,243.87617537,233.371248421,9.34,1.16492694904
 03/12  13:00:00,199.048279684,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,221.821509698,211.316633207,9.34,1.16487649092
 03/12  14:00:00,195.350645285,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,210.645683882,200.140707316,9.34,1.16497656615
 03/12  15:00:00,191.945998318,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,205.032450577,194.527527371,9.34,1.16492320589
 03/12  16:00:00,191.975499244,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,202.78842697,192.283504456,9.34,1.16492251413
 03/12  17:00:00,163.502052003,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,231.436310122,223.266312438,7.005,1.16499768375
 03/12  18:00:00,169.859167663,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,247.24174264,242.55174264,4.67,0.02
 03/12  19:00:00,156.356172956,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,264.988598184,259.153819451,4.67,1.16477873287
 03/12  20:00:00,153.976021858,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,287.990901638,282.156190831,4.67,1.16471080656
 03/12  21:00:00,139.468409937,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,264.169821946,259.479821946,4.67,0.02
 03/12  22:00:00,77.3261557598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568761036,0.0,1.75125,1.16443761036
 03/12  23:00:00,113.040620522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,82.5308228469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,77.8062289165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931529757,0.0,2.335,1.16431529757
 03/13  02:00:00,77.5972106486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,90.1379710201,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,24.8724765739,22.5174765739,2.335,0.02
 03/13  04:00:00,96.8057797067,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,26.6478387216,23.148589494,2.335,1.16424922762
 03/13  05:00:00,92.2291488172,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,19.0143222703,16.6593222703,2.335,0.02
 03/13  06:00:00,138.468495486,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,413.597803119,408.907803119,4.67,0.02
 03/13  07:00:00,144.340441151,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,383.313500091,377.479135855,4.67,1.1643642362
 03/13  08:00:00,210.271231318,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,342.073818015,332.736638172,8.1725,1.16467984267
 03/13  09:00:00,235.110926037,29.1765793798,0.0,0.0,62.886420148,41.4019203762,294.800707676,284.273207676,10.5075,0.02
 03/13  10:00:00,226.136305381,29.1765793798,0.0,0.0,62.886420148,41.4019203762,281.371857497,269.699197422,10.5075,1.16516007441
 03/13  11:00:00,257.401387577,29.1765793798,0.0,0.0,62.886420148,41.4019203762,270.626577595,257.808176449,10.5075,2.31090114693
 03/13  12:00:00,239.780395888,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.598350394,220.925378989,10.5075,1.16547140547
 03/13  13:00:00,239.438124832,29.1765793798,0.0267331148686,0.0,62.886420148,41.4019203762,201.751920836,188.933269474,10.5075,2.31115136247
 03/13  14:00:00,235.737212656,29.1765793798,0.25307444771,0.0,62.886420148,41.4019203762,186.403115499,174.73029953,10.5075,1.16531596931
 03/13  15:00:00,232.380305723,29.1765793798,0.403377760981,0.0,62.886420148,41.4019203762,177.830756531,166.158163623,10.5075,1.16509290783
 03/13  16:00:00,232.310315878,29.1765793798,0.296588582094,0.0,62.886420148,41.4019203762,187.834402513,176.161665108,10.5075,1.16523740517
 03/13  17:00:00,232.702673104,29.1765793798,0.15722938494,0.0,62.886420148,41.4019203762,201.175061238,189.502430213,10.5075,1.16513102471
 03/13  18:00:00,230.763775148,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,210.266120296,199.760961275,9.34,1.16515902046
 03/13  19:00:00,222.049040851,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,222.076713511,211.571693324,9.34,1.16502018708
 03/13  20:00:00,203.269196464,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,228.86013752,219.522730534,8.1725,1.16490698601
 03/13  21:00:00,146.159625727,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,195.103118092,189.268407138,4.67,1.16471095391
 03/13  22:00:00,87.9413115605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,122.604536698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933540934,0.0,2.335,1.16433540934
 03/13  24:00:00,92.3938620695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,84.8971511053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,84.3231416159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927454384,0.0,2.335,1.16427454384
 03/14  03:00:00,83.8820804269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,105.706514648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,105.347318844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925999728,0.0,2.335,1.16425999728
 03/14  06:00:00,159.494363938,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,349.29645782,344.60645782,4.67,0.02
 03/14  07:00:00,159.471096282,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,328.462481763,322.628014473,4.67,1.16446729001
 03/14  08:00:00,215.642529734,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,292.268819918,284.076319918,8.1725,0.02
 03/14  09:00:00,241.747076029,29.1765793798,0.0,0.0,62.886420148,41.4019203762,259.853996824,248.181576715,10.5075,1.16492010961
 03/14  10:00:00,232.425002119,29.1765793798,0.0,0.0,62.886420148,41.4019203762,243.580557617,231.90799995,10.5075,1.16505766732
 03/14  11:00:00,263.385437281,29.1765793798,0.0296915391552,0.0,62.886420148,41.4019203762,199.703169795,188.03010129,10.5075,1.16556850492
 03/14  12:00:00,245.540026251,29.1765793798,0.445418991774,0.0,62.886420148,41.4019203762,160.262854995,147.444179852,10.5075,2.3111751434
 03/14  13:00:00,244.032332471,29.1765793798,0.775064744914,0.0,62.886420148,41.4019203762,135.531163808,123.858140864,10.5075,1.16552294447
 03/14  14:00:00,240.31337486,29.1765793798,0.986564414355,0.0,62.886420148,41.4019203762,120.912444981,108.094369152,10.5075,2.31057582947
 03/14  15:00:00,235.995966695,29.1765793798,1.16587418631,0.0,62.886420148,41.4019203762,110.697716136,99.0249533614,10.5075,1.16526277437
 03/14  16:00:00,235.281612965,29.1765793798,1.23825414556,0.0,62.886420148,41.4019203762,113.86221007,102.189559273,10.5075,1.16515079774
 03/14  17:00:00,234.414515524,29.1765793798,1.19596984073,0.0,62.886420148,41.4019203762,121.750782278,110.077964875,10.5075,1.16531740285
 03/14  18:00:00,231.919088299,29.1765793798,0.979388934576,0.0,41.9242800987,36.8599292233,126.973748304,116.468696309,9.34,1.16505199483
 03/14  19:00:00,213.111803947,29.1765793798,0.731157767615,0.0,41.9242800987,36.8599292233,148.715596932,138.210721636,9.34,1.1648752952
 03/14  20:00:00,193.319414918,29.1765793798,0.272989044658,0.0,34.9369000822,32.3179380704,169.804368502,160.466907072,8.1725,1.1649614296
 03/14  21:00:00,137.214224845,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,141.463470869,135.628799463,4.67,1.164671406
 03/14  22:00:00,83.9040546484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,119.267052153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,90.3272817025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923665562,0.0,2.335,1.16423665562
 03/15  01:00:00,83.3537667968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,83.2549866496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,83.4302840116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926539232,0.0,2.335,1.16426539232
 03/15  04:00:00,90.4136103372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,90.8776566873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,146.302052004,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,281.502864554,275.668607419,4.67,1.16425713434
 03/15  07:00:00,155.539743775,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,264.553353087,259.863353087,4.67,0.02
 03/15  08:00:00,221.45965207,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,231.496095111,222.158848712,8.1725,1.16474639862
 03/15  09:00:00,249.242583324,29.1765793798,0.0598056035036,0.0,62.886420148,41.4019203762,192.081794019,180.409334255,10.5075,1.164959764
 03/15  10:00:00,240.480589921,29.1765793798,0.358570537953,0.0,62.886420148,41.4019203762,170.562777006,158.890096513,10.5075,1.16518049314
 03/15  11:00:00,269.966235129,29.1765793798,0.641469707648,0.0,62.886420148,41.4019203762,147.937209791,136.264187742,10.5075,1.16552204922
 03/15  12:00:00,254.609144729,29.1765793798,0.891318212309,0.0,62.886420148,41.4019203762,126.623301762,113.80467562,10.5075,2.31112614193
 03/15  13:00:00,256.486350604,29.1765793798,1.19608503928,0.0,62.886420148,41.4019203762,96.5830520694,84.9100597386,10.5075,1.16549233076
 03/15  14:00:00,255.237151543,29.1765793798,1.45705113673,0.0,62.886420148,41.4019203762,76.3460083546,64.673264258,10.5075,1.16524409668
 03/15  15:00:00,254.119105778,29.1765793798,1.79928341051,0.0,62.886420148,41.4019203762,56.7010976303,45.0282951198,10.5075,1.16530251052
 03/15  16:00:00,254.531590916,29.1765793798,2.08694519132,0.0,62.886420148,41.4019203762,46.9112267417,35.2385463808,10.5075,1.16518036081
 03/15  17:00:00,253.001691378,29.1765793798,2.0961692277,0.0,62.886420148,41.4019203762,55.3312259135,42.5131717859,10.5075,2.3105541276
 03/15  18:00:00,247.963660792,29.1765793798,1.62290479467,0.0,41.9242800987,36.8599292233,73.3910440159,62.8858695534,9.34,1.16517446255
 03/15  19:00:00,241.389066583,29.1765793798,1.3640968018,0.0,41.9242800987,36.8599292233,90.3599214475,79.8549982505,9.34,1.16492319696
 03/15  20:00:00,221.291942098,29.1765793798,0.979318053329,0.0,34.9369000822,32.3179380704,100.415708459,92.2232084594,8.1725,0.02
 03/15  21:00:00,159.829032944,29.1765793798,0.0765949204973,0.0,13.9747600329,18.6919646116,82.30069739,76.4659451326,4.67,1.16475225741
 03/15  22:00:00,102.394458848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943445216,0.0,2.335,1.16443445216
 03/15  23:00:00,134.709466164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,106.256145173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,96.0839478044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924737946,0.0,2.335,1.16424737946
 03/16  02:00:00,92.0163029568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,87.9841972981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,91.7520135924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924600106,0.0,2.335,1.16424600106
 03/16  05:00:00,89.1505695277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,139.760753915,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,355.698057652,351.008057652,4.67,0.02
 03/16  07:00:00,144.484537486,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,335.04410188,329.209560382,4.67,1.16454149822
 03/16  08:00:00,210.263328849,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,306.960249897,298.767749897,8.1725,0.02
 03/16  09:00:00,234.196108222,29.1765793798,0.0,0.0,62.886420148,41.4019203762,281.574479314,269.902066012,10.5075,1.16491330257
 03/16  10:00:00,224.787429157,29.1765793798,0.0,0.0,62.886420148,41.4019203762,274.764613204,263.092106068,10.5075,1.16500713624
 03/16  11:00:00,255.554162838,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.853425509,254.035025509,10.5075,2.31090000007
 03/16  12:00:00,235.011548401,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.074167843,250.401020908,10.5075,1.16564693478
 03/16  13:00:00,232.192543557,29.1765793798,0.0,0.0,62.886420148,41.4019203762,254.797090999,241.978774456,10.5075,2.31081654288
 03/16  14:00:00,228.291081128,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.603500036,235.930572124,10.5075,1.16542791238
 03/16  15:00:00,224.817966559,29.1765793798,0.0,0.0,62.886420148,41.4019203762,243.306821026,231.634141552,10.5075,1.16517947415
 03/16  16:00:00,224.798164055,29.1765793798,0.0,0.0,62.886420148,41.4019203762,244.098351561,232.425526071,10.5075,1.16532548994
 03/16  17:00:00,224.75541283,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.666684662,235.993963762,10.5075,1.16522089997
 03/16  18:00:00,223.990745437,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,259.540031571,249.034808486,9.34,1.1652230847
 03/16  19:00:00,214.545595346,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,269.655441171,259.150605047,9.34,1.16483612407
 03/16  20:00:00,196.466310992,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,279.972630991,270.635205983,8.1725,1.16492500754
 03/16  21:00:00,139.457997561,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,263.473355888,257.638675758,4.67,1.16468012997
 03/16  22:00:00,79.5465209544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,115.265935143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932432111,0.0,2.335,1.16432432111
 03/16  24:00:00,84.0716848502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,90.1207945471,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,29.4462942181,27.0912942181,2.335,0.02
 03/17  02:00:00,90.1188336083,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,33.3475861218,29.8482760494,2.335,1.16431007237
 03/17  03:00:00,85.8999030655,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,28.0357641256,25.6807641256,2.335,0.02
 03/17  04:00:00,112.540973652,12.6814025416,0.0,0.0,3.49369000822,9.08398230582,47.6768100258,45.3218100258,2.335,0.02
 03/17  05:00:00,113.226470302,13.2524390983,0.0,0.0,3.49369000822,9.08398230582,47.5890951924,45.2340951924,2.335,0.02
 03/17  06:00:00,154.964235903,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,473.431724258,467.597433264,4.67,1.16429099398
 03/17  07:00:00,153.15990654,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,433.375858653,428.685858653,4.67,0.02
 03/17  08:00:00,210.074728985,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,398.491696998,389.154445616,8.1725,1.16475138235
 03/17  09:00:00,234.108527681,29.1765793798,0.0,0.0,62.886420148,41.4019203762,341.564361467,329.8919404,10.5075,1.16492106654
 03/17  10:00:00,224.427530244,29.1765793798,0.0,0.0,62.886420148,41.4019203762,307.934943797,296.26234572,10.5075,1.16509807723
 03/17  11:00:00,255.223712883,29.1765793798,0.0,0.0,62.886420148,41.4019203762,284.089891625,272.41702828,10.5075,1.16536334502
 03/17  12:00:00,235.106067779,29.1765793798,0.0,0.0,62.886420148,41.4019203762,282.112297738,269.293704173,10.5075,2.31109356539
 03/17  13:00:00,231.903989635,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.775963875,253.102821758,10.5075,1.16564211694
 03/17  14:00:00,227.974642107,29.1765793798,0.0,0.0,62.886420148,41.4019203762,246.757407983,235.084515942,10.5075,1.16539204066
 03/17  15:00:00,224.789776959,29.1765793798,0.0,0.0,62.886420148,41.4019203762,227.140856395,215.468167255,10.5075,1.16518914011
 03/17  16:00:00,224.919806941,29.1765793798,0.0,0.0,62.886420148,41.4019203762,219.911659415,207.093644841,10.5075,2.31051457465
 03/17  17:00:00,224.697406912,29.1765793798,0.0,0.0,62.886420148,41.4019203762,228.046459425,216.373869948,10.5075,1.16508947708
 03/17  18:00:00,224.009383107,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,236.649236093,226.144168607,9.34,1.16506748622
 03/17  19:00:00,207.679040683,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,254.073014088,243.568162163,9.34,1.1648519256
 03/17  20:00:00,190.009855919,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,277.164852651,267.827422109,8.1725,1.16493054135
 03/17  21:00:00,134.611772242,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,256.032339425,251.342339425,4.67,0.02
 03/17  22:00:00,79.5006966447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951384049,0.0,2.335,1.16451384049
 03/17  23:00:00,115.25068653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,84.2901820812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,83.566079665,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,21.6256919439,18.7100120852,1.75125,1.16442985872
 03/18  02:00:00,83.6125802256,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,22.6565650702,20.8853150702,1.75125,0.02
 03/18  03:00:00,87.7014306131,12.5532621328,0.0,0.0,3.49369000822,6.81298672936,38.9616653349,36.0460767343,1.75125,1.16433860058
 03/18  04:00:00,94.7933039824,12.9803968287,0.0,0.0,3.49369000822,6.81298672936,40.7704214012,38.9991714012,1.75125,0.02
 03/18  05:00:00,92.1738088649,10.8105063038,0.0,0.0,3.49369000822,6.81298672936,33.9780377575,32.2067877575,1.75125,0.02
 03/18  06:00:00,123.998705024,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,505.910285619,501.243493297,3.5025,1.16429232237
 03/18  07:00:00,129.682428832,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,459.060433684,455.537933684,3.5025,0.02
 03/18  08:00:00,182.494936639,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,414.203391225,407.201112723,5.8375,1.16477850239
 03/18  09:00:00,199.711501857,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,343.476725916,332.971959321,9.34,1.16476659459
 03/18  10:00:00,224.703806045,29.1765793798,0.0,0.0,62.886420148,41.4019203762,281.252636488,269.580082572,10.5075,1.16505391626
 03/18  11:00:00,255.729161019,29.1765793798,0.0,0.0,62.886420148,41.4019203762,243.182948943,231.509934229,10.5075,1.16551471434
 03/18  12:00:00,235.95037427,29.1765793798,0.0,0.0,62.886420148,41.4019203762,221.492944187,208.674453225,10.5075,2.31099096241
 03/18  13:00:00,232.838020319,29.1765793798,0.0,0.0,62.886420148,41.4019203762,200.672416585,188.999483634,10.5075,1.16543295076
 03/18  14:00:00,229.397120005,29.1765793798,0.202730963478,0.0,62.886420148,41.4019203762,182.61996827,170.947299382,10.5075,1.16516888884
 03/18  15:00:00,226.400461351,29.1765793798,0.444375726594,0.0,62.886420148,41.4019203762,169.510726617,157.837903814,10.5075,1.1653228033
 03/18  16:00:00,226.134296582,29.1765793798,0.443074755421,0.0,62.886420148,41.4019203762,175.188004314,163.515314071,10.5075,1.16519024355
 03/18  17:00:00,225.890972173,29.1765793798,0.392183305805,0.0,62.886420148,41.4019203762,186.256624345,173.438635848,10.5075,2.31048849677
 03/18  18:00:00,210.777538178,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,221.788958203,212.451230498,8.1725,1.16522770504
 03/18  19:00:00,171.452667123,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,247.349708782,240.347197492,5.8375,1.16501129057
 03/18  20:00:00,167.826180818,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,260.488483696,254.630983696,5.8375,0.02
 03/18  21:00:00,125.129604536,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,239.385755779,234.718556771,3.5025,1.16469900743
 03/18  22:00:00,77.3441464162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580208237,0.0,1.75125,1.16455208237
 03/18  23:00:00,113.065481487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,82.6265770368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569606448,0.0,1.75125,1.16444606448
 03/19  01:00:00,75.6284977842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,75.6426114304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,79.6468244986,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,10.1016931159,7.18611061316,1.75125,1.16433250276
 03/19  04:00:00,90.6682465622,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,15.2199965793,13.4487465793,1.75125,0.02
 03/19  05:00:00,94.8330780923,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,19.620182505,17.848932505,1.75125,0.02
 03/19  06:00:00,125.029346393,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,399.191794521,394.524982141,3.5025,1.16431238014
 03/19  07:00:00,130.742599474,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,367.141205289,363.618705289,3.5025,0.02
 03/19  08:00:00,155.989428435,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,322.053442721,317.386466102,3.5025,1.16447661877
 03/19  09:00:00,129.048844479,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,303.791271267,300.268771267,3.5025,0.02
 03/19  10:00:00,163.872568233,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,275.346168439,267.176439539,7.005,1.16472889923
 03/19  11:00:00,194.791091501,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,259.885929551,251.716132686,7.005,1.16479686506
 03/19  12:00:00,202.95575243,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,232.712514172,222.20747908,9.34,1.16503509192
 03/19  13:00:00,202.199043876,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,233.279577294,222.774598796,9.34,1.16497849807
 03/19  14:00:00,201.021963459,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,233.861773147,223.356927983,9.34,1.16484516423
 03/19  15:00:00,199.518738418,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,227.891726423,218.531726423,9.34,0.02
 03/19  16:00:00,200.266240088,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,225.899827097,215.394774832,9.34,1.16505226505
 03/19  17:00:00,171.95657345,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,254.907315093,246.737303509,7.005,1.1650115842
 03/19  18:00:00,177.505403344,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,269.443182186,263.60839034,4.67,1.16479184596
 03/19  19:00:00,166.584328406,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,272.882775193,267.048007143,4.67,1.16476804909
 03/19  20:00:00,164.324296119,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,273.323461429,268.633461429,4.67,0.02
 03/19  21:00:00,149.379365607,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,224.492216585,218.657699725,4.67,1.16451686072
 03/19  22:00:00,89.9423163793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,124.950578825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556755197,0.0,1.75125,1.16431755197
 03/19  24:00:00,95.8459910077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,90.9936623185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,90.609306693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924315689,0.0,2.335,1.16424315689
 03/20  03:00:00,90.2133936211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,95.8568747793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,94.3342151228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922680867,0.0,2.335,1.16422680867
 03/20  06:00:00,147.699133088,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,296.51410869,291.82410869,4.67,0.02
 03/20  07:00:00,156.316738882,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,263.23153877,258.54153877,4.67,0.02
 03/20  08:00:00,221.766444084,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,235.094610001,225.75736261,8.1725,1.16474739112
 03/20  09:00:00,249.389309581,29.1765793798,0.0142446625932,0.0,62.886420148,41.4019203762,207.201371902,195.528899742,10.5075,1.16497216043
 03/20  10:00:00,240.935599573,29.1765793798,0.0270564554556,0.0,62.886420148,41.4019203762,190.068542625,178.396039044,10.5075,1.16500358106
 03/20  11:00:00,270.685853406,29.1765793798,0.256115759668,0.0,62.886420148,41.4019203762,174.145630455,162.472626117,10.5075,1.16550433875
 03/20  12:00:00,251.810050704,29.1765793798,0.369946800938,0.0,62.886420148,41.4019203762,171.271976405,158.453448238,10.5075,2.31102816757
 03/20  13:00:00,249.084288456,29.1765793798,0.442839724568,0.0,62.886420148,41.4019203762,166.621220217,154.948280117,10.5075,1.16544009987
 03/20  14:00:00,246.32738348,29.1765793798,0.550496526767,0.0,62.886420148,41.4019203762,158.014381612,145.196486087,10.5075,2.31039552519
 03/20  15:00:00,244.704293658,29.1765793798,0.640825934761,0.0,62.886420148,41.4019203762,147.376959357,135.704295451,10.5075,1.16516390641
 03/20  16:00:00,244.951854845,29.1765793798,0.598243481483,0.0,62.886420148,41.4019203762,152.561128151,140.888318553,10.5075,1.16530959816
 03/20  17:00:00,243.686061659,29.1765793798,0.562624148221,0.0,62.886420148,41.4019203762,159.620187424,147.94748151,10.5075,1.16520591376
 03/20  18:00:00,240.219419356,29.1765793798,0.267553111853,0.0,41.9242800987,36.8599292233,170.647357322,160.142176217,9.34,1.16518110544
 03/20  19:00:00,232.769866425,29.1765793798,0.169504362013,0.0,41.9242800987,36.8599292233,179.831328831,169.326365653,9.34,1.16496317725
 03/20  20:00:00,213.013005838,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,183.704109672,174.366774417,8.1725,1.16483525511
 03/20  21:00:00,153.330074536,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,150.538786998,145.848786998,4.67,0.02
 03/20  22:00:00,96.0018351292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950184831,0.0,2.335,1.16450184831
 03/20  23:00:00,129.978797998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,100.290039055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924815937,0.0,2.335,1.16424815937
 03/21  01:00:00,92.0855876385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,90.2949551647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,88.6882142702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927429909,0.0,2.335,1.16427429909
 03/21  04:00:00,109.74754474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,108.987362972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,162.667696438,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,302.242912484,297.552912484,4.67,0.02
 03/21  07:00:00,160.163800002,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,278.142981073,272.308447005,4.67,1.16453406859
 03/21  08:00:00,219.762675793,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,249.355827834,240.018724595,8.1725,1.16460323922
 03/21  09:00:00,246.099188518,29.1765793798,0.0125338489708,0.0,62.886420148,41.4019203762,217.522758165,205.850448879,10.5075,1.16480928634
 03/21  10:00:00,236.893491552,29.1765793798,0.0754911593151,0.0,62.886420148,41.4019203762,191.692019888,180.019497745,10.5075,1.16502214226
 03/21  11:00:00,267.72449976,29.1765793798,0.414153924618,0.0,62.886420148,41.4019203762,164.9116233,153.238768929,10.5075,1.16535437013
 03/21  12:00:00,249.745125968,29.1765793798,0.563124058625,0.0,62.886420148,41.4019203762,157.03405152,145.361038961,10.5075,1.16551255931
 03/21  13:00:00,247.53639817,29.1765793798,0.626653408546,0.0,62.886420148,41.4019203762,154.161457729,141.342751722,10.5075,2.31120600746
 03/21  14:00:00,244.271195635,29.1765793798,0.680973246032,0.0,62.886420148,41.4019203762,148.935003064,137.262169709,10.5075,1.16533335433
 03/21  15:00:00,241.153372411,29.1765793798,0.753105753273,0.0,62.886420148,41.4019203762,143.202640158,131.53003577,10.5075,1.16510438804
 03/21  16:00:00,240.883868078,29.1765793798,0.845677531673,0.0,62.886420148,41.4019203762,137.468632793,125.795893243,10.5075,1.1652395495
 03/21  17:00:00,240.682865044,29.1765793798,0.884041165328,0.0,62.886420148,41.4019203762,137.370075822,125.697449858,10.5075,1.16512596371
 03/21  18:00:00,238.534447933,29.1765793798,0.577822814793,0.0,41.9242800987,36.8599292233,147.985164654,137.480018806,9.34,1.16514584794
 03/21  19:00:00,224.644293558,29.1765793798,0.477947942458,0.0,41.9242800987,36.8599292233,157.153081686,146.648080968,9.34,1.16500071731
 03/21  20:00:00,205.632320301,29.1765793798,0.178025916782,0.0,34.9369000822,32.3179380704,166.462669423,157.125288433,8.1725,1.16488099053
 03/21  21:00:00,148.247707739,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,136.349704448,130.515025417,4.67,1.16467903084
 03/21  22:00:00,95.813720928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,129.550246167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930218571,0.0,2.335,1.16430218571
 03/21  24:00:00,99.4998461282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,90.5421083523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,88.6140179613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931346357,0.0,2.335,1.16431346357
 03/22  03:00:00,86.8839056429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,91.9804900391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,90.5423733813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922170881,0.0,2.335,1.16422170881
 03/22  06:00:00,144.039302915,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,327.26479936,322.57479936,4.67,0.02
 03/22  07:00:00,149.706295784,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,290.633459668,285.943459668,4.67,0.02
