Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  10:00:00,235.306229198,29.1765793798,0.110241728866,0.0,62.886420148,41.4019203762,195.479673093,183.807094986,10.5075,1.16507810712
 04/07  11:00:00,268.25401679,29.1765793798,0.64405635341,0.0,62.886420148,41.4019203762,151.311870336,139.639064591,10.5075,1.16530574569
 04/07  12:00:00,255.337486872,29.1765793798,1.12002163626,0.0,62.886420148,41.4019203762,113.488135974,100.669755446,10.5075,2.31088052803
 04/07  13:00:00,256.742906063,29.1765793798,1.53388110959,0.0,62.886420148,41.4019203762,82.227159398,70.5541695426,10.5075,1.16548985548
 04/07  14:00:00,256.329954627,29.1765793798,2.0656357007,0.0,62.886420148,41.4019203762,53.5181882267,41.8454671442,10.5075,1.16522108253
 04/07  15:00:00,254.050910984,29.1765793798,2.44074372696,0.0,62.886420148,41.4019203762,36.3855186955,24.7127697233,10.5075,1.16524897223
 04/07  16:00:00,253.678750472,29.1765793798,2.57492265924,0.0,62.886420148,41.4019203762,35.3518165598,23.6792148311,10.5075,1.16510172871
 04/07  17:00:00,253.571239173,29.1765793798,2.64801924501,0.0,62.886420148,41.4019203762,37.6989917597,24.8811884878,10.5075,2.31030327194
 04/07  18:00:00,252.263012602,29.1765793798,2.40893544018,0.0,41.9242800987,36.8599292233,39.137301796,28.6322917497,9.34,1.16501004627
 04/07  19:00:00,230.011810671,29.1765793798,2.16532258424,0.0,41.9242800987,36.8599292233,53.7623144684,44.4023144684,9.34,0.02
 04/07  20:00:00,214.563767536,29.1765793798,1.58467201369,0.0,34.9369000822,32.3179380704,72.9460842157,63.6086644963,8.1725,1.16491971949
 04/07  21:00:00,157.512178676,29.1765793798,0.686983955683,0.0,13.9747600329,18.6919646116,39.9232263075,34.0885229396,4.67,1.16470336794
 04/07  22:00:00,104.656563493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,137.634753022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993207724,0.0,2.335,1.1643207724
 04/07  24:00:00,110.127002442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,96.7957119147,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561175344,0.0,1.75125,1.16436175344
 04/08  02:00:00,95.8532558065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,95.5215500354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,102.814826755,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550910802,0.0,1.75125,1.16425910802
 04/08  05:00:00,102.953527738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,142.644692537,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,154.332955619,150.810455619,3.5025,0.02
 04/08  07:00:00,142.695328914,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,151.00473285,146.337620919,3.5025,1.16461193049
 04/08  08:00:00,205.37313637,29.1765793798,0.0573755940661,0.0,20.9621400493,23.2339557645,125.727397866,118.725219635,5.8375,1.16467823158
 04/08  09:00:00,226.772039877,29.1765793798,0.904718227848,0.0,41.9242800987,36.8599292233,109.454939472,100.094939472,9.34,0.02
 04/08  10:00:00,253.523907707,29.1765793798,1.43093143012,0.0,62.886420148,41.4019203762,89.4220434316,77.7495186593,10.5075,1.16502477234
 04/08  11:00:00,284.619510832,29.1765793798,1.83707788492,0.0,62.886420148,41.4019203762,63.6918418114,50.8737241185,10.5075,2.31061769283
 04/08  12:00:00,270.432965791,29.1765793798,2.19551067819,0.0,62.886420148,41.4019203762,41.3326007737,29.659708629,10.5075,1.16539214466
 04/08  13:00:00,268.337279773,29.1765793798,2.58203963276,0.0,62.886420148,41.4019203762,22.2941036827,10.6211701293,10.5075,1.16543355341
 04/08  14:00:00,266.564626424,29.1765793798,4.25339194477,0.0,62.886420148,41.4019203762,11.672699157,0.0,10.5075,1.16519915703
 04/08  15:00:00,263.273858851,29.1765793798,5.18311509552,0.0,62.886420148,41.4019203762,12.8180170305,0.0,10.5075,2.31051703052
 04/08  16:00:00,261.800672276,29.1765793798,5.03579808071,0.0,62.886420148,41.4019203762,11.672787029,0.0,10.5075,1.16528702896
 04/08  17:00:00,258.801837641,29.1765793798,4.22946216066,0.0,62.886420148,41.4019203762,11.6726086197,0.0,10.5075,1.16510861972
 04/08  18:00:00,238.423607864,29.1765793798,2.45077402748,0.0,34.9369000822,32.3179380704,32.3366288862,22.9989889254,8.1725,1.1651399608
 04/08  19:00:00,191.434210033,29.1765793798,1.43961133565,0.0,20.9621400493,23.2339557645,58.5625601672,51.560119933,5.8375,1.16494023423
 04/08  20:00:00,188.405945822,29.1765793798,1.01451895637,0.0,20.9621400493,23.2339557645,83.4183627129,76.4160508087,5.8375,1.16481190424
 04/08  21:00:00,139.432218857,29.1765793798,0.174307110238,0.0,6.98738001645,14.1499734587,66.2832035839,62.7607035839,3.5025,0.02
 04/08  22:00:00,90.5695174649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578965957,0.0,1.75125,1.16453965957
 04/08  23:00:00,122.561398475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,93.00310112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569160088,0.0,1.75125,1.16444160088
 04/09  01:00:00,84.5183683311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,83.2273758544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,82.3782900784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551261903,0.0,1.75125,1.16426261903
 04/09  04:00:00,88.4763530043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,87.7753009982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,128.59647379,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,329.278158012,324.611532663,3.5025,1.16412534821
 04/09  07:00:00,125.037065371,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,317.690694424,314.168194424,3.5025,0.02
 04/09  08:00:00,162.687306149,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,254.440261969,249.77333748,3.5025,1.16442448855
 04/09  09:00:00,141.629635406,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,215.69668578,212.17418578,3.5025,0.02
 04/09  10:00:00,179.813339903,29.1765793798,0.0262810260042,0.0,27.9495200658,27.7759469175,183.005945359,174.836105266,7.005,1.16484009293
 04/09  11:00:00,210.066714718,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,167.368410431,159.198621471,7.005,1.1647889603
 04/09  12:00:00,219.614024997,29.1765793798,0.322998244783,0.0,41.9242800987,36.8599292233,150.385007489,139.88001476,9.34,1.16499272922
 04/09  13:00:00,216.593009312,29.1765793798,0.527863176672,0.0,41.9242800987,36.8599292233,145.724791548,135.21988049,9.34,1.16491105773
 04/09  14:00:00,212.21709216,29.1765793798,0.613275656936,0.0,41.9242800987,36.8599292233,140.931210811,131.571210811,9.34,0.02
 04/09  15:00:00,207.69709368,29.1765793798,0.664141271792,0.0,41.9242800987,36.8599292233,140.222417303,129.717436053,9.34,1.16498125011
 04/09  16:00:00,204.892139355,29.1765793798,0.629696297198,0.0,41.9242800987,36.8599292233,145.380457623,134.875528282,9.34,1.16492934081
 04/09  17:00:00,171.43798914,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,183.122785796,174.95278957,7.005,1.16499622668
 04/09  18:00:00,174.636692737,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,206.591339984,200.75663192,4.67,1.16470806393
 04/09  19:00:00,153.459190579,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,225.272258846,219.437509806,4.67,1.16474903998
 04/09  20:00:00,157.217939179,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,244.984200153,240.294200153,4.67,0.02
 04/09  21:00:00,141.900083257,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,220.338147828,214.503589809,4.67,1.16455801877
 04/09  22:00:00,80.4970092833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,115.460918513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155106359,0.0,1.75125,1.1642606359
 04/09  24:00:00,83.9596291799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,78.8716123094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,78.1600533625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924052531,0.0,2.335,1.16424052531
 04/10  03:00:00,86.1947228303,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,15.8272068286,13.4722068286,2.335,0.02
 04/10  04:00:00,92.8234572645,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,17.6079537445,15.2529537445,2.335,0.02
 04/10  05:00:00,96.4184023276,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,30.9447572168,28.5897572168,2.335,0.02
 04/10  06:00:00,138.619626846,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,410.551309535,404.717038007,4.67,1.16427152797
 04/10  07:00:00,134.145254383,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,378.305459398,373.615459398,4.67,0.02
 04/10  08:00:00,210.507854566,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,316.696086612,307.358954211,8.1725,1.1646324008
 04/10  09:00:00,236.011559846,29.1765793798,0.0139249816711,0.0,62.886420148,41.4019203762,242.286627111,230.614262716,10.5075,1.16486439464
 04/10  10:00:00,227.625432778,29.1765793798,0.0946098457195,0.0,62.886420148,41.4019203762,194.949820279,183.277182757,10.5075,1.16513752241
 04/10  11:00:00,260.52357428,29.1765793798,0.622083708224,0.0,62.886420148,41.4019203762,154.93522395,143.262295314,10.5075,1.16542863584
 04/10  12:00:00,244.389217589,29.1765793798,1.01482469234,0.0,62.886420148,41.4019203762,128.134580193,116.461528033,10.5075,1.16555216038
 04/10  13:00:00,243.958654053,29.1765793798,1.32766617748,0.0,62.886420148,41.4019203762,107.256705692,94.4380140545,10.5075,2.31119163743
 04/10  14:00:00,240.796621742,29.1765793798,1.50433576715,0.0,62.886420148,41.4019203762,94.4995012489,82.8267082313,10.5075,1.16529301767
 04/10  15:00:00,236.341942247,29.1765793798,1.55768736896,0.0,62.886420148,41.4019203762,93.5732137773,81.9006697059,10.5075,1.16504407144
 04/10  16:00:00,235.66094547,29.1765793798,1.59564320475,0.0,62.886420148,41.4019203762,96.9226848674,85.2500375531,10.5075,1.16514731432
 04/10  17:00:00,233.96118873,29.1765793798,1.54890148208,0.0,62.886420148,41.4019203762,105.007539738,93.3347715504,10.5075,1.16526818719
 04/10  18:00:00,231.171074752,29.1765793798,1.15268378772,0.0,41.9242800987,36.8599292233,118.682658158,108.177656658,9.34,1.16500150006
 04/10  19:00:00,213.569254935,29.1765793798,0.927124818874,0.0,41.9242800987,36.8599292233,137.733039748,127.228204859,9.34,1.16483488844
 04/10  20:00:00,201.196862649,29.1765793798,0.503335634104,0.0,34.9369000822,32.3179380704,155.137531562,145.800141264,8.1725,1.16489029811
 04/10  21:00:00,143.767333729,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,132.797377614,126.962750822,4.67,1.16462679152
 04/10  22:00:00,85.4425375566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,120.11087198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935137684,0.0,2.335,1.16435137684
 04/10  24:00:00,90.8097194269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,83.1262300125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,82.7273898583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923977597,0.0,2.335,1.16423977597
 04/11  03:00:00,82.4908020008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,104.735954287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,104.718696107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,159.034205793,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,311.677100863,305.84283049,4.67,1.16427037308
 04/11  07:00:00,149.958909168,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,291.990641135,287.300641135,4.67,0.02
 04/11  08:00:00,217.614194911,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,259.979457138,250.642327743,8.1725,1.16462939506
 04/11  09:00:00,244.710218121,29.1765793798,0.0118738785342,0.0,62.886420148,41.4019203762,227.90671235,216.234352931,10.5075,1.16485941919
 04/11  10:00:00,235.245204084,29.1765793798,0.0,0.0,62.886420148,41.4019203762,214.57518668,202.902556344,10.5075,1.16513033576
 04/11  11:00:00,265.453866184,29.1765793798,0.128810610793,0.0,62.886420148,41.4019203762,201.216471774,189.543552701,10.5075,1.16541907342
 04/11  12:00:00,247.693197601,29.1765793798,0.388045838175,0.0,62.886420148,41.4019203762,180.812270568,169.139229991,10.5075,1.16554057637
 04/11  13:00:00,245.821672854,29.1765793798,0.6445712732,0.0,62.886420148,41.4019203762,160.456340594,147.637677545,10.5075,2.31116304904
 04/11  14:00:00,241.876852341,29.1765793798,0.728118995627,0.0,62.886420148,41.4019203762,152.740968515,141.068191662,10.5075,1.16527685313
 04/11  15:00:00,238.26004321,29.1765793798,0.825055924332,0.0,62.886420148,41.4019203762,145.478386557,133.805859815,10.5075,1.16502674173
 04/11  16:00:00,237.945510638,29.1765793798,0.851341791153,0.0,62.886420148,41.4019203762,145.699977991,134.027349903,10.5075,1.16512808807
 04/11  17:00:00,236.105289219,29.1765793798,0.819803230105,0.0,62.886420148,41.4019203762,152.460532643,140.787785564,10.5075,1.16524707965
 04/11  18:00:00,232.392940817,29.1765793798,0.537023182837,0.0,41.9242800987,36.8599292233,161.275671206,150.770691894,9.34,1.16497931157
 04/11  19:00:00,209.100965128,29.1765793798,0.229188559332,0.0,41.9242800987,36.8599292233,187.503037988,176.998226599,9.34,1.1648113891
 04/11  20:00:00,197.304840975,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,221.815417941,212.478052737,8.1725,1.16486520435
 04/11  21:00:00,140.721255722,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,193.86953556,188.034934793,4.67,1.16460076663
 04/11  22:00:00,86.9365639694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,121.543628949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932506257,0.0,2.335,1.16432506257
 04/11  24:00:00,90.8177690874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,83.1191740912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,81.9443297208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,80.9310982647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926330146,0.0,2.335,1.16426330146
 04/12  04:00:00,86.548887272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,93.6481211807,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,14.5685212458,12.2135212458,2.335,0.02
 04/12  06:00:00,139.100555372,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,364.258451481,358.424208262,4.67,1.16424321874
 04/12  07:00:00,134.598135836,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,332.18454281,327.49454281,4.67,0.02
 04/12  08:00:00,210.924309798,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,288.773551679,279.436451645,8.1725,1.16460003368
 04/12  09:00:00,235.72201078,29.1765793798,0.011808359773,0.0,62.886420148,41.4019203762,243.147562958,231.47513901,10.5075,1.16492394753
 04/12  10:00:00,227.242754709,29.1765793798,0.0,0.0,62.886420148,41.4019203762,213.390759494,201.71816277,10.5075,1.16509672464
 04/12  11:00:00,258.91487144,29.1765793798,0.308347320614,0.0,62.886420148,41.4019203762,180.294850119,168.62196706,10.5075,1.16538305873
 04/12  12:00:00,240.793975466,29.1765793798,0.639735179016,0.0,62.886420148,41.4019203762,156.291511795,144.618509287,10.5075,1.16550250703
 04/12  13:00:00,239.861338269,29.1765793798,0.907182860562,0.0,62.886420148,41.4019203762,135.305951123,122.487369629,10.5075,2.31108149429
 04/12  14:00:00,238.502931812,29.1765793798,1.15806438765,0.0,62.886420148,41.4019203762,115.586974177,103.914239875,10.5075,1.16523430136
 04/12  15:00:00,236.259403069,29.1765793798,1.34961915631,0.0,62.886420148,41.4019203762,103.84243744,92.1697054967,10.5075,1.16523194358
 04/12  16:00:00,236.202601551,29.1765793798,1.45505260921,0.0,62.886420148,41.4019203762,102.445710569,90.7731283355,10.5075,1.16508223382
 04/12  17:00:00,235.381776519,29.1765793798,1.49230769659,0.0,62.886420148,41.4019203762,105.600600667,93.9279013917,10.5075,1.16519927562
 04/12  18:00:00,232.600657551,29.1765793798,1.18127805169,0.0,41.9242800987,36.8599292233,114.639577875,104.134411551,9.34,1.16516632373
 04/12  19:00:00,214.834629798,29.1765793798,0.97397904215,0.0,41.9242800987,36.8599292233,133.022008279,122.517046354,9.34,1.16496192445
 04/12  20:00:00,201.406403029,29.1765793798,0.537980654805,0.0,34.9369000822,32.3179380704,152.154789775,142.817476773,8.1725,1.16481300229
 04/12  21:00:00,142.958889367,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,134.073598226,128.238897732,4.67,1.16470049432
 04/12  22:00:00,84.0768930239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,118.541925415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,88.4486130168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926434065,0.0,2.335,1.16426434065
 04/13  01:00:00,80.3167920301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,79.4012196088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,78.9332544587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992788335,0.0,2.335,1.1642788335
 04/13  04:00:00,85.1101528325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,84.323064987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,138.66517233,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,365.482594678,359.648336466,4.67,1.16425821242
 04/13  07:00:00,134.62062507,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,321.733721103,317.043721103,4.67,0.02
 04/13  08:00:00,211.475932401,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,267.96819206,258.63099626,8.1725,1.16469579938
 04/13  09:00:00,237.674191065,29.1765793798,0.0597905762301,0.0,62.886420148,41.4019203762,211.6985546,200.026191043,10.5075,1.1648635568
 04/13  10:00:00,228.528010651,29.1765793798,0.438799841198,0.0,62.886420148,41.4019203762,177.765830923,166.093295386,10.5075,1.16503553708
 04/13  11:00:00,260.172484889,29.1765793798,0.872026291639,0.0,62.886420148,41.4019203762,146.151823746,134.479004321,10.5075,1.16531942527
 04/13  12:00:00,243.394184542,29.1765793798,1.18245642141,0.0,62.886420148,41.4019203762,122.024167511,110.35123073,10.5075,1.16543678177
 04/13  13:00:00,241.986660989,29.1765793798,1.44347223375,0.0,62.886420148,41.4019203762,105.025202037,92.2067574052,10.5075,2.31094463158
 04/13  14:00:00,238.643446077,29.1765793798,1.65351638603,0.0,62.886420148,41.4019203762,92.3851924292,80.7125282353,10.5075,1.16516419383
 04/13  15:00:00,234.996327725,29.1765793798,1.8145729706,0.0,62.886420148,41.4019203762,85.703987991,74.0313279113,10.5075,1.16516007969
 04/13  16:00:00,233.874375255,29.1765793798,1.80117059951,0.0,62.886420148,41.4019203762,91.2110755261,79.5383135085,10.5075,1.16526201761
 04/13  17:00:00,233.281680207,29.1765793798,1.78917652226,0.0,62.886420148,41.4019203762,96.3040482431,84.6314243322,10.5075,1.16512391084
 04/13  18:00:00,232.449656597,29.1765793798,1.50704578017,0.0,41.9242800987,36.8599292233,101.363750575,90.8586611431,9.34,1.16508943196
 04/13  19:00:00,213.744362461,29.1765793798,1.18061014731,0.0,41.9242800987,36.8599292233,124.609545677,114.104661755,9.34,1.16488392177
 04/13  20:00:00,199.765442195,29.1765793798,0.609047050986,0.0,34.9369000822,32.3179380704,153.022903407,143.685473485,8.1725,1.16492992193
 04/13  21:00:00,142.461276055,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,141.88247659,136.047856686,4.67,1.16461990414
 04/13  22:00:00,84.8103631818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,119.536824745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,89.28402795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925331993,0.0,2.335,1.16425331993
 04/14  01:00:00,80.7478654416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,79.4727299214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,78.8185914722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926705598,0.0,2.335,1.16426705598
 04/14  04:00:00,100.669670461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,100.296127316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,155.251730439,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,354.117334179,348.283088332,4.67,1.16424584706
 04/14  07:00:00,143.832925828,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,310.33868461,305.64868461,4.67,0.02
 04/14  08:00:00,211.649219003,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,256.672650065,247.335462078,8.1725,1.16468798769
 04/14  09:00:00,237.182679903,29.1765793798,0.0719108552659,0.0,62.886420148,41.4019203762,206.908836784,195.23655996,10.5075,1.16477682325
 04/14  10:00:00,229.265646809,29.1765793798,0.518157543219,0.0,62.886420148,41.4019203762,173.597908486,161.925461759,10.5075,1.16494672688
 04/14  11:00:00,263.742709083,29.1765793798,1.08628064174,0.0,62.886420148,41.4019203762,130.597484346,118.924700703,10.5075,1.16528364301
 04/14  12:00:00,248.294496692,29.1765793798,1.46381900858,0.0,62.886420148,41.4019203762,102.882200831,91.2093576586,10.5075,1.16534317202
 04/14  13:00:00,247.11909964,29.1765793798,1.78454387949,0.0,62.886420148,41.4019203762,84.9655325792,72.1472805817,10.5075,2.31075199746
 04/14  14:00:00,245.690622224,29.1765793798,2.13050367127,0.0,62.886420148,41.4019203762,65.3809486556,53.7081126816,10.5075,1.16533597397
 04/14  15:00:00,243.217092191,29.1765793798,2.41082824326,0.0,62.886420148,41.4019203762,52.582927664,40.9103674191,10.5075,1.16506024491
 04/14  16:00:00,243.94325183,29.1765793798,2.67598021316,0.0,62.886420148,41.4019203762,45.0923069044,33.4196465906,10.5075,1.16516031376
 04/14  17:00:00,243.633279899,29.1765793798,2.81698927787,0.0,62.886420148,41.4019203762,43.4916827001,31.8189049512,10.5075,1.16527774892
 04/14  18:00:00,242.237429487,29.1765793798,2.50162969801,0.0,41.9242800987,36.8599292233,48.9903993553,38.4854148117,9.34,1.16498454352
 04/14  19:00:00,217.948342666,29.1765793798,2.17761652861,0.0,41.9242800987,36.8599292233,67.1496512047,56.6446731436,9.34,1.16497806107
 04/14  20:00:00,200.723743977,29.1765793798,1.45841463857,0.0,34.9369000822,32.3179380704,94.5090150668,85.1716929586,8.1725,1.16482210821
 04/14  21:00:00,139.786697349,29.1765793798,0.28018584679,0.0,13.9747600329,18.6919646116,81.3451833663,76.6551833663,4.67,0.02
 04/14  22:00:00,84.1937645749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949175401,0.0,2.335,1.16449175401
 04/14  23:00:00,118.549335882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,89.1146765814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928350408,0.0,2.335,1.16428350408
 04/15  01:00:00,79.0613781738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,78.7766725711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,78.1821516673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553286963,0.0,1.75125,1.16428286963
 04/15  04:00:00,84.4593043354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,83.5874935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,125.593090292,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,294.815883822,290.149060174,3.5025,1.16432364804
 04/15  07:00:00,121.299147498,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,268.871648568,265.349148568,3.5025,0.02
 04/15  08:00:00,184.734930515,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,226.308841035,219.306739783,5.8375,1.1646012514
 04/15  09:00:00,203.656318248,29.1765793798,0.123581605299,0.0,41.9242800987,36.8599292233,179.37727679,168.872479531,9.34,1.16479725949
 04/15  10:00:00,231.224384433,29.1765793798,0.837206702122,0.0,62.886420148,41.4019203762,147.392681679,135.720235587,10.5075,1.16494609248
 04/15  11:00:00,264.966841799,29.1765793798,1.33649234804,0.0,62.886420148,41.4019203762,115.729686761,104.056842284,10.5075,1.16534447683
 04/15  12:00:00,249.830084576,29.1765793798,1.63915843385,0.0,62.886420148,41.4019203762,97.2693854806,85.5964668706,10.5075,1.16541860994
 04/15  13:00:00,250.208845458,29.1765793798,1.92728951079,0.0,62.886420148,41.4019203762,83.5051381415,70.6867391192,10.5075,2.31089902222
 04/15  14:00:00,249.600249691,29.1765793798,2.16052319219,0.0,62.886420148,41.4019203762,67.2303332612,55.5577154478,10.5075,1.16511781344
 04/15  15:00:00,246.418200987,29.1765793798,2.13544930727,0.0,62.886420148,41.4019203762,65.2124694228,53.5397483119,10.5075,1.16522111096
 04/15  16:00:00,245.176609048,29.1765793798,2.02146214624,0.0,62.886420148,41.4019203762,70.807135571,59.1345846134,10.5075,1.16505095762
 04/15  17:00:00,242.500324929,29.1765793798,1.87960187804,0.0,62.886420148,41.4019203762,83.1620897184,71.4894658176,10.5075,1.16512390083
 04/15  18:00:00,225.01861577,29.1765793798,1.21011090246,0.0,34.9369000822,32.3179380704,102.549215865,93.2115639293,8.1725,1.16515193594
 04/15  19:00:00,177.699800342,29.1765793798,0.484077902776,0.0,20.9621400493,23.2339557645,119.938492746,112.936013964,5.8375,1.16497878202
 04/15  20:00:00,177.078336454,29.1765793798,0.219269661283,0.0,20.9621400493,23.2339557645,137.480435455,130.478241404,5.8375,1.16469405101
 04/15  21:00:00,132.476643079,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,113.172299391,108.505216351,3.5025,1.16458304069
 04/15  22:00:00,85.440944793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,119.654784495,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565762375,0.0,1.75125,1.16440762375
 04/15  24:00:00,90.8575544539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,83.6101930683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,83.1668852332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559469278,0.0,1.75125,1.16434469278
 04/16  03:00:00,82.7267898327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,88.9593314073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,88.2564287912,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551435046,0.0,1.75125,1.16426435046
 04/16  06:00:00,127.550401147,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,304.490367921,300.967867921,3.5025,0.02
 04/16  07:00:00,131.772619673,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,266.537223028,263.014723028,3.5025,0.02
 04/16  08:00:00,168.096494708,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,225.160537808,220.493612016,3.5025,1.16442579242
 04/16  09:00:00,143.947320666,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,210.618339044,207.095839044,3.5025,0.02
 04/16  10:00:00,180.235372167,29.1765793798,0.0353350375241,0.0,27.9495200658,27.7759469175,173.070532538,164.900706053,7.005,1.16482648487
 04/16  11:00:00,214.110175852,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,139.480270784,131.310485114,7.005,1.16478566989
 04/16  12:00:00,228.051381754,29.1765793798,0.718437649891,0.0,41.9242800987,36.8599292233,111.836920938,101.331967213,9.34,1.16495372447
 04/16  13:00:00,228.694772472,29.1765793798,1.02370600427,0.0,41.9242800987,36.8599292233,96.8568300197,86.3519682255,9.34,1.16486179418
 04/16  14:00:00,223.690698999,29.1765793798,1.05626749161,0.0,41.9242800987,36.8599292233,97.1790397073,86.674134311,9.34,1.16490539629
 04/16  15:00:00,218.184139249,29.1765793798,1.07757034183,0.0,41.9242800987,36.8599292233,98.514984885,88.0101697276,9.34,1.16481515737
 04/16  16:00:00,218.737335869,29.1765793798,1.1682349869,0.0,41.9242800987,36.8599292233,92.4044143903,83.0444143903,9.34,0.02
 04/16  17:00:00,187.421180172,29.1765793798,0.472385653647,0.0,27.9495200658,27.7759469175,114.400841988,106.230919206,7.005,1.16492278181
 04/16  18:00:00,189.564900562,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,132.4964682,126.661723091,4.67,1.16474510968
 04/16  19:00:00,169.74408107,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,147.445890114,141.611203123,4.67,1.16468699151
 04/16  20:00:00,169.336343794,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,171.594341362,166.904341362,4.67,0.02
 04/16  21:00:00,151.548007053,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,158.786300387,152.95176266,4.67,1.16453772749
 04/16  22:00:00,90.5914653374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,124.24685184,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553109577,0.0,1.75125,1.16428109577
 04/16  24:00:00,93.5719044993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,87.6257630596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,86.5201576518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926081175,0.0,2.335,1.16426081175
 04/17  03:00:00,85.9078919376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,91.9414003911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,91.0680286282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922323462,0.0,2.335,1.16422323462
 04/17  06:00:00,141.278026981,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,315.468772775,310.778772775,4.67,0.02
 04/17  07:00:00,142.564177698,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,292.202572958,287.512572958,4.67,0.02
 04/17  08:00:00,218.693339146,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,248.296431382,238.959222758,8.1725,1.16470862438
 04/17  09:00:00,246.060607693,29.1765793798,0.025921174026,0.0,62.886420148,41.4019203762,201.63018725,189.957761234,10.5075,1.16492601594
 04/17  10:00:00,237.042135312,29.1765793798,0.18234487446,0.0,62.886420148,41.4019203762,183.803621644,172.131167463,10.5075,1.16495418062
 04/17  11:00:00,268.220056245,29.1765793798,0.654783205185,0.0,62.886420148,41.4019203762,147.939397709,136.26644023,10.5075,1.16545747889
 04/17  12:00:00,250.755497748,29.1765793798,0.94531884449,0.0,62.886420148,41.4019203762,124.816550215,113.143483997,10.5075,1.16556621794
 04/17  13:00:00,248.145836339,29.1765793798,1.11768169176,0.0,62.886420148,41.4019203762,114.956788365,102.138108111,10.5075,2.31118025352
 04/17  14:00:00,244.014859957,29.1765793798,1.26652624542,0.0,62.886420148,41.4019203762,105.888905071,94.216131714,10.5075,1.16527335744
 04/17  15:00:00,239.974628554,29.1765793798,1.35754404086,0.0,62.886420148,41.4019203762,101.797825048,90.1253090766,10.5075,1.16501597176
 04/17  16:00:00,239.405433824,29.1765793798,1.36875625737,0.0,62.886420148,41.4019203762,105.70803576,94.0354300531,10.5075,1.16510570714
 04/17  17:00:00,238.17082851,29.1765793798,1.31345347564,0.0,62.886420148,41.4019203762,114.726571761,103.053858956,10.5075,1.16521280509
 04/17  18:00:00,235.365266719,29.1765793798,0.93921302205,0.0,41.9242800987,36.8599292233,131.21675772,120.711819697,9.34,1.16493802339
 04/17  19:00:00,219.645313194,29.1765793798,0.665966999721,0.0,41.9242800987,36.8599292233,155.669920906,145.164959571,9.34,1.16496133522
 04/17  20:00:00,206.301493145,29.1765793798,0.141408162732,0.0,34.9369000822,32.3179380704,182.122144577,172.784838902,8.1725,1.16480567529
 04/17  21:00:00,147.745034898,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,166.111296613,160.276609439,4.67,1.16468717425
 04/17  22:00:00,89.3803203607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,123.199229045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,92.1457950516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925078744,0.0,2.335,1.16425078744
 04/18  01:00:00,83.7527550303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,82.2717339563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,81.0379069964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926213746,0.0,2.335,1.16426213746
 04/18  04:00:00,102.20735259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,113.661087633,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,29.0273399872,26.6723399872,2.335,0.02
 04/18  06:00:00,151.968326839,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,412.998440043,407.164201271,4.67,1.16423877215
 04/18  07:00:00,143.448216008,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,376.122111345,371.432111345,4.67,0.02
 04/18  08:00:00,210.526630459,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,320.426281919,311.089117117,8.1725,1.16466480231
 04/18  09:00:00,237.494741792,29.1765793798,0.0,0.0,62.886420148,41.4019203762,260.524640829,248.852221955,10.5075,1.16491887373
 04/18  10:00:00,230.144475134,29.1765793798,0.0,0.0,62.886420148,41.4019203762,220.856747982,209.184264205,10.5075,1.16498377726
 04/18  11:00:00,261.049112832,29.1765793798,0.241086921863,0.0,62.886420148,41.4019203762,190.909382728,179.236627718,10.5075,1.16525500961
 04/18  12:00:00,241.900479577,29.1765793798,0.459760029466,0.0,62.886420148,41.4019203762,178.255512738,166.582651077,10.5075,1.16536166062
 04/18  13:00:00,240.756901385,29.1765793798,0.711839811994,0.0,62.886420148,41.4019203762,156.943809898,144.125544127,10.5075,2.3107657706
 04/18  14:00:00,238.750710509,29.1765793798,0.907790986746,0.0,62.886420148,41.4019203762,142.016801975,130.34396957,10.5075,1.16533240508
 04/18  15:00:00,236.821209845,29.1765793798,1.0403702882,0.0,62.886420148,41.4019203762,131.970624435,120.298072555,10.5075,1.16505187998
 04/18  16:00:00,237.978709201,29.1765793798,1.05817197337,0.0,62.886420148,41.4019203762,130.987380536,119.314736532,10.5075,1.16514400376
 04/18  17:00:00,236.874452044,29.1765793798,0.950326920969,0.0,62.886420148,41.4019203762,142.651081577,130.978328269,10.5075,1.16525330883
 04/18  18:00:00,232.882167226,29.1765793798,0.545705966844,0.0,41.9242800987,36.8599292233,162.089078682,151.584123114,9.34,1.16495556811
 04/18  19:00:00,208.876254495,29.1765793798,0.256435661067,0.0,41.9242800987,36.8599292233,188.136728945,177.631786327,9.34,1.16494261889
 04/18  20:00:00,192.572675176,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,204.33724065,194.99995938,8.1725,1.16478126974
 04/18  21:00:00,139.379868486,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,175.903171434,171.213171434,4.67,0.02
 04/18  22:00:00,85.3026357889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949455996,0.0,2.335,1.16449455996
 04/18  23:00:00,120.006805383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,89.4296165381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923855044,0.0,2.335,1.16423855044
 04/19  01:00:00,81.7357864592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,81.4494579825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,81.9463863415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,88.6893284131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924879834,0.0,2.335,1.16424879834
 04/19  05:00:00,87.9907587868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,137.612048579,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,352.194305959,347.504305959,4.67,0.02
 04/19  07:00:00,137.429380719,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,324.887420744,319.052893569,4.67,1.16452717453
 04/19  08:00:00,213.750520505,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,279.691749862,270.354658345,8.1725,1.16459151764
 04/19  09:00:00,239.023771705,29.1765793798,0.014249723643,0.0,62.886420148,41.4019203762,232.030355646,221.502855646,10.5075,0.02
 04/19  10:00:00,229.083711111,29.1765793798,0.0433793374232,0.0,62.886420148,41.4019203762,205.14861009,193.476116178,10.5075,1.16499391181
 04/19  11:00:00,259.359959269,29.1765793798,0.454896561355,0.0,62.886420148,41.4019203762,175.043418031,162.225243989,10.5075,2.31067404173
 04/19  12:00:00,240.298226273,29.1765793798,0.787303389445,0.0,62.886420148,41.4019203762,148.530874797,136.857928228,10.5075,1.16544656922
 04/19  13:00:00,240.095415222,29.1765793798,1.12201873589,0.0,62.886420148,41.4019203762,124.803657659,113.130706636,10.5075,1.16545102313
 04/19  14:00:00,237.231091883,29.1765793798,1.32286948494,0.0,62.886420148,41.4019203762,115.78851199,102.970703172,10.5075,2.31030881795
 04/19  15:00:00,232.941777275,29.1765793798,1.34795028674,0.0,62.886420148,41.4019203762,114.961882072,103.289325005,10.5075,1.16505706685
 04/19  16:00:00,231.858531245,29.1765793798,1.28597721945,0.0,62.886420148,41.4019203762,122.480040166,110.807388714,10.5075,1.16515145178
 04/19  17:00:00,231.138115656,29.1765793798,1.16666454489,0.0,62.886420148,41.4019203762,135.587751203,123.914988247,10.5075,1.16526295634
 04/19  18:00:00,229.958148796,29.1765793798,0.777619693923,0.0,41.9242800987,36.8599292233,150.344074782,139.839132248,9.34,1.16494253367
 04/19  19:00:00,214.912731318,29.1765793798,0.614156503903,0.0,41.9242800987,36.8599292233,163.798707021,153.293813447,9.34,1.16489357384
 04/19  20:00:00,199.95560091,29.1765793798,0.254997410153,0.0,34.9369000822,32.3179380704,173.946444117,165.753944117,8.1725,0.02
 04/19  21:00:00,146.406388012,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,149.597344011,143.762653909,4.67,1.16469010161
 04/19  22:00:00,88.8147258715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946069288,0.0,2.335,1.16446069288
 04/19  23:00:00,123.314179203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,94.0294852892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,86.2600997853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930163226,0.0,2.335,1.16430163226
 04/20  02:00:00,85.6086723291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,85.4059077212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,91.7493095533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,91.3659159327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992752044,0.0,2.335,1.1642752044
 04/20  06:00:00,142.17680131,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,285.050936088,280.360936088,4.67,0.02
 04/20  07:00:00,144.121658238,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,250.038553596,244.204044146,4.67,1.16450945018
 04/20  08:00:00,219.962905847,29.1765793798,0.0244702839631,0.0,34.9369000822,32.3179380704,211.291010661,203.098510661,8.1725,0.02
 04/20  09:00:00,246.300391969,29.1765793798,0.270185289964,0.0,62.886420148,41.4019203762,175.539302067,163.866914916,10.5075,1.16488715149
 04/20  10:00:00,237.60261601,29.1765793798,0.682449854646,0.0,62.886420148,41.4019203762,155.057781126,143.385314198,10.5075,1.16496692859
 04/20  11:00:00,268.100983044,29.1765793798,0.900801432089,0.0,62.886420148,41.4019203762,136.971347658,125.298455261,10.5075,1.16539239774
 04/20  12:00:00,253.235937571,29.1765793798,1.21042829956,0.0,62.886420148,41.4019203762,112.690271457,99.8717955352,10.5075,2.31097592172
 04/20  13:00:00,251.994911727,29.1765793798,1.45618924428,0.0,62.886420148,41.4019203762,94.348282896,82.6752819524,10.5075,1.16550094358
 04/20  14:00:00,247.002934654,29.1765793798,1.61082120629,0.0,62.886420148,41.4019203762,86.2768287688,74.6041118291,10.5075,1.1652169397
 04/20  15:00:00,242.746819523,29.1765793798,1.77488054106,0.0,62.886420148,41.4019203762,78.4266848281,66.7539626351,10.5075,1.165222193
 04/20  16:00:00,242.187259695,29.1765793798,1.86831307252,0.0,62.886420148,41.4019203762,76.8804411717,65.207884909,10.5075,1.16505626265
 04/20  17:00:00,240.487344089,29.1765793798,1.83705590501,0.0,62.886420148,41.4019203762,83.3485322492,71.6758794024,10.5075,1.16515284676
 04/20  18:00:00,237.485884659,29.1765793798,1.45085350851,0.0,41.9242800987,36.8599292233,96.2326433208,85.7275150775,9.34,1.1651282433
 04/20  19:00:00,220.00003197,29.1765793798,1.15675934266,0.0,41.9242800987,36.8599292233,117.301950841,106.797002335,9.34,1.16494850571
 04/20  20:00:00,204.286771818,29.1765793798,0.758387324543,0.0,34.9369000822,32.3179380704,130.330660415,120.99336752,8.1725,1.16479289506
 04/20  21:00:00,149.420331084,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,100.428125235,94.5934116029,4.67,1.16471363223
 04/20  22:00:00,90.9360821102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,124.702644798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934736801,0.0,2.335,1.16434736801
 04/20  24:00:00,95.9630307786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,88.2550550302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,87.907128857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924396081,0.0,2.335,1.16424396081
 04/21  03:00:00,87.5975682244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,109.597739271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,109.281001749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,160.363415896,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,234.392123675,228.557850364,4.67,1.16427331107
 04/21  07:00:00,155.606434668,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,226.811474302,222.121474302,4.67,0.02
 04/21  08:00:00,222.770022543,29.1765793798,0.0054298259743,0.0,34.9369000822,32.3179380704,205.031792276,195.694611464,8.1725,1.1646808119
 04/21  09:00:00,250.612645436,29.1765793798,0.32493736618,0.0,62.886420148,41.4019203762,168.30721584,156.634922026,10.5075,1.16479381353
 04/21  10:00:00,243.059926191,29.1765793798,0.743565601631,0.0,62.886420148,41.4019203762,145.336402164,133.66380999,10.5075,1.16509217386
 04/21  11:00:00,274.95343678,29.1765793798,1.04222284102,0.0,62.886420148,41.4019203762,120.561580092,108.88867932,10.5075,1.16540077177
 04/21  12:00:00,260.973248961,29.1765793798,1.24904975384,0.0,62.886420148,41.4019203762,104.819442605,93.1464417887,10.5075,1.16550081676
 04/21  13:00:00,261.489056512,29.1765793798,1.44431444755,0.0,62.886420148,41.4019203762,91.5447641064,78.7262382143,10.5075,2.31102589209
 04/21  14:00:00,259.843777027,29.1765793798,1.59492963517,0.0,62.886420148,41.4019203762,76.4333107668,64.7606226938,10.5075,1.16518807307
 04/21  15:00:00,257.089905217,29.1765793798,1.64688387627,0.0,62.886420148,41.4019203762,73.5709108668,61.8982408337,10.5075,1.16517003309
 04/21  16:00:00,256.653154619,29.1765793798,1.63447469486,0.0,62.886420148,41.4019203762,76.1224563244,64.4499492799,10.5075,1.16500704455
 04/21  17:00:00,254.926405307,29.1765793798,1.56622948468,0.0,62.886420148,41.4019203762,84.0509513246,72.3783456324,10.5075,1.16510569213
 04/21  18:00:00,249.568419624,29.1765793798,1.18822916291,0.0,41.9242800987,36.8599292233,98.4855581843,87.980500343,9.34,1.1650578413
 04/21  19:00:00,226.346096655,29.1765793798,0.912660970493,0.0,41.9242800987,36.8599292233,121.311071502,110.806229182,9.34,1.16484232001
 04/21  20:00:00,208.035863707,29.1765793798,0.443675570104,0.0,34.9369000822,32.3179380704,145.192871868,135.855497455,8.1725,1.16487441292
 04/21  21:00:00,152.857908654,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,127.114248323,122.424248323,4.67,0.02
 04/21  22:00:00,99.2819057397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925479225,0.0,2.335,1.16425479225
 04/21  23:00:00,131.84769923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,101.040220899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925942489,0.0,2.335,1.16425942489
 04/22  01:00:00,88.9429218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,86.4677314924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,84.8234752157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557096803,0.0,1.75125,1.16432096803
 04/22  04:00:00,90.4556055804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,89.3388913445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,127.285879057,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,324.222672162,319.555836646,3.5025,1.16433551599
 04/22  07:00:00,128.877186047,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,293.249391038,289.726891038,3.5025,0.02
 04/22  08:00:00,192.315594978,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,259.170387363,252.168268214,5.8375,1.16461914896
 04/22  09:00:00,213.775647226,29.1765793798,0.0226252932223,0.0,41.9242800987,36.8599292233,215.855326272,205.350524886,9.34,1.16480138556
 04/22  10:00:00,241.157323366,29.1765793798,0.100141409279,0.0,62.886420148,41.4019203762,182.955269404,171.282834635,10.5075,1.1649347687
 04/22  11:00:00,271.799214609,29.1765793798,0.418114997324,0.0,62.886420148,41.4019203762,164.213649057,152.540835405,10.5075,1.16531365129
 04/22  12:00:00,254.687219581,29.1765793798,0.547528706514,0.0,62.886420148,41.4019203762,156.56664936,144.893776236,10.5075,1.16537312377
 04/22  13:00:00,252.880004332,29.1765793798,0.629295497865,0.0,62.886420148,41.4019203762,151.445966664,138.627699872,10.5075,2.31076679233
 04/22  14:00:00,250.149829156,29.1765793798,0.748433671654,0.0,62.886420148,41.4019203762,138.767591589,127.094793038,10.5075,1.16529855168
 04/22  15:00:00,249.85094852,29.1765793798,0.834712231206,0.0,62.886420148,41.4019203762,130.074270568,118.401644326,10.5075,1.16512624169
 04/22  16:00:00,249.163780888,29.1765793798,0.763657801597,0.0,62.886420148,41.4019203762,137.719388814,126.046690503,10.5075,1.16519831128
 04/22  17:00:00,247.28844468,29.1765793798,0.710371947279,0.0,62.886420148,41.4019203762,146.396611986,134.724107056,10.5075,1.16500492939
 04/22  18:00:00,227.821494465,29.1765793798,0.138620202858,0.0,34.9369000822,32.3179380704,169.103033712,159.765513882,8.1725,1.16501982949
 04/22  19:00:00,183.969878256,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,183.731935512,176.729598307,5.8375,1.16483720553
 04/22  20:00:00,182.16905594,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,192.625217754,185.622996812,5.8375,1.1647209421
 04/22  21:00:00,140.060285783,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,161.783370175,158.260870175,3.5025,0.02
 04/22  22:00:00,94.8311183356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580414434,0.0,1.75125,1.16455414434
 04/22  23:00:00,128.971553891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,99.4789684532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565443768,0.0,1.75125,1.16440443768
 04/23  01:00:00,91.5396701083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,90.5637766985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,89.9312699005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556668364,0.0,1.75125,1.16431668364
 04/23  04:00:00,95.8443998654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,94.4043043936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,130.335203731,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,307.464031075,302.797184579,3.5025,1.16434649551
 04/23  07:00:00,129.58773842,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,296.72647926,293.20397926,3.5025,0.02
 04/23  08:00:00,162.523036825,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,277.067007188,272.400057679,3.5025,1.16444950941
 04/23  09:00:00,135.327286592,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,275.560187022,272.037687022,3.5025,0.02
 04/23  10:00:00,169.595344038,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,254.700950682,246.531206342,7.005,1.16474433941
 04/23  11:00:00,199.662068691,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,245.351758508,237.181997776,7.005,1.16476073227
