Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  12:00:00,207.233979227,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,222.4606067,211.955671385,9.34,1.16493531451
 04/23  13:00:00,205.778310681,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,203.989149756,193.48431736,9.34,1.16483239606
 04/23  14:00:00,202.13553369,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,197.582251642,188.222251642,9.34,0.02
 04/23  15:00:00,198.258014777,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,194.718404216,184.213526305,9.34,1.16487791093
 04/23  16:00:00,197.892828371,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,189.860272153,179.355258732,9.34,1.16501342154
 04/23  17:00:00,168.842382862,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,217.860310243,209.69046428,7.005,1.16484596309
 04/23  18:00:00,174.047387974,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,221.319680793,215.485058174,4.67,1.16462261889
 04/23  19:00:00,153.11141726,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,229.006050368,224.316050368,4.67,0.02
 04/23  20:00:00,153.410396839,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,256.398292736,250.563700742,4.67,1.16459199412
 04/23  21:00:00,142.584812542,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,223.007167762,217.172688559,4.67,1.16447920307
 04/23  22:00:00,81.7354442693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,116.397375116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,85.0806105082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557076863,0.0,1.75125,1.16432076863
 04/24  01:00:00,79.2885991926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,78.1785183089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,86.3484034566,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.1511810145,14.6521682713,2.335,1.16401274324
 04/24  04:00:00,96.9822595146,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,28.3283342673,25.9733342673,2.335,0.02
 04/24  05:00:00,96.5616987415,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,28.6694529841,26.3144529841,2.335,0.02
 04/24  06:00:00,135.254337153,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,392.790043337,388.100043337,4.67,0.02
 04/24  07:00:00,134.475602108,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,345.836299527,340.001790746,4.67,1.1645087806
 04/24  08:00:00,211.301231573,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,282.550221784,273.213041611,8.1725,1.16468017231
 04/24  09:00:00,236.429692745,29.1765793798,0.0212822560786,0.0,62.886420148,41.4019203762,224.761328561,214.233828561,10.5075,0.02
 04/24  10:00:00,228.098186177,29.1765793798,0.0364968156868,0.0,62.886420148,41.4019203762,195.515379529,183.842810799,10.5075,1.1650687296
 04/24  11:00:00,260.196268773,29.1765793798,0.459168735573,0.0,62.886420148,41.4019203762,165.438751562,152.620465685,10.5075,2.31078587697
 04/24  12:00:00,244.409318907,29.1765793798,0.901027136167,0.0,62.886420148,41.4019203762,134.074321483,122.401335283,10.5075,1.16548619976
 04/24  13:00:00,244.864529261,29.1765793798,1.25603992628,0.0,62.886420148,41.4019203762,108.836672907,97.1636923047,10.5075,1.16548060213
 04/24  14:00:00,242.772739336,29.1765793798,1.47560658282,0.0,62.886420148,41.4019203762,94.935887084,82.1180413233,10.5075,2.31034576068
 04/24  15:00:00,240.075634678,29.1765793798,1.69169062591,0.0,62.886420148,41.4019203762,83.0428985019,71.3703359057,10.5075,1.16506259623
 04/24  16:00:00,241.835453441,29.1765793798,1.83407076191,0.0,62.886420148,41.4019203762,77.2990755109,65.6264290531,10.5075,1.16514645777
 04/24  17:00:00,241.547103782,29.1765793798,1.74730093856,0.0,62.886420148,41.4019203762,83.8030182603,72.1302710374,10.5075,1.16524722286
 04/24  18:00:00,237.876995443,29.1765793798,1.29521138185,0.0,41.9242800987,36.8599292233,100.283273363,89.7781219733,9.34,1.16515138934
 04/24  19:00:00,222.191457534,29.1765793798,1.109762367,0.0,41.9242800987,36.8599292233,114.850198794,104.345334877,9.34,1.16486391756
 04/24  20:00:00,204.081172134,29.1765793798,0.746195129251,0.0,34.9369000822,32.3179380704,127.620180374,119.427680374,8.1725,0.02
 04/24  21:00:00,146.676270616,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,109.103969249,103.269314753,4.67,1.16465449613
 04/24  22:00:00,87.0466660057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942076067,0.0,2.335,1.16442076067
 04/24  23:00:00,120.990610432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,91.4247212857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,83.5581961986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926013152,0.0,2.335,1.16426013152
 04/25  02:00:00,83.1708664106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,83.3199763539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,105.956492363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,105.897485777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923089896,0.0,2.335,1.16423089896
 04/25  06:00:00,158.301270275,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,240.35390712,235.66390712,4.67,0.02
 04/25  07:00:00,155.343553788,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,226.359948291,220.525490803,4.67,1.16445748804
 04/25  08:00:00,222.975676336,29.1765793798,0.00611353330132,0.0,34.9369000822,32.3179380704,203.875469611,195.682969611,8.1725,0.02
 04/25  09:00:00,251.196308226,29.1765793798,0.254270677739,0.0,62.886420148,41.4019203762,173.195530206,161.523207913,10.5075,1.16482229358
 04/25  10:00:00,245.273787489,29.1765793798,0.673652915145,0.0,62.886420148,41.4019203762,147.241761618,135.569144238,10.5075,1.16511738035
 04/25  11:00:00,278.278594678,29.1765793798,0.959051536781,0.0,62.886420148,41.4019203762,120.137388292,108.464586078,10.5075,1.1653022141
 04/25  12:00:00,269.67008367,29.1765793798,1.30605922365,0.0,62.886420148,41.4019203762,89.9123955724,77.0941322354,10.5075,2.31076333701
 04/25  13:00:00,278.062080144,29.1765793798,1.7557854424,0.0,62.886420148,41.4019203762,53.0259825663,41.353103007,10.5075,1.16537955927
 04/25  14:00:00,280.860164149,29.1765793798,2.18570215419,0.0,62.886420148,41.4019203762,29.1329629172,17.4603734674,10.5075,1.1650894498
 04/25  15:00:00,281.273381991,29.1765793798,2.64660835522,0.0,62.886420148,41.4019203762,12.773373287,1.10078811057,10.5075,1.16508517645
 04/25  16:00:00,284.972527955,29.1765793798,4.20505597655,0.0,62.886420148,41.4019203762,11.6726584895,0.0,10.5075,1.16515848953
 04/25  17:00:00,276.006977045,29.1765793798,3.93693103382,0.0,62.886420148,41.4019203762,11.6727485763,0.0,10.5075,1.16524857628
 04/25  18:00:00,263.112123845,29.1765793798,2.38480067832,0.0,41.9242800987,36.8599292233,22.2628876079,11.7579239749,9.34,1.16496363304
 04/25  19:00:00,237.736712898,29.1765793798,1.92475224721,0.0,41.9242800987,36.8599292233,51.6657896731,41.1610127997,9.34,1.16477687343
 04/25  20:00:00,216.54528349,29.1765793798,1.45117145894,0.0,34.9369000822,32.3179380704,72.0764371939,62.7391312636,8.1725,1.16480593032
 04/25  21:00:00,157.343499499,29.1765793798,0.490094086529,0.0,13.9747600329,18.6919646116,52.9892590737,47.1545818137,4.67,1.16467725997
 04/25  22:00:00,103.377046777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,134.800251931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,105.427442683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992404428,0.0,2.335,1.1642404428
 04/26  01:00:00,96.2651553966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,94.1489145754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,92.2208070631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924646212,0.0,2.335,1.16424646212
 04/26  04:00:00,96.7273959276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,94.8405911806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,140.538397868,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,244.121166862,238.286948397,4.67,1.16421846471
 04/26  07:00:00,145.27949948,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,233.033276449,228.343276449,4.67,0.02
 04/26  08:00:00,222.806815055,29.1765793798,0.0280947239609,0.0,34.9369000822,32.3179380704,193.991984694,184.654784328,8.1725,1.16470036579
 04/26  09:00:00,253.637638898,29.1765793798,0.624751400991,0.0,62.886420148,41.4019203762,147.271650884,135.5993851,10.5075,1.16476578378
 04/26  10:00:00,246.858993178,29.1765793798,1.10926137099,0.0,62.886420148,41.4019203762,119.420996828,107.748587857,10.5075,1.16490897058
 04/26  11:00:00,277.801511114,29.1765793798,1.57107834013,0.0,62.886420148,41.4019203762,88.7187379173,77.0457866209,10.5075,1.16545129639
 04/26  12:00:00,261.193789952,29.1765793798,1.85454470199,0.0,62.886420148,41.4019203762,72.7133636725,61.0403027636,10.5075,1.16556090895
 04/26  13:00:00,259.409140081,29.1765793798,2.12672937384,0.0,62.886420148,41.4019203762,57.3081747343,45.6351235995,10.5075,1.16555113482
 04/26  14:00:00,255.729274433,29.1765793798,2.37379959768,0.0,62.886420148,41.4019203762,46.2465328213,33.4285552846,10.5075,2.31047753677
 04/26  15:00:00,249.347135627,29.1765793798,2.49853144595,0.0,62.886420148,41.4019203762,42.2273261568,30.554702932,10.5075,1.16512322487
 04/26  16:00:00,247.392859242,29.1765793798,2.71957059219,0.0,62.886420148,41.4019203762,39.6348330763,27.9621303755,10.5075,1.16520270081
 04/26  17:00:00,244.332452521,29.1765793798,2.6833180918,0.0,62.886420148,41.4019203762,48.7132090071,37.0406604291,10.5075,1.16504857793
 04/26  18:00:00,240.530325206,29.1765793798,2.19685014508,0.0,41.9242800987,36.8599292233,64.0430507196,53.538080019,9.34,1.1649707006
 04/26  19:00:00,221.675728791,29.1765793798,1.82194325757,0.0,41.9242800987,36.8599292233,88.5334717855,78.0285613298,9.34,1.16491045571
 04/26  20:00:00,203.526862264,29.1765793798,1.30342595612,0.0,34.9369000822,32.3179380704,105.368115664,97.1756156642,8.1725,0.02
 04/26  21:00:00,147.374542477,29.1765793798,0.275820439715,0.0,13.9747600329,18.6919646116,84.2260249408,78.3913264094,4.67,1.16469853141
 04/26  22:00:00,87.4912868545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499463078,0.0,2.335,1.164463078
 04/26  23:00:00,120.876328934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,91.1971729323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,82.7877716753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930139938,0.0,2.335,1.16430139938
 04/27  02:00:00,81.6336002877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,80.6651097389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,86.5393091438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  05:00:00,85.8346847878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927092189,0.0,2.335,1.16427092189
 04/27  06:00:00,133.214226919,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,282.084221134,277.394221134,4.67,0.02
 04/27  07:00:00,136.930425425,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,248.074645324,242.2401509,4.67,1.16449442386
 04/27  08:00:00,215.728956015,29.1765793798,0.041465761133,0.0,34.9369000822,32.3179380704,198.012199402,189.819699402,8.1725,0.02
 04/27  09:00:00,244.531235408,29.1765793798,0.705773863368,0.0,62.886420148,41.4019203762,152.204937523,140.532583559,10.5075,1.16485396404
 04/27  10:00:00,237.149861141,29.1765793798,1.21319558022,0.0,62.886420148,41.4019203762,124.754620574,113.082201358,10.5075,1.16491921611
 04/27  11:00:00,268.772184108,29.1765793798,1.56023747107,0.0,62.886420148,41.4019203762,100.788980423,89.1161567487,10.5075,1.16532367409
 04/27  12:00:00,252.95299088,29.1765793798,1.82345273546,0.0,62.886420148,41.4019203762,86.7635571234,73.9452642382,10.5075,2.31079288513
 04/27  13:00:00,251.130370451,29.1765793798,2.00588041712,0.0,62.886420148,41.4019203762,74.2721870667,62.5992989831,10.5075,1.16538808361
 04/27  14:00:00,247.527096986,29.1765793798,2.24256145386,0.0,62.886420148,41.4019203762,62.8634996109,51.1909042461,10.5075,1.16509536486
 04/27  15:00:00,242.810314161,29.1765793798,2.47862380642,0.0,62.886420148,41.4019203762,53.268559082,41.595971855,10.5075,1.16508722702
 04/27  16:00:00,242.811727639,29.1765793798,2.57860742814,0.0,62.886420148,41.4019203762,50.5133875114,38.8407312718,10.5075,1.16515623951
 04/27  17:00:00,242.336859402,29.1765793798,2.50356200028,0.0,62.886420148,41.4019203762,56.9886976723,45.3159557259,10.5075,1.16524194636
 04/27  18:00:00,241.67171725,29.1765793798,2.13229818444,0.0,41.9242800987,36.8599292233,64.7793382433,54.2743838291,9.34,1.16495441417
 04/27  19:00:00,225.443510736,29.1765793798,1.85036670744,0.0,41.9242800987,36.8599292233,82.7687890188,72.2638290422,9.34,1.16495997663
 04/27  20:00:00,205.77039981,29.1765793798,1.27648695936,0.0,34.9369000822,32.3179380704,104.571508476,95.2342185843,8.1725,1.1647898917
 04/27  21:00:00,146.911636714,29.1765793798,0.111086384649,0.0,13.9747600329,18.6919646116,98.3868714305,92.5522128291,4.67,1.16465860137
 04/27  22:00:00,89.145461784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,123.324805756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,94.162227744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922171388,0.0,2.335,1.16422171388
 04/28  01:00:00,85.5019557197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,84.1232195459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,82.6190522439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922634785,0.0,2.335,1.16422634785
 04/28  04:00:00,103.43918926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,101.872834073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,149.014745825,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,317.17211041,311.337844645,4.67,1.16426576492
 04/28  07:00:00,144.736158532,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,265.393052159,260.703052159,4.67,0.02
 04/28  08:00:00,214.259470745,29.1765793798,0.0287636425191,0.0,34.9369000822,32.3179380704,208.006092566,198.668918972,8.1725,1.16467359412
 04/28  09:00:00,247.878010047,29.1765793798,0.705215093141,0.0,62.886420148,41.4019203762,146.440495413,134.768260583,10.5075,1.16473483064
 04/28  10:00:00,243.014784497,29.1765793798,1.23702099429,0.0,62.886420148,41.4019203762,115.495637319,104.968137319,10.5075,0.02
 04/28  11:00:00,274.601055976,29.1765793798,1.61484610441,0.0,62.886420148,41.4019203762,91.8239105377,79.0055438873,10.5075,2.31086665046
 04/28  12:00:00,259.090984937,29.1765793798,1.92916346206,0.0,62.886420148,41.4019203762,73.9018010548,62.2287878921,10.5075,1.16551316271
 04/28  13:00:00,256.468789471,29.1765793798,2.2235496242,0.0,62.886420148,41.4019203762,59.0832737062,47.410274409,10.5075,1.16549929715
 04/28  14:00:00,253.383493104,29.1765793798,2.44703840009,0.0,62.886420148,41.4019203762,48.6224059956,35.8045410932,10.5075,2.31036490238
 04/28  15:00:00,249.679244418,29.1765793798,2.59553655394,0.0,62.886420148,41.4019203762,40.4446193533,28.7720578477,10.5075,1.16506150561
 04/28  16:00:00,249.579306563,29.1765793798,2.64981715071,0.0,62.886420148,41.4019203762,40.0113128029,28.338676103,10.5075,1.16513669994
 04/28  17:00:00,249.542705741,29.1765793798,2.69383714541,0.0,62.886420148,41.4019203762,41.1530948176,29.4803661978,10.5075,1.16522861975
 04/28  18:00:00,245.762096998,29.1765793798,2.22401809748,0.0,41.9242800987,36.8599292233,55.3236802604,44.818554151,9.34,1.16512610941
 04/28  19:00:00,222.846079067,29.1765793798,1.9513008787,0.0,41.9242800987,36.8599292233,72.2057589684,61.7009249116,9.34,1.16483405677
 04/28  20:00:00,204.473086275,29.1765793798,1.44988239917,0.0,34.9369000822,32.3179380704,87.4177617507,79.2252617507,8.1725,0.02
 04/28  21:00:00,147.522646156,29.1765793798,0.449895780461,0.0,13.9747600329,18.6919646116,66.2648556157,60.430236801,4.67,1.16461881472
 04/28  22:00:00,92.4339593851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938229102,0.0,2.335,1.16438229102
 04/28  23:00:00,123.847773874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,94.4872534357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,83.8568165726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564669073,0.0,1.75125,1.16439669073
 04/29  02:00:00,83.0186075146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,82.5852281844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,88.50091551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553115887,0.0,1.75125,1.16428115887
 04/29  05:00:00,87.5112454863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,121.891382558,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,294.324621748,290.802121748,3.5025,0.02
 04/29  07:00:00,126.72834345,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,257.820949627,253.153851803,3.5025,1.16459782384
 04/29  08:00:00,191.935545633,29.1765793798,0.00771178490604,0.0,20.9621400493,23.2339557645,193.04453938,186.042332928,5.8375,1.16470645219
 04/29  09:00:00,215.555542125,29.1765793798,0.4303964801,0.0,41.9242800987,36.8599292233,139.761515362,130.401515362,9.34,0.02
 04/29  10:00:00,243.575753192,29.1765793798,1.28917920756,0.0,62.886420148,41.4019203762,108.603951711,96.9314110418,10.5075,1.16504066874
 04/29  11:00:00,274.065255053,29.1765793798,1.67014430423,0.0,62.886420148,41.4019203762,86.3395456318,74.6668633024,10.5075,1.16518232939
 04/29  12:00:00,257.247913945,29.1765793798,2.00441397858,0.0,62.886420148,41.4019203762,71.5060114221,58.6875718085,10.5075,2.31093961357
 04/29  13:00:00,255.055498068,29.1765793798,2.36438238187,0.0,62.886420148,41.4019203762,52.8787916757,41.2058313808,10.5075,1.16546029488
 04/29  14:00:00,251.170644213,29.1765793798,2.60539448027,0.0,62.886420148,41.4019203762,41.6516024577,29.9789501665,10.5075,1.16515229121
 04/29  15:00:00,246.367037192,29.1765793798,2.78885291068,0.0,62.886420148,41.4019203762,36.5352280056,24.8624975761,10.5075,1.16523042943
 04/29  16:00:00,244.492817664,29.1765793798,2.96050935886,0.0,62.886420148,41.4019203762,35.502871723,23.8303287165,10.5075,1.16504300652
 04/29  17:00:00,242.351362782,29.1765793798,2.95509496773,0.0,62.886420148,41.4019203762,40.1944389157,28.5218470469,10.5075,1.16509186886
 04/29  18:00:00,225.658179872,29.1765793798,2.07265768078,0.0,34.9369000822,32.3179380704,62.9195312045,53.5819296593,8.1725,1.1651015452
 04/29  19:00:00,177.959354964,29.1765793798,1.17810124516,0.0,20.9621400493,23.2339557645,84.1628305909,77.1603880035,5.8375,1.1649425874
 04/29  20:00:00,173.619939104,29.1765793798,0.795995818846,0.0,20.9621400493,23.2339557645,105.286922474,98.2845771033,5.8375,1.16484537046
 04/29  21:00:00,130.78023423,29.1765793798,0.0337267258842,0.0,6.98738001645,14.1499734587,84.3378303919,79.6707584279,3.5025,1.16457196393
 04/29  22:00:00,83.6856033996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,117.690450959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567207719,0.0,1.75125,1.16442207719
 04/29  24:00:00,88.8252437575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,80.6009926948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,79.5602039223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554258333,0.0,1.75125,1.16429258333
 04/30  03:00:00,79.4180315169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,85.8686205785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,85.5168392244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553771584,0.0,1.75125,1.16428771584
 04/30  06:00:00,120.856034045,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,321.445646792,317.923146792,3.5025,0.02
 04/30  07:00:00,126.432866171,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,277.508748792,272.841879901,3.5025,1.16436889088
 04/30  08:00:00,161.803898434,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,213.862851394,210.340351394,3.5025,0.02
 04/30  09:00:00,134.914132968,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,187.321478711,183.798978711,3.5025,0.02
 04/30  10:00:00,169.823965517,29.1765793798,0.0540856278044,0.0,27.9495200658,27.7759469175,156.233392703,148.063574752,7.005,1.16481795125
 04/30  11:00:00,203.031896951,29.1765793798,0.284250535421,0.0,27.9495200658,27.7759469175,128.871644146,120.701832312,7.005,1.16481183359
 04/30  12:00:00,216.292630793,29.1765793798,1.34755891638,0.0,41.9242800987,36.8599292233,96.6569985163,86.1520488149,9.34,1.16494970149
 04/30  13:00:00,216.343116643,29.1765793798,1.72765913171,0.0,41.9242800987,36.8599292233,79.6379943126,69.1331591004,9.34,1.16483521219
 04/30  14:00:00,214.429090337,29.1765793798,2.0284557952,0.0,41.9242800987,36.8599292233,65.5287494164,55.0238962848,9.34,1.16485313158
 04/30  15:00:00,212.117597602,29.1765793798,2.33106977437,0.0,41.9242800987,36.8599292233,52.365238671,43.005238671,9.34,0.02
 04/30  16:00:00,212.235980043,29.1765793798,2.5109917461,0.0,41.9242800987,36.8599292233,47.9398172394,37.4348338469,9.34,1.16498339252
 04/30  17:00:00,182.201749159,29.1765793798,1.87579794798,0.0,27.9495200658,27.7759469175,53.9542251896,45.7844069786,7.005,1.16481821102
 04/30  18:00:00,187.703785288,29.1765793798,1.12217395981,0.0,13.9747600329,18.6919646116,66.4833828648,60.6487586272,4.67,1.16462423761
 04/30  19:00:00,167.652516976,29.1765793798,0.88119331128,0.0,13.9747600329,18.6919646116,77.7532327982,71.9185236255,4.67,1.16470917271
 04/30  20:00:00,163.6886434,29.1765793798,0.497172150263,0.0,13.9747600329,18.6919646116,98.6587133307,93.9687133307,4.67,0.02
 04/30  21:00:00,147.447622734,29.1765793798,0.128963530194,0.0,13.9747600329,18.6919646116,80.8382201745,75.0037212556,4.67,1.16449891886
 04/30  22:00:00,83.3976816405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,116.291910756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,86.4292249975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554283876,0.0,1.75125,1.16429283876
 05/01  01:00:00,80.8388108085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,80.2629793086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,79.7267246576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927748488,0.0,2.335,1.16427748488
 05/01  04:00:00,85.7968565004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,85.0903119853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,132.721660263,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,302.034672647,296.200426239,4.67,1.16424640755
 05/01  07:00:00,136.609495993,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,260.88541696,256.19541696,4.67,0.02
 05/01  08:00:00,214.749192929,29.1765793798,0.0228037362391,0.0,34.9369000822,32.3179380704,211.247847102,201.910705697,8.1725,1.16464140534
 05/01  09:00:00,243.774697653,29.1765793798,0.563632590156,0.0,62.886420148,41.4019203762,157.568596678,145.896326352,10.5075,1.16477032519
 05/01  10:00:00,238.701531174,29.1765793798,1.04502669321,0.0,62.886420148,41.4019203762,130.267566092,118.595164362,10.5075,1.16490172993
 05/01  11:00:00,270.816549276,29.1765793798,1.40852310509,0.0,62.886420148,41.4019203762,104.459490929,92.7865642601,10.5075,1.16542666844
 05/01  12:00:00,254.689333101,29.1765793798,1.71239610178,0.0,62.886420148,41.4019203762,87.5165768105,75.8435526021,10.5075,1.16552420835
 05/01  13:00:00,252.230160331,29.1765793798,1.98303502461,0.0,62.886420148,41.4019203762,72.8898963014,61.2168922691,10.5075,1.16550403233
 05/01  14:00:00,246.577225795,29.1765793798,1.97880145106,0.0,62.886420148,41.4019203762,74.6570753718,61.8392148921,10.5075,2.31036047968
 05/01  15:00:00,241.679187086,29.1765793798,2.0095195161,0.0,62.886420148,41.4019203762,72.0381714184,60.3656202742,10.5075,1.16505114421
 05/01  16:00:00,239.921762251,29.1765793798,2.00336737022,0.0,62.886420148,41.4019203762,76.2305195742,64.5578998477,10.5075,1.16511972653
 05/01  17:00:00,237.584838575,29.1765793798,1.88522552891,0.0,62.886420148,41.4019203762,88.0801816619,76.4074767611,10.5075,1.16520490081
 05/01  18:00:00,236.883894357,29.1765793798,1.53442291878,0.0,41.9242800987,36.8599292233,96.3181150116,85.8130177027,9.34,1.16509730892
 05/01  19:00:00,222.796630497,29.1765793798,1.42857359847,0.0,41.9242800987,36.8599292233,103.84765257,93.3428508106,9.34,1.16480175925
 05/01  20:00:00,205.81247019,29.1765793798,1.06433411412,0.0,34.9369000822,32.3179380704,112.312144589,104.119644589,8.1725,0.02
 05/01  21:00:00,149.239280684,29.1765793798,0.209502344687,0.0,13.9747600329,18.6919646116,83.1411704896,77.3065130867,4.67,1.16465740298
 05/01  22:00:00,88.911417968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,121.821230727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993375004,0.0,2.335,1.1643375004
 05/01  24:00:00,93.3104367891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,85.6842012891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,85.6429334883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925314973,0.0,2.335,1.16425314973
 05/02  03:00:00,86.0308712618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,108.724738214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,108.98932694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921561546,0.0,2.335,1.16421561546
 05/02  06:00:00,157.194595334,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,232.466709464,227.776709464,4.67,0.02
 05/02  07:00:00,155.65466083,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,223.561202912,218.871202912,4.67,0.02
 05/02  08:00:00,222.57568116,29.1765793798,0.0170808423834,0.0,34.9369000822,32.3179380704,205.971950152,196.634744205,8.1725,1.16470594726
 05/02  09:00:00,249.777460403,29.1765793798,0.245194044061,0.0,62.886420148,41.4019203762,176.919862998,165.247469556,10.5075,1.16489344192
 05/02  10:00:00,240.841684931,29.1765793798,0.495094277205,0.0,62.886420148,41.4019203762,166.162880514,154.490395335,10.5075,1.16498517928
 05/02  11:00:00,270.559524367,29.1765793798,0.606441386417,0.0,62.886420148,41.4019203762,156.736231066,145.063290558,10.5075,1.16544050803
 05/02  12:00:00,252.057649102,29.1765793798,0.707830789344,0.0,62.886420148,41.4019203762,150.606599709,138.93358506,10.5075,1.16551464884
 05/02  13:00:00,248.636552393,29.1765793798,0.810454411177,0.0,62.886420148,41.4019203762,145.898192733,133.079707953,10.5075,2.31098478012
 05/02  14:00:00,244.230526266,29.1765793798,0.936310158432,0.0,62.886420148,41.4019203762,135.480141223,123.807498003,10.5075,1.16514322079
 05/02  15:00:00,240.60795297,29.1765793798,1.03718846736,0.0,62.886420148,41.4019203762,128.073527939,116.400923397,10.5075,1.16510454207
 05/02  16:00:00,239.609301929,29.1765793798,0.991659919999,0.0,62.886420148,41.4019203762,134.320916392,122.648249675,10.5075,1.16516671705
 05/02  17:00:00,238.036745742,29.1765793798,0.814584729294,0.0,62.886420148,41.4019203762,152.701350313,141.028851857,10.5075,1.16499845602
 05/02  18:00:00,233.996107386,29.1765793798,0.539940281954,0.0,41.9242800987,36.8599292233,161.263711504,150.758780855,9.34,1.16493064818
 05/02  19:00:00,209.87011268,29.1765793798,0.508202746406,0.0,41.9242800987,36.8599292233,165.79771746,155.292823864,9.34,1.16489359619
 05/02  20:00:00,188.314854815,29.1765793798,0.0699868966652,0.0,34.9369000822,32.3179380704,189.071333291,179.733932356,8.1725,1.16490093555
 05/02  21:00:00,137.366810648,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,166.907624757,162.217624757,4.67,0.02
 05/02  22:00:00,82.888615624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946759823,0.0,2.335,1.16446759823
 05/02  23:00:00,117.753345227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,87.3123839857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,80.2975488208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924407666,0.0,2.335,1.16424407666
 05/03  02:00:00,79.5886244845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,79.2456100876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,85.53342666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922244008,0.0,2.335,1.16422244008
 05/03  05:00:00,84.8856677543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  06:00:00,132.663490437,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,331.843167891,327.153167891,4.67,0.02
 05/03  07:00:00,135.380656958,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,295.571736843,289.737209587,4.67,1.16452725551
 05/03  08:00:00,211.996266689,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,254.886106642,246.693606642,8.1725,0.02
 05/03  09:00:00,237.216960688,29.1765793798,0.0236249863554,0.0,62.886420148,41.4019203762,213.345968653,201.673604975,10.5075,1.16486367732
 05/03  10:00:00,227.787100565,29.1765793798,0.22110820218,0.0,62.886420148,41.4019203762,189.281642244,177.609105254,10.5075,1.16503699029
 05/03  11:00:00,258.077656031,29.1765793798,0.582371749459,0.0,62.886420148,41.4019203762,166.139113914,154.466191204,10.5075,1.16542270977
 05/03  12:00:00,239.240413549,29.1765793798,0.807208193367,0.0,62.886420148,41.4019203762,149.579693569,136.761244069,10.5075,2.31094950017
 05/03  13:00:00,237.989414641,29.1765793798,1.04604258975,0.0,62.886420148,41.4019203762,130.609022221,118.936074984,10.5075,1.16544723696
 05/03  14:00:00,236.447203021,29.1765793798,1.30605351405,0.0,62.886420148,41.4019203762,113.262468119,101.589821611,10.5075,1.16514650838
 05/03  15:00:00,235.291200719,29.1765793798,1.60330843171,0.0,62.886420148,41.4019203762,96.6234803828,84.9508537943,10.5075,1.16512658849
 05/03  16:00:00,236.888164349,29.1765793798,1.74506960614,0.0,62.886420148,41.4019203762,90.2851283548,78.6124459907,10.5075,1.16518236405
 05/03  17:00:00,237.08148616,29.1765793798,1.78973334005,0.0,62.886420148,41.4019203762,89.9480002411,78.2754920347,10.5075,1.16500820641
 05/03  18:00:00,235.707011173,29.1765793798,1.53131593222,0.0,41.9242800987,36.8599292233,94.1428797304,83.6379203539,9.34,1.16495937647
 05/03  19:00:00,220.636475202,29.1765793798,1.46663560109,0.0,41.9242800987,36.8599292233,100.490187424,89.9854264483,9.34,1.1647609755
 05/03  20:00:00,197.321260491,29.1765793798,0.954808203106,0.0,34.9369000822,32.3179380704,120.660962798,111.323688056,8.1725,1.16477474279
 05/03  21:00:00,143.626019969,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,111.529252581,105.694617194,4.67,1.16463538719
 05/03  22:00:00,84.9513946711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,119.928745158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,90.885140523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926656439,0.0,2.335,1.16426656439
 05/04  01:00:00,83.1862681552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,82.6982468104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,82.0038689136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992668583,0.0,2.335,1.1642668583
 05/04  04:00:00,88.0277348561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,87.4000197228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,133.949477006,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,318.772222421,312.93798843,4.67,1.1642339905
 05/04  07:00:00,138.259383892,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,281.139948979,276.449948979,4.67,0.02
 05/04  08:00:00,216.339859408,29.1765793798,0.0178458948229,0.0,34.9369000822,32.3179380704,216.136583111,206.799384014,8.1725,1.16469909774
 05/04  09:00:00,245.955541616,29.1765793798,0.470808305626,0.0,62.886420148,41.4019203762,158.56123442,148.03373442,10.5075,0.02
 05/04  10:00:00,238.710425438,29.1765793798,0.959535619295,0.0,62.886420148,41.4019203762,135.729144199,124.056586078,10.5075,1.16505812147
 05/04  11:00:00,270.947883159,29.1765793798,1.34314913185,0.0,62.886420148,41.4019203762,108.63348132,95.8152945613,10.5075,2.31068675914
 05/04  12:00:00,256.128646612,29.1765793798,1.64285518207,0.0,62.886420148,41.4019203762,87.5700118376,75.8971092569,10.5075,1.16540258067
 05/04  13:00:00,254.928585736,29.1765793798,1.93252776224,0.0,62.886420148,41.4019203762,71.1256548559,59.4527787223,10.5075,1.16537613358
 05/04  14:00:00,251.105797207,29.1765793798,2.24743387502,0.0,62.886420148,41.4019203762,56.2774723166,44.6048527208,10.5075,1.16511959575
 05/04  15:00:00,248.379335801,29.1765793798,2.58973059741,0.0,62.886420148,41.4019203762,40.6403457407,28.9677273476,10.5075,1.16511839313
 05/04  16:00:00,247.603639829,29.1765793798,2.66508822155,0.0,62.886420148,41.4019203762,39.3864513852,27.7137835805,10.5075,1.16516780469
 05/04  17:00:00,245.848662311,29.1765793798,2.68655457006,0.0,62.886420148,41.4019203762,43.9173469591,31.0995654562,10.5075,2.31028150288
 05/04  18:00:00,244.058584818,29.1765793798,2.4274362868,0.0,41.9242800987,36.8599292233,47.8372680716,37.3323327056,9.34,1.16493536607
 05/04  19:00:00,227.795593866,29.1765793798,2.14154212214,0.0,41.9242800987,36.8599292233,63.477311659,54.117311659,9.34,0.02
 05/04  20:00:00,203.019787459,29.1765793798,1.47848292449,0.0,34.9369000822,32.3179380704,91.0066881422,81.6693815563,8.1725,1.16480658588
 05/04  21:00:00,147.158758156,29.1765793798,0.327119935182,0.0,13.9747600329,18.6919646116,77.7051494527,71.870589291,4.67,1.16456016162
 05/04  22:00:00,86.8432317139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,120.62208612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933564513,0.0,2.335,1.16433564513
 05/04  24:00:00,92.3185033755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,85.1061637176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,85.4499985753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929726272,0.0,2.335,1.16429726272
 05/05  03:00:00,85.7024085544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,109.01660227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,110.405470254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,156.945452123,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,182.86899736,177.034724374,4.67,1.16427298644
 05/05  07:00:00,155.3476049,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,170.155499844,165.465499844,4.67,0.02
 05/05  08:00:00,226.554168677,29.1765793798,0.422323987106,0.0,34.9369000822,32.3179380704,135.341303609,126.004183091,8.1725,1.1646205185
 05/05  09:00:00,261.460413171,29.1765793798,1.56258791382,0.0,62.886420148,41.4019203762,89.9639989209,78.2916109985,10.5075,1.16488792243
 05/05  10:00:00,255.824515638,29.1765793798,1.92970772711,0.0,62.886420148,41.4019203762,68.2815508147,56.6090411705,10.5075,1.16500964421
 05/05  11:00:00,288.533552219,29.1765793798,2.21501669025,0.0,62.886420148,41.4019203762,46.9558212718,35.2830871244,10.5075,1.16523414732
 05/05  12:00:00,279.712509181,29.1765793798,2.81082959158,0.0,62.886420148,41.4019203762,24.525810364,12.8530089422,10.5075,1.16530142175
 05/05  13:00:00,280.870667144,29.1765793798,4.2024842485,0.0,62.886420148,41.4019203762,12.8180392595,0.0,10.5075,2.31053925951
 05/05  14:00:00,277.366664422,29.1765793798,5.74990611643,0.0,62.886420148,41.4019203762,11.67267153,0.0,10.5075,1.16517152996
 05/05  15:00:00,273.731778165,29.1765793798,6.85349901743,0.0,62.886420148,41.4019203762,11.672606604,0.0,10.5075,1.16510660404
 05/05  16:00:00,276.177910535,29.1765793798,7.96425596363,0.0,62.886420148,41.4019203762,11.6726661593,0.0,10.5075,1.16516615929
 05/05  17:00:00,275.126218715,29.1765793798,8.17139604663,0.0,62.886420148,41.4019203762,11.6724968744,0.0,10.5075,1.16499687442
 05/05  18:00:00,270.591188529,29.1765793798,7.17257750519,0.0,41.9242800987,36.8599292233,10.5049029772,0.0,9.34,1.16490297717
 05/05  19:00:00,248.709591355,29.1765793798,4.87747324799,0.0,41.9242800987,36.8599292233,11.2827927845,0.777965169102,9.34,1.16482761538
 05/05  20:00:00,221.878953363,29.1765793798,2.43771047733,0.0,34.9369000822,32.3179380704,21.4834817715,13.2909817715,8.1725,0.02
 05/05  21:00:00,164.700801809,29.1765793798,1.23552661768,0.0,13.9747600329,18.6919646116,8.65612695355,2.82144932275,4.67,1.1646776308
 05/05  22:00:00,110.378128429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,142.945065046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935528489,0.0,2.335,1.16435528489
 05/05  24:00:00,117.373351293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,104.794322945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156188748,0.0,1.75125,1.1643688748
 05/06  02:00:00,103.658582236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,102.862651765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,109.572999599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557516426,0.0,1.75125,1.16432516426
 05/06  05:00:00,108.502843339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,141.773669331,29.1765793798,0.00883728136446,0.0,6.98738001645,14.1499734587,93.5811854954,90.0586854954,3.5025,0.02
 05/06  07:00:00,149.876700007,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,117.857409449,113.190357165,3.5025,1.16455228406
 05/06  08:00:00,213.335491599,29.1765793798,0.329687853783,0.0,20.9621400493,23.2339557645,102.344052276,96.4865522756,5.8375,0.02
 05/06  09:00:00,238.681600712,29.1765793798,1.25910964626,0.0,41.9242800987,36.8599292233,81.376795896,70.8720067304,9.34,1.16478916557
 05/06  10:00:00,266.42584839,29.1765793798,1.8746085,0.0,62.886420148,41.4019203762,55.674192694,44.0016211855,10.5075,1.16507150845
 05/06  11:00:00,296.838043417,29.1765793798,2.11204169893,0.0,62.886420148,41.4019203762,36.9834997389,25.3106403703,10.5075,1.16535936856
 05/06  12:00:00,282.302529309,29.1765793798,1.94971422162,0.0,62.886420148,41.4019203762,47.8095361904,34.9913445923,10.5075,2.31069159809
 05/06  13:00:00,282.186264027,29.1765793798,2.05198018405,0.0,62.886420148,41.4019203762,45.6588045691,33.9859906374,10.5075,1.16531393171
 05/06  14:00:00,279.166399885,29.1765793798,2.22290177412,0.0,62.886420148,41.4019203762,39.6465089483,27.9737591671,10.5075,1.16524978118
 05/06  15:00:00,274.853510567,29.1765793798,2.22052592145,0.0,62.886420148,41.4019203762,42.9617651617,31.289206049,10.5075,1.16505911263
 05/06  16:00:00,275.612948337,29.1765793798,2.29358181587,0.0,62.886420148,41.4019203762,40.0995219841,28.4269168385,10.5075,1.16510514569
 05/06  17:00:00,275.899414243,29.1765793798,2.27843850767,0.0,62.886420148,41.4019203762,40.574989621,28.9023548539,10.5075,1.16513476706
 05/06  18:00:00,254.977439302,29.1765793798,1.47925189629,0.0,34.9369000822,32.3179380704,62.6566682101,53.3190464905,8.1725,1.16512171965
 05/06  19:00:00,212.498038923,29.1765793798,0.790420611688,0.0,20.9621400493,23.2339557645,78.4858924964,71.4834738159,5.8375,1.16491868054
 05/06  20:00:00,205.271719647,29.1765793798,0.658335092834,0.0,20.9621400493,23.2339557645,84.6032143283,77.6009328859,5.8375,1.16478144247
 05/06  21:00:00,162.439708342,29.1765793798,0.123193248413,0.0,6.98738001645,14.1499734587,48.4969602907,44.9744602907,3.5025,0.02
 05/06  22:00:00,115.790824493,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157907335,0.0,1.75125,1.1645407335
 05/06  23:00:00,146.278217128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,121.276513714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568605016,0.0,1.75125,1.16443605016
 05/07  01:00:00,111.901963711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,110.491710897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552964175,0.0,1.75125,1.16427964175
 05/07  03:00:00,109.519049496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,116.611227319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,116.101884751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550675245,0.0,1.75125,1.16425675245
 05/07  06:00:00,148.423569788,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,116.369703397,112.847203397,3.5025,0.02
 05/07  07:00:00,166.095196124,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,112.374011243,108.851511243,3.5025,0.02
 05/07  08:00:00,202.594619947,29.1765793798,0.00890143202705,0.0,6.98738001645,14.1499734587,91.5015093071,86.8345704292,3.5025,1.1644388779
 05/07  09:00:00,183.038035277,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,84.0581675605,80.5356675605,3.5025,0.02
 05/07  10:00:00,214.244964115,29.1765793798,0.682763466364,0.0,27.9495200658,27.7759469175,80.3093543401,72.1396533227,7.005,1.16470101738
 05/07  11:00:00,236.164523074,29.1765793798,0.708678177587,0.0,27.9495200658,27.7759469175,83.981051701,75.8111815885,7.005,1.16487011244
 05/07  12:00:00,247.05853409,29.1765793798,1.11479482389,0.0,41.9242800987,36.8599292233,84.3542006765,73.8493672078,9.34,1.1648334687
 05/07  13:00:00,245.534787353,29.1765793798,1.23672427946,0.0,41.9242800987,36.8599292233,73.979283734,64.619283734,9.34,0.02
 05/07  14:00:00,239.446295574,29.1765793798,1.42078755329,0.0,41.9242800987,36.8599292233,61.3650953085,50.8602329028,9.34,1.16486240568
 05/07  15:00:00,234.862668752,29.1765793798,1.61869636767,0.0,41.9242800987,36.8599292233,51.8107400906,41.3058195638,9.34,1.16492052679
 05/07  16:00:00,234.179111453,29.1765793798,1.75020618983,0.0,41.9242800987,36.8599292233,45.9887575048,35.4839274569,9.34,1.16483004794
 05/07  17:00:00,203.11530273,29.1765793798,1.2402931289,0.0,27.9495200658,27.7759469175,53.152933164,44.9831004199,7.005,1.16483274416
 05/07  18:00:00,205.035651221,29.1765793798,0.667774987546,0.0,13.9747600329,18.6919646116,63.4092800584,58.7192800584,4.67,0.02
 05/07  19:00:00,186.236724474,29.1765793798,0.493542735936,0.0,13.9747600329,18.6919646116,75.7946234491,69.9598693914,4.67,1.16475405776
 05/07  20:00:00,178.575842367,29.1765793798,0.27090442652,0.0,13.9747600329,18.6919646116,92.2399307168,86.4053069387,4.67,1.16462377814
 05/07  21:00:00,163.852898438,29.1765793798,0.0284475362981,0.0,13.9747600329,18.6919646116,68.0979511045,63.4079511045,4.67,0.02
 05/07  22:00:00,101.494885753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563856711,0.0,1.75125,1.16438856711
 05/07  23:00:00,131.138995597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,100.730756932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,93.0261397872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924147055,0.0,2.335,1.16424147055
 05/08  02:00:00,90.5681360429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,88.895010698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,94.3554349249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927940046,0.0,2.335,1.16427940046
 05/08  05:00:00,93.2853939427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,136.130424353,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,224.395351987,219.705351987,4.67,0.02
 05/08  07:00:00,143.922859405,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,215.026266609,209.191825097,4.67,1.1644415127
 05/08  08:00:00,220.500453072,29.1765793798,0.0251159813663,0.0,34.9369000822,32.3179380704,190.335908087,182.143408087,8.1725,0.02
 05/08  09:00:00,248.193163121,29.1765793798,0.387333447039,0.0,62.886420148,41.4019203762,163.966719205,152.294334827,10.5075,1.16488437802
 05/08  10:00:00,239.409936672,29.1765793798,0.677954259429,0.0,62.886420148,41.4019203762,150.669139966,138.996714434,10.5075,1.16492553278
 05/08  11:00:00,270.785257541,29.1765793798,0.903532363591,0.0,62.886420148,41.4019203762,132.08166583,120.408870377,10.5075,1.16529545246
 05/08  12:00:00,254.555197698,29.1765793798,1.07748465391,0.0,62.886420148,41.4019203762,120.257025577,107.438864646,10.5075,2.31066093086
 05/08  13:00:00,253.726282603,29.1765793798,1.09803565293,0.0,62.886420148,41.4019203762,117.215600555,105.542813702,10.5075,1.16528685264
 05/08  14:00:00,251.740729133,29.1765793798,1.09668273898,0.0,62.886420148,41.4019203762,115.525442242,103.852707075,10.5075,1.16523516732
 05/08  15:00:00,250.723774193,29.1765793798,1.22356123292,0.0,62.886420148,41.4019203762,103.88040714,92.2079577557,10.5075,1.16494938443
 05/08  16:00:00,250.912622912,29.1765793798,1.21617475945,0.0,62.886420148,41.4019203762,105.893730344,94.2212362587,10.5075,1.16499408496
 05/08  17:00:00,249.100252298,29.1765793798,1.10517455172,0.0,62.886420148,41.4019203762,117.713651015,106.041095857,10.5075,1.16505515758
 05/08  18:00:00,245.373879217,29.1765793798,0.812149357758,0.0,41.9242800987,36.8599292233,126.520919276,116.015942971,9.34,1.16497630552
 05/08  19:00:00,231.883574313,29.1765793798,0.737776043017,0.0,41.9242800987,36.8599292233,133.447990716,122.943062437,9.34,1.16492827898
 05/08  20:00:00,212.278240975,29.1765793798,0.495319758532,0.0,34.9369000822,32.3179380704,137.509327261,128.172089931,8.1725,1.16473732993
 05/08  21:00:00,159.339038803,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,102.587821411,97.897821411,4.67,0.02
 05/08  22:00:00,102.448873527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943567663,0.0,2.335,1.16443567663
 05/08  23:00:00,135.466715082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,107.795937751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,99.6748272733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926191288,0.0,2.335,1.16426191288
 05/09  02:00:00,98.7697177888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,98.0944427933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,120.873849496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923633447,0.0,2.335,1.16423633447
 05/09  05:00:00,122.527362933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,167.982176324,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,170.444735489,165.754735489,4.67,0.02
 05/09  07:00:00,175.518085324,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,159.520750932,153.686332399,4.67,1.16441853298
 05/09  08:00:00,245.817779096,29.1765793798,0.221789033318,0.0,34.9369000822,32.3179380704,124.685480241,116.492980241,8.1725,0.02
 05/09  09:00:00,281.511700256,29.1765793798,1.29922011891,0.0,62.886420148,41.4019203762,83.1353154145,71.4629634693,10.5075,1.16485194521
 05/09  10:00:00,281.522257736,29.1765793798,1.7763794595,0.0,62.886420148,41.4019203762,59.5475291727,47.8750187486,10.5075,1.16501042406
 05/09  11:00:00,304.140153353,29.1765793798,2.0250472822,0.0,62.886420148,41.4019203762,45.6496969016,33.9768198502,10.5075,1.16537705135
 05/09  12:00:00,290.790263645,29.1765793798,1.97415741932,0.0,62.886420148,41.4019203762,47.7415016151,34.9231849468,10.5075,2.31081666831
 05/09  13:00:00,283.965339075,29.1765793798,1.73829355886,0.0,62.886420148,41.4019203762,61.8103265522,50.1374651527,10.5075,1.16536139952
