Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  14:00:00,272.279852526,29.1765793798,1.52529154129,0.0,62.886420148,41.4019203762,73.8208055891,62.1482528998,10.5075,1.16505268926
 05/09  15:00:00,265.292687176,29.1765793798,1.54647314492,0.0,62.886420148,41.4019203762,68.281573219,56.6090526659,10.5075,1.1650205531
 05/09  16:00:00,261.408662295,29.1765793798,1.70401775487,0.0,62.886420148,41.4019203762,63.9986652471,52.3261021489,10.5075,1.16506309813
 05/09  17:00:00,255.25976004,29.1765793798,1.72848637154,0.0,62.886420148,41.4019203762,71.240770387,59.5681485934,10.5075,1.1651217936
 05/09  18:00:00,245.922361626,29.1765793798,1.40895519327,0.0,41.9242800987,36.8599292233,86.7638473006,76.2588063232,9.34,1.16504097741
 05/09  19:00:00,220.956303751,29.1765793798,1.33847148837,0.0,41.9242800987,36.8599292233,97.4541823097,86.9493814406,9.34,1.16480086909
 05/09  20:00:00,197.720531675,29.1765793798,0.956308979899,0.0,34.9369000822,32.3179380704,112.415807888,103.078509124,8.1725,1.16479876425
 05/09  21:00:00,143.581277066,29.1765793798,0.0369041852815,0.0,13.9747600329,18.6919646116,90.2017108943,85.5117108943,4.67,0.02
 05/09  22:00:00,88.4720837098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994665495,0.0,2.335,1.1644665495
 05/09  23:00:00,122.027617995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,92.2957004625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923201753,0.0,2.335,1.16423201753
 05/10  01:00:00,85.426111802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,84.5311356082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,83.3919689083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,88.8684601644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922767682,0.0,2.335,1.16422767682
 05/10  05:00:00,87.621603939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,130.719893967,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,239.952970541,235.262970541,4.67,0.02
 05/10  07:00:00,136.621829594,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,222.520536826,216.686060431,4.67,1.16447639531
 05/10  08:00:00,213.521822946,29.1765793798,0.0322432971606,0.0,34.9369000822,32.3179380704,189.813990193,181.621490193,8.1725,0.02
 05/10  09:00:00,241.335445326,29.1765793798,0.622770759711,0.0,62.886420148,41.4019203762,150.846434161,139.17408858,10.5075,1.16484558097
 05/10  10:00:00,231.657917414,29.1765793798,0.984805616365,0.0,62.886420148,41.4019203762,136.851529047,125.178966415,10.5075,1.16506263209
 05/10  11:00:00,262.540936683,29.1765793798,1.22174023029,0.0,62.886420148,41.4019203762,121.342151278,109.669225357,10.5075,1.16542592119
 05/10  12:00:00,246.507468254,29.1765793798,1.47646912076,0.0,62.886420148,41.4019203762,106.953007687,94.1346005883,10.5075,2.31090709866
 05/10  13:00:00,244.165934265,29.1765793798,1.65210953804,0.0,62.886420148,41.4019203762,96.4388851308,84.7659818157,10.5075,1.16540331507
 05/10  14:00:00,241.115428503,29.1765793798,1.86282464424,0.0,62.886420148,41.4019203762,86.0980933488,74.4255001408,10.5075,1.16509320799
 05/10  15:00:00,238.619184221,29.1765793798,2.04811990604,0.0,62.886420148,41.4019203762,76.5770528211,64.9044937205,10.5075,1.16505910069
 05/10  16:00:00,239.954254209,29.1765793798,2.20439536945,0.0,62.886420148,41.4019203762,69.6472846404,57.9746853288,10.5075,1.16509931158
 05/10  17:00:00,239.07463938,29.1765793798,2.19325710101,0.0,62.886420148,41.4019203762,73.2995358785,61.6268802284,10.5075,1.16515565016
 05/10  18:00:00,236.32862157,29.1765793798,1.848124096,0.0,41.9242800987,36.8599292233,82.3112026513,71.8061297454,9.34,1.16507290589
 05/10  19:00:00,219.826858128,29.1765793798,1.67518182725,0.0,41.9242800987,36.8599292233,94.1372518011,83.6324204109,9.34,1.16483139015
 05/10  20:00:00,197.678340689,29.1765793798,1.16745918805,0.0,34.9369000822,32.3179380704,111.767671864,102.430344555,8.1725,1.16482730849
 05/10  21:00:00,142.691694466,29.1765793798,0.0817731495144,0.0,13.9747600329,18.6919646116,99.8333619596,95.1433619596,4.67,0.02
 05/10  22:00:00,82.7845688059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946449218,0.0,2.335,1.16446449218
 05/10  23:00:00,117.546940849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,88.7726907168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925933252,0.0,2.335,1.16425933252
 05/11  01:00:00,81.4547244825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,81.227312764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,80.9980239051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,87.6980982671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925429488,0.0,2.335,1.16425429488
 05/11  05:00:00,87.0411362075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,130.625671517,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,312.997455926,308.307455926,4.67,0.02
 05/11  07:00:00,140.029650064,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,253.560416506,247.725915065,4.67,1.16450144075
 05/11  08:00:00,220.390434853,29.1765793798,0.0585663475909,0.0,34.9369000822,32.3179380704,187.722251032,179.529751032,8.1725,0.02
 05/11  09:00:00,250.534774764,29.1765793798,0.806964070249,0.0,62.886420148,41.4019203762,137.418076073,125.745707824,10.5075,1.16486824896
 05/11  10:00:00,238.024606831,29.1765793798,1.20544122112,0.0,62.886420148,41.4019203762,121.359857619,109.687275431,10.5075,1.16508218804
 05/11  11:00:00,266.154458373,29.1765793798,1.38614279652,0.0,62.886420148,41.4019203762,110.349562654,98.6769024843,10.5075,1.1651601697
 05/11  12:00:00,247.959814058,29.1765793798,1.4999046597,0.0,62.886420148,41.4019203762,107.057363926,94.238930761,10.5075,2.31093316458
 05/11  13:00:00,245.112865248,29.1765793798,1.60227746458,0.0,62.886420148,41.4019203762,101.737996954,90.0650839135,10.5075,1.16541304008
 05/11  14:00:00,240.85158334,29.1765793798,1.59275575878,0.0,62.886420148,41.4019203762,102.787345993,91.1147444256,10.5075,1.16510156727
 05/11  15:00:00,237.696850141,29.1765793798,1.61998640312,0.0,62.886420148,41.4019203762,100.470954193,88.7983887532,10.5075,1.16506543955
 05/11  16:00:00,236.986411308,29.1765793798,1.55919120106,0.0,62.886420148,41.4019203762,105.899649086,94.22704571,10.5075,1.16510337596
 05/11  17:00:00,235.606488855,29.1765793798,1.25726524048,0.0,62.886420148,41.4019203762,126.928248457,115.255591058,10.5075,1.16515739949
 05/11  18:00:00,235.827011209,29.1765793798,0.828832920566,0.0,41.9242800987,36.8599292233,141.352032313,130.846959553,9.34,1.16507276031
 05/11  19:00:00,222.861717151,29.1765793798,0.662393078078,0.0,41.9242800987,36.8599292233,153.183111556,142.678281723,9.34,1.16482983295
 05/11  20:00:00,205.18215337,29.1765793798,0.352535859712,0.0,34.9369000822,32.3179380704,159.999755701,150.662431918,8.1725,1.16482378239
 05/11  21:00:00,153.122774276,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,125.820199931,121.130199931,4.67,0.02
 05/11  22:00:00,95.5906689992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947517665,0.0,2.335,1.16447517665
 05/11  23:00:00,128.960047462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,99.3582395502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925460882,0.0,2.335,1.16425460882
 05/12  01:00:00,90.2413137056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,89.2434048603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,88.9479829739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,111.559923572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924884106,0.0,2.335,1.16424884106
 05/12  05:00:00,111.919553275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,156.984856096,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,232.495441077,227.805441077,4.67,0.02
 05/12  07:00:00,160.279671673,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,220.427103688,214.59260916,4.67,1.16449452788
 05/12  08:00:00,226.899183309,29.1765793798,0.0239742141954,0.0,34.9369000822,32.3179380704,192.248386179,184.055886179,8.1725,0.02
 05/12  09:00:00,254.451014215,29.1765793798,0.35460268353,0.0,62.886420148,41.4019203762,159.090149673,147.417791601,10.5075,1.16485807144
 05/12  10:00:00,248.780570794,29.1765793798,0.695898669409,0.0,62.886420148,41.4019203762,140.868348821,129.195778932,10.5075,1.16506988902
 05/12  11:00:00,280.308796533,29.1765793798,0.908839314287,0.0,62.886420148,41.4019203762,120.166450765,108.493524056,10.5075,1.16542670864
 05/12  12:00:00,266.809197279,29.1765793798,1.03148064852,0.0,62.886420148,41.4019203762,110.190853036,97.3724584331,10.5075,2.31089460299
 05/12  13:00:00,266.735995629,29.1765793798,1.12766405955,0.0,62.886420148,41.4019203762,100.06721164,88.3943211205,10.5075,1.16539051931
 05/12  14:00:00,263.346369921,29.1765793798,1.19883815843,0.0,62.886420148,41.4019203762,94.011627286,82.3390495784,10.5075,1.16507770757
 05/12  15:00:00,259.442703704,29.1765793798,1.20853540626,0.0,62.886420148,41.4019203762,93.4529672696,81.7804277644,10.5075,1.16503950525
 05/12  16:00:00,256.949280992,29.1765793798,1.13881142753,0.0,62.886420148,41.4019203762,102.1982296,90.5256543756,10.5075,1.16507522459
 05/12  17:00:00,255.4855712,29.1765793798,1.10085635497,0.0,62.886420148,41.4019203762,108.615888632,96.9432616592,10.5075,1.16512697263
 05/12  18:00:00,251.770485888,29.1765793798,0.856153815017,0.0,41.9242800987,36.8599292233,114.627404355,104.122363887,9.34,1.16504046772
 05/12  19:00:00,230.380724322,29.1765793798,0.725749324592,0.0,41.9242800987,36.8599292233,127.15712795,116.652331831,9.34,1.16479611944
 05/12  20:00:00,210.075713158,29.1765793798,0.454804034781,0.0,34.9369000822,32.3179380704,135.495605939,126.158317835,8.1725,1.16478810444
 05/12  21:00:00,156.775733293,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,107.24443284,102.55443284,4.67,0.02
 05/12  22:00:00,103.669709328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946607917,0.0,2.335,1.16446607917
 05/12  23:00:00,136.060327149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,106.661414993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921777531,0.0,2.335,1.16421777531
 05/13  01:00:00,95.0560073226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,92.9931139566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,91.4563828173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551281966,0.0,1.75125,1.16426281966
 05/13  04:00:00,96.9137549184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,95.9090666427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,127.232155639,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,240.402439798,235.735657525,3.5025,1.16428227301
 05/13  07:00:00,136.87719716,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,226.643496428,223.120996428,3.5025,0.02
 05/13  08:00:00,197.828616588,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,207.935249878,200.933184242,5.8375,1.16456563644
 05/13  09:00:00,217.409166311,29.1765793798,0.0245386453709,0.0,41.9242800987,36.8599292233,192.290453908,181.785819671,9.34,1.16463423684
 05/13  10:00:00,241.523533718,29.1765793798,0.138295210563,0.0,62.886420148,41.4019203762,177.777888216,167.250388216,10.5075,0.02
 05/13  11:00:00,270.414928954,29.1765793798,0.447615983009,0.0,62.886420148,41.4019203762,162.887995169,150.069935912,10.5075,2.31055925751
 05/13  12:00:00,251.721917739,29.1765793798,0.633225511212,0.0,62.886420148,41.4019203762,149.08297079,137.410217691,10.5075,1.16525309875
 05/13  13:00:00,248.472057349,29.1765793798,0.7309982165,0.0,62.886420148,41.4019203762,143.318132795,131.645410353,10.5075,1.16522244254
 05/13  14:00:00,244.051949245,29.1765793798,0.851885540097,0.0,62.886420148,41.4019203762,134.781923735,123.109234872,10.5075,1.16518886345
 05/13  15:00:00,241.714363284,29.1765793798,1.08893801191,0.0,62.886420148,41.4019203762,117.74425654,106.071765863,10.5075,1.16499067686
 05/13  16:00:00,240.060581807,29.1765793798,1.08993979554,0.0,62.886420148,41.4019203762,120.109960527,108.437435613,10.5075,1.16502491341
 05/13  17:00:00,238.901081758,29.1765793798,1.0137201865,0.0,62.886420148,41.4019203762,129.363365145,117.690821874,10.5075,1.16504327101
 05/13  18:00:00,222.611387095,29.1765793798,0.450273780898,0.0,34.9369000822,32.3179380704,145.707619482,136.369979184,8.1725,1.16514029755
 05/13  19:00:00,178.323475876,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,152.897211552,145.894769092,5.8375,1.16494246025
 05/13  20:00:00,173.772057647,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,162.433685108,155.431462453,5.8375,1.16472265547
 05/13  21:00:00,136.446634082,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,131.611670479,126.944596313,3.5025,1.16457416669
 05/13  22:00:00,90.5149160864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,124.480957031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562377875,0.0,1.75125,1.16437377875
 05/13  24:00:00,95.1657308155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,87.3754819956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,86.8389218602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553929482,0.0,1.75125,1.16428929482
 05/14  03:00:00,86.2468199342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,92.3367869823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,91.537026907,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551462243,0.0,1.75125,1.16426462243
 05/14  06:00:00,123.089406215,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,280.349920755,276.827420755,3.5025,0.02
 05/14  07:00:00,131.294209637,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,264.122288432,260.599788432,3.5025,0.02
 05/14  08:00:00,166.648922849,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,223.943283652,219.276371947,3.5025,1.16441170522
 05/14  09:00:00,142.327521206,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,196.386703641,192.864203641,3.5025,0.02
 05/14  10:00:00,179.133713588,29.1765793798,0.0354676036772,0.0,27.9495200658,27.7759469175,160.552267878,152.382509872,7.005,1.16475800649
 05/14  11:00:00,210.585768564,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,137.215230548,129.045496967,7.005,1.16473358142
 05/14  12:00:00,224.065979928,29.1765793798,0.830506345597,0.0,41.9242800987,36.8599292233,105.707588468,95.202729227,9.34,1.16485924059
 05/14  13:00:00,224.522947659,29.1765793798,1.2283486473,0.0,41.9242800987,36.8599292233,86.0308447475,76.6708447475,9.34,0.02
 05/14  14:00:00,221.530052173,29.1765793798,1.49037268108,0.0,41.9242800987,36.8599292233,72.8442200516,62.3393462873,9.34,1.16487376428
 05/14  15:00:00,217.000045715,29.1765793798,1.67358321538,0.0,41.9242800987,36.8599292233,65.0143763014,54.509459416,9.34,1.16491688544
 05/14  16:00:00,215.220257692,29.1765793798,1.79911287612,0.0,41.9242800987,36.8599292233,62.7557648651,52.2509513461,9.34,1.16481351898
 05/14  17:00:00,181.54562008,29.1765793798,0.849272082628,0.0,27.9495200658,27.7759469175,93.1969590131,85.0271566169,7.005,1.16480239623
 05/14  18:00:00,185.530082682,29.1765793798,0.106133250628,0.0,13.9747600329,18.6919646116,112.352691247,107.662691247,4.67,0.02
 05/14  19:00:00,166.348695571,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,130.258517769,124.423805088,4.67,1.16471268058
 05/14  20:00:00,162.192257468,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,147.649345729,141.814773316,4.67,1.16457241228
 05/14  21:00:00,151.96207372,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,117.144803565,112.454803565,4.67,0.02
 05/14  22:00:00,90.4499317572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558155624,0.0,1.75125,1.16433155624
 05/14  23:00:00,124.014403499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,94.9149518386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,88.7313889907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925222117,0.0,2.335,1.16425222117
 05/15  02:00:00,87.1889583933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,85.9742701743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,91.5933753472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992147879,0.0,2.335,1.1642147879
 05/15  05:00:00,90.0836947111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,132.696575746,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,306.306218985,301.616218985,4.67,0.02
 05/15  07:00:00,140.996030494,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,265.300844924,259.466368013,4.67,1.16447691044
 05/15  08:00:00,218.58225451,29.1765793798,0.0137628005796,0.0,34.9369000822,32.3179380704,211.435855879,203.243355879,8.1725,0.02
 05/15  09:00:00,246.531122339,29.1765793798,0.386018104426,0.0,62.886420148,41.4019203762,163.561247328,151.888960311,10.5075,1.16478701666
 05/15  10:00:00,240.102226398,29.1765793798,0.928209595168,0.0,62.886420148,41.4019203762,134.32034103,122.647812827,10.5075,1.16502820269
 05/15  11:00:00,274.582495072,29.1765793798,1.42927792918,0.0,62.886420148,41.4019203762,99.0058280459,87.3331679348,10.5075,1.16516011106
 05/15  12:00:00,262.936100188,29.1765793798,1.87420064282,0.0,62.886420148,41.4019203762,71.2187015206,59.5457195996,10.5075,1.16548192106
 05/15  13:00:00,263.248914784,29.1765793798,2.22070360033,0.0,62.886420148,41.4019203762,51.6064076438,38.788073346,10.5075,2.31083429782
 05/15  14:00:00,262.274024121,29.1765793798,2.65252826774,0.0,62.886420148,41.4019203762,29.5869271875,17.9143890655,10.5075,1.16503812199
 05/15  15:00:00,261.749233998,29.1765793798,3.17860877939,0.0,62.886420148,41.4019203762,16.4073239566,4.73485019431,10.5075,1.16497376225
 05/15  16:00:00,264.335322749,29.1765793798,4.03060188266,0.0,62.886420148,41.4019203762,11.6725067306,0.0,10.5075,1.16500673065
 05/15  17:00:00,262.855062592,29.1765793798,3.96753064422,0.0,62.886420148,41.4019203762,11.6725556019,0.0,10.5075,1.16505560194
 05/15  18:00:00,257.322059151,29.1765793798,2.75382036768,0.0,41.9242800987,36.8599292233,21.5451366651,11.0401931528,9.34,1.16494351231
 05/15  19:00:00,244.951331378,29.1765793798,2.60499505863,0.0,41.9242800987,36.8599292233,30.2359671316,19.7311164251,9.34,1.1648507065
 05/15  20:00:00,221.193483431,29.1765793798,2.06792683897,0.0,34.9369000822,32.3179380704,43.3699882619,35.1774882619,8.1725,0.02
 05/15  21:00:00,163.732931591,29.1765793798,0.899486785191,0.0,13.9747600329,18.6919646116,27.888196884,22.0535832193,4.67,1.16461366464
 05/15  22:00:00,104.825397346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,137.974292685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935766277,0.0,2.335,1.16435766277
 05/15  24:00:00,110.94816998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,101.151525031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,100.618405242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926457937,0.0,2.335,1.16426457937
 05/16  03:00:00,101.620965762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,129.066188872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,126.94438156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921852174,0.0,2.335,1.16421852174
 05/16  06:00:00,170.996626739,29.1765793798,0.0072379332171,0.0,13.9747600329,18.6919646116,114.690093496,110.000093496,4.67,0.02
 05/16  07:00:00,179.046430445,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,124.695075076,120.005075076,4.67,0.02
 05/16  08:00:00,246.708159767,29.1765793798,0.643109963255,0.0,34.9369000822,32.3179380704,105.504760058,96.1675845567,8.1725,1.16467550168
 05/16  09:00:00,278.352693312,29.1765793798,1.45184206278,0.0,62.886420148,41.4019203762,75.9671863518,64.2948564892,10.5075,1.16482986261
 05/16  10:00:00,275.677993769,29.1765793798,1.84219064098,0.0,62.886420148,41.4019203762,53.9554830702,42.2830940696,10.5075,1.16488900059
 05/16  11:00:00,302.063360133,29.1765793798,2.16297323541,0.0,62.886420148,41.4019203762,32.9356466218,21.2628499806,10.5075,1.16529664112
 05/16  12:00:00,289.990857709,29.1765793798,2.28732251797,0.0,62.886420148,41.4019203762,25.9448221224,14.2719851279,10.5075,1.16533699451
 05/16  13:00:00,288.673337697,29.1765793798,2.37004263425,0.0,62.886420148,41.4019203762,24.0669094522,11.2488712442,10.5075,2.31053820798
 05/16  14:00:00,280.970405116,29.1765793798,2.37590616594,0.0,62.886420148,41.4019203762,25.5739130704,13.9012746051,10.5075,1.1651384653
 05/16  15:00:00,275.593506979,29.1765793798,2.32342214892,0.0,62.886420148,41.4019203762,33.6792181815,22.0066657246,10.5075,1.16505245695
 05/16  16:00:00,276.765891084,29.1765793798,2.32865330312,0.0,62.886420148,41.4019203762,39.6736119058,28.001024921,10.5075,1.16508698474
 05/16  17:00:00,276.348988217,29.1765793798,2.21770473627,0.0,62.886420148,41.4019203762,48.2669781574,36.5943407595,10.5075,1.16513739797
 05/16  18:00:00,271.182974797,29.1765793798,1.85149787984,0.0,41.9242800987,36.8599292233,57.8259753116,47.3209717783,9.34,1.16500353328
 05/16  19:00:00,252.479945407,29.1765793798,1.73919451145,0.0,41.9242800987,36.8599292233,63.759882699,54.399882699,9.34,0.02
 05/16  20:00:00,226.785142298,29.1765793798,1.09709790523,0.0,34.9369000822,32.3179380704,89.6211744216,80.2838186223,8.1725,1.16485579931
 05/16  21:00:00,165.178717846,29.1765793798,0.0606515127358,0.0,13.9747600329,18.6919646116,75.1116483969,69.2770536417,4.67,1.1645947552
 05/16  22:00:00,108.631293437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,138.603145985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936180911,0.0,2.335,1.16436180911
 05/16  24:00:00,107.301653798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,95.8035644329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,91.5859523098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992443499,0.0,2.335,1.1642443499
 05/17  03:00:00,88.0376890241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,92.153510423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,89.823172206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,131.562381361,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,298.687635005,292.853363939,4.67,1.16427106572
 05/17  07:00:00,138.257506371,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,271.577715604,266.887715604,4.67,0.02
 05/17  08:00:00,214.886811644,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,233.890023437,224.55284784,8.1725,1.16467559704
 05/17  09:00:00,241.068169437,29.1765793798,0.0937530451879,0.0,62.886420148,41.4019203762,195.302546895,183.630207244,10.5075,1.16483965155
 05/17  10:00:00,233.248544576,29.1765793798,0.345236308287,0.0,62.886420148,41.4019203762,180.298944544,168.626512591,10.5075,1.16493195354
 05/17  11:00:00,264.030788867,29.1765793798,0.57815693405,0.0,62.886420148,41.4019203762,163.038296324,151.365396903,10.5075,1.16539942068
 05/17  12:00:00,244.948323255,29.1765793798,0.72664303716,0.0,62.886420148,41.4019203762,154.479362823,142.806406019,10.5075,1.1654568048
 05/17  13:00:00,242.034368075,29.1765793798,0.825111909076,0.0,62.886420148,41.4019203762,150.526388225,138.853486063,10.5075,1.16540216255
 05/17  14:00:00,237.994446528,29.1765793798,0.898854499874,0.0,62.886420148,41.4019203762,147.53682016,135.864193888,10.5075,1.16512627216
 05/17  15:00:00,235.345939853,29.1765793798,0.974597305248,0.0,62.886420148,41.4019203762,142.245082395,130.572484571,10.5075,1.16509782473
 05/17  16:00:00,235.735963676,29.1765793798,0.997134717006,0.0,62.886420148,41.4019203762,142.69144841,131.018830329,10.5075,1.16511808131
 05/17  17:00:00,235.397592117,29.1765793798,0.988511846704,0.0,62.886420148,41.4019203762,146.610205065,134.937550851,10.5075,1.1651542146
 05/17  18:00:00,232.917395831,29.1765793798,0.707661916983,0.0,41.9242800987,36.8599292233,153.436279543,142.931201373,9.34,1.16507817067
 05/17  19:00:00,217.71807957,29.1765793798,0.549404077699,0.0,41.9242800987,36.8599292233,166.118441589,155.613582907,9.34,1.16485868244
 05/17  20:00:00,195.322569576,29.1765793798,0.235885156926,0.0,34.9369000822,32.3179380704,174.031671997,164.694327318,8.1725,1.16484467969
 05/17  21:00:00,147.49485668,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,141.648030529,135.813488028,4.67,1.16454250059
 05/17  22:00:00,88.8951414677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,122.678924123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,92.2586926213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924777185,0.0,2.335,1.16424777185
 05/18  01:00:00,83.8597081847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,82.5146765309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,81.5827572952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923804593,0.0,2.335,1.16423804593
 05/18  04:00:00,87.7060908751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,86.9726374936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,130.460300598,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,336.268844563,330.434580529,4.67,1.16426403398
 05/18  07:00:00,138.672059266,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,295.259735922,290.569735922,4.67,0.02
 05/18  08:00:00,215.503354488,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,259.157987338,249.820941377,8.1725,1.16454596088
 05/18  09:00:00,242.201352273,29.1765793798,0.0131549142156,0.0,62.886420148,41.4019203762,224.160425893,213.632925893,10.5075,0.02
 05/18  10:00:00,232.809165586,29.1765793798,0.0,0.0,62.886420148,41.4019203762,209.787746495,198.115239555,10.5075,1.1650069397
 05/18  11:00:00,263.084243253,29.1765793798,0.308733729013,0.0,62.886420148,41.4019203762,187.219870235,174.40189882,10.5075,2.31047141529
 05/18  12:00:00,244.783771249,29.1765793798,0.547260664321,0.0,62.886420148,41.4019203762,166.997270009,155.324524525,10.5075,1.16524548413
 05/18  13:00:00,242.133680195,29.1765793798,0.650884714995,0.0,62.886420148,41.4019203762,158.96835756,147.295376,10.5075,1.16548156008
 05/18  14:00:00,239.444598108,29.1765793798,0.784685063104,0.0,62.886420148,41.4019203762,148.38126696,136.708606581,10.5075,1.1651603796
 05/18  15:00:00,235.50698816,29.1765793798,0.645146043778,0.0,62.886420148,41.4019203762,162.055975263,150.383365169,10.5075,1.1651100938
 05/18  16:00:00,236.094788758,29.1765793798,0.658207527509,0.0,62.886420148,41.4019203762,162.41754669,150.744914608,10.5075,1.16513208207
 05/18  17:00:00,236.389156485,29.1765793798,0.671101174894,0.0,62.886420148,41.4019203762,163.434267145,151.761597275,10.5075,1.16516987022
 05/18  18:00:00,234.668044568,29.1765793798,0.4338416142,0.0,41.9242800987,36.8599292233,166.631218935,156.126146989,9.34,1.16507194558
 05/18  19:00:00,218.757742256,29.1765793798,0.405245328708,0.0,41.9242800987,36.8599292233,170.085794125,159.580975006,9.34,1.16481911944
 05/18  20:00:00,195.305533613,29.1765793798,0.150247540823,0.0,34.9369000822,32.3179380704,174.976210848,165.6389116,8.1725,1.16479924845
 05/18  21:00:00,147.631626879,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,152.498954432,147.808954432,4.67,0.02
 05/18  22:00:00,88.4750696879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994604109,0.0,2.335,1.1644604109
 05/18  23:00:00,122.735479592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,92.5566243002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922172594,0.0,2.335,1.16422172594
 05/19  01:00:00,84.5514061353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,83.492940672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,82.3889433408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,103.789393202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921082779,0.0,2.335,1.16421082779
 05/19  05:00:00,102.860149118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,145.61083841,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,366.972156114,362.282156114,4.67,0.02
 05/19  07:00:00,144.424090035,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,316.684863839,310.850417566,4.67,1.16444627287
 05/19  08:00:00,211.946375164,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,267.380880409,259.188380409,8.1725,0.02
 05/19  09:00:00,237.114182891,29.1765793798,0.0149404476682,0.0,62.886420148,41.4019203762,224.752260964,213.079910499,10.5075,1.16485046461
 05/19  10:00:00,228.404159468,29.1765793798,0.0805834407891,0.0,62.886420148,41.4019203762,198.984567813,187.312083825,10.5075,1.16498398753
 05/19  11:00:00,259.682279318,29.1765793798,0.446172892008,0.0,62.886420148,41.4019203762,174.993710509,163.320892175,10.5075,1.1653183334
 05/19  12:00:00,240.012279388,29.1765793798,0.683440038312,0.0,62.886420148,41.4019203762,158.907876633,146.089747506,10.5075,2.31062912754
 05/19  13:00:00,237.786829459,29.1765793798,0.919675895845,0.0,62.886420148,41.4019203762,139.799642243,128.12690739,10.5075,1.16523485305
 05/19  14:00:00,234.488749403,29.1765793798,1.09742617217,0.0,62.886420148,41.4019203762,128.30394224,116.631281006,10.5075,1.16516123339
 05/19  15:00:00,232.426773713,29.1765793798,1.32641321151,0.0,62.886420148,41.4019203762,113.628249506,101.955660389,10.5075,1.16508911701
 05/19  16:00:00,230.651063325,29.1765793798,1.35886091323,0.0,62.886420148,41.4019203762,114.767018431,103.094405608,10.5075,1.16511282308
 05/19  17:00:00,230.388130132,29.1765793798,1.32802625351,0.0,62.886420148,41.4019203762,120.942619104,109.269966841,10.5075,1.16515226366
 05/19  18:00:00,229.126545462,29.1765793798,0.987247358825,0.0,41.9242800987,36.8599292233,132.495627474,121.990594766,9.34,1.1650327083
 05/19  19:00:00,206.17228093,29.1765793798,0.798845845064,0.0,41.9242800987,36.8599292233,148.890436486,138.385689618,9.34,1.16474686806
 05/19  20:00:00,184.504612629,29.1765793798,0.413243585444,0.0,34.9369000822,32.3179380704,163.007710358,153.670489255,8.1725,1.16472110326
 05/19  21:00:00,139.418956962,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,139.034175439,134.344175439,4.67,0.02
 05/19  22:00:00,85.9181967254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943485534,0.0,2.335,1.16443485534
 05/19  23:00:00,120.450828987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,91.1498780446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,81.174028564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558860516,0.0,1.75125,1.16433860516
 05/20  02:00:00,80.707909642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,80.2283495502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,86.607579838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555001903,0.0,1.75125,1.16430001903
 05/20  05:00:00,85.6699876647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,112.86884426,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,346.094133634,342.571633634,3.5025,0.02
 05/20  07:00:00,123.824539898,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,309.134085705,304.467009311,3.5025,1.16457639474
 05/20  08:00:00,188.136740971,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,260.914924713,253.912855507,5.8375,1.16456920602
 05/20  09:00:00,206.138433023,29.1765793798,0.02111919509,0.0,41.9242800987,36.8599292233,220.258439683,210.898439683,9.34,0.02
 05/20  10:00:00,229.422925141,29.1765793798,0.100845018226,0.0,62.886420148,41.4019203762,192.519195168,180.846671364,10.5075,1.16502380336
 05/20  11:00:00,259.144798486,29.1765793798,0.509922025507,0.0,62.886420148,41.4019203762,168.502192459,156.829422274,10.5075,1.16527018583
 05/20  12:00:00,238.955057529,29.1765793798,0.607961852781,0.0,62.886420148,41.4019203762,166.667868918,153.849948838,10.5075,2.31042008017
 05/20  13:00:00,237.404795839,29.1765793798,0.754725003754,0.0,62.886420148,41.4019203762,156.844697571,145.171778244,10.5075,1.16541932729
 05/20  14:00:00,234.895616556,29.1765793798,0.823299579711,0.0,62.886420148,41.4019203762,152.56618706,140.89364639,10.5075,1.16504067008
 05/20  15:00:00,231.140749537,29.1765793798,0.927869222644,0.0,62.886420148,41.4019203762,147.165736635,135.493169677,10.5075,1.16506695807
 05/20  16:00:00,230.740473645,29.1765793798,1.03838273924,0.0,62.886420148,41.4019203762,141.411203353,129.738625809,10.5075,1.16507754474
 05/20  17:00:00,229.906604636,29.1765793798,0.982967286351,0.0,62.886420148,41.4019203762,150.075438682,138.402866303,10.5075,1.16507237917
 05/20  18:00:00,214.600938964,29.1765793798,0.330975057024,0.0,34.9369000822,32.3179380704,170.325607045,160.988084562,8.1725,1.16502248277
 05/20  19:00:00,168.413410979,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,179.975213641,172.972946853,5.8375,1.16476678769
 05/20  20:00:00,161.014564058,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,188.824200477,182.966700477,5.8375,0.02
 05/20  21:00:00,127.773595855,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,166.316250472,161.649151692,3.5025,1.16459877982
 05/20  22:00:00,80.9720437553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569592591,0.0,1.75125,1.16444592591
 05/20  23:00:00,116.09074669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,86.7468068215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,79.7693448424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556914329,0.0,1.75125,1.16431914329
 05/21  02:00:00,79.4943232133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,79.2156041502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,85.5764864308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555822966,0.0,1.75125,1.16430822966
 05/21  05:00:00,84.8087300033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,112.944121988,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,345.854505648,342.332005648,3.5025,0.02
 05/21  07:00:00,124.415983886,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,301.647938569,296.981122562,3.5025,1.16431600754
 05/21  08:00:00,160.983585543,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,237.468731419,233.946231419,3.5025,0.02
 05/21  09:00:00,134.439034878,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,213.583504244,208.916551996,3.5025,1.16445224838
 05/21  10:00:00,168.168616371,29.1765793798,0.00670739866574,0.0,27.9495200658,27.7759469175,187.146022556,180.121022556,7.005,0.02
 05/21  11:00:00,200.132019938,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,165.356175051,157.186409729,7.005,1.1647653226
 05/21  12:00:00,209.456986364,29.1765793798,0.461032672144,0.0,41.9242800987,36.8599292233,140.477423058,129.972588026,9.34,1.16483503264
 05/21  13:00:00,206.293599343,29.1765793798,0.732712536864,0.0,41.9242800987,36.8599292233,133.18658995,122.681712623,9.34,1.16487732645
 05/21  14:00:00,202.247559913,29.1765793798,0.867752756257,0.0,41.9242800987,36.8599292233,126.831301677,116.326447844,9.34,1.16485383263
 05/21  15:00:00,198.436722675,29.1765793798,0.982390827652,0.0,41.9242800987,36.8599292233,120.428054487,111.068054487,9.34,0.02
 05/21  16:00:00,200.930828999,29.1765793798,1.24375728763,0.0,41.9242800987,36.8599292233,107.331047083,96.8261111746,9.34,1.16493590881
 05/21  17:00:00,173.295550885,29.1765793798,0.682973220978,0.0,27.9495200658,27.7759469175,112.522468728,104.352731235,7.005,1.16473749381
 05/21  18:00:00,178.617603847,29.1765793798,0.137731424287,0.0,13.9747600329,18.6919646116,120.250834196,114.416169233,4.67,1.16466496252
 05/21  19:00:00,158.116790018,29.1765793798,0.0154286893931,0.0,13.9747600329,18.6919646116,127.62119261,122.93119261,4.67,0.02
 05/21  20:00:00,148.927081534,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,154.558673715,148.724084996,4.67,1.16458871869
 05/21  21:00:00,143.239113533,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,132.658326258,126.823885458,4.67,1.16444080028
 05/21  22:00:00,83.0833856257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,117.827800009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,88.9134220963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551725181,0.0,1.75125,1.16426725181
 05/22  01:00:00,82.9769853421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,82.3301765358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,82.0073584361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921443254,0.0,2.335,1.16421443254
 05/22  04:00:00,88.1091228464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,87.0827119871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,126.905881499,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,287.348972852,282.658972852,4.67,0.02
 05/22  07:00:00,137.554664548,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,246.818841195,240.984439106,4.67,1.16440208862
 05/22  08:00:00,216.696370479,29.1765793798,0.0584428689274,0.0,34.9369000822,32.3179380704,189.409229222,181.216729222,8.1725,0.02
 05/22  09:00:00,246.335062895,29.1765793798,0.727842448821,0.0,62.886420148,41.4019203762,143.604925985,131.932576938,10.5075,1.1648490469
 05/22  10:00:00,238.113872983,29.1765793798,1.15455440912,0.0,62.886420148,41.4019203762,123.287692186,111.615158165,10.5075,1.16503402074
 05/22  11:00:00,269.571603455,29.1765793798,1.46001867927,0.0,62.886420148,41.4019203762,103.476666627,91.8038080295,10.5075,1.16535859784
 05/22  12:00:00,255.341940184,29.1765793798,1.81849020836,0.0,62.886420148,41.4019203762,84.7661381959,71.9479498048,10.5075,2.31068839104
 05/22  13:00:00,256.028386697,29.1765793798,2.15158083567,0.0,62.886420148,41.4019203762,63.9241112434,52.2513565702,10.5075,1.16525467329
 05/22  14:00:00,252.590980832,29.1765793798,2.34894079604,0.0,62.886420148,41.4019203762,53.5744312213,41.9017560966,10.5075,1.16517512469
 05/22  15:00:00,249.201891628,29.1765793798,2.60766978103,0.0,62.886420148,41.4019203762,40.7771288309,29.1045318242,10.5075,1.16509700674
 05/22  16:00:00,250.69165446,29.1765793798,2.77184408063,0.0,62.886420148,41.4019203762,33.4964291521,21.8238152626,10.5075,1.16511388955
 05/22  17:00:00,250.924795904,29.1765793798,2.83445689131,0.0,62.886420148,41.4019203762,34.1354754616,22.4628290856,10.5075,1.16514637601
 05/22  18:00:00,248.150224435,29.1765793798,2.4403345424,0.0,41.9242800987,36.8599292233,43.9128120881,33.4077907444,9.34,1.16502134371
 05/22  19:00:00,233.387006282,29.1765793798,2.18824129803,0.0,41.9242800987,36.8599292233,58.3774528033,47.8727212369,9.34,1.16473156638
 05/22  20:00:00,204.692087933,29.1765793798,1.56391440818,0.0,34.9369000822,32.3179380704,80.4458596337,72.2533596337,8.1725,0.02
 05/22  21:00:00,152.388574833,29.1765793798,0.504426122731,0.0,13.9747600329,18.6919646116,62.7066013361,56.8719308721,4.67,1.16467046402
 05/22  22:00:00,92.8706831789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941164862,0.0,2.335,1.16441164862
 05/22  23:00:00,125.887780751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,96.9584840334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,87.70607103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923996035,0.0,2.335,1.16423996035
 05/23  02:00:00,86.7380049473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,86.5000524934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,108.700911452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,108.567990772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926087767,0.0,2.335,1.16426087767
 05/23  06:00:00,150.9653151,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,181.659948211,176.969948211,4.67,0.02
 05/23  07:00:00,158.273237805,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,164.85426002,160.16426002,4.67,0.02
 05/23  08:00:00,229.272032191,29.1765793798,0.443759008941,0.0,34.9369000822,32.3179380704,131.768754746,122.431600944,8.1725,1.16465380232
 05/23  09:00:00,263.65217422,29.1765793798,1.55720871146,0.0,62.886420148,41.4019203762,87.9971732409,76.3248346059,10.5075,1.16483863503
 05/23  10:00:00,258.350805864,29.1765793798,2.00152872489,0.0,62.886420148,41.4019203762,62.1592972797,50.4869159474,10.5075,1.16488133238
 05/23  11:00:00,291.163107703,29.1765793798,2.35871540345,0.0,62.886420148,41.4019203762,37.7924955532,26.1197304899,10.5075,1.16526506336
 05/23  12:00:00,281.812243975,29.1765793798,3.59497066656,0.0,62.886420148,41.4019203762,18.5783297715,6.90554146758,10.5075,1.16528830393
 05/23  13:00:00,284.21861781,29.1765793798,5.29006185994,0.0,62.886420148,41.4019203762,11.6727246144,0.0,10.5075,1.16522461442
 05/23  14:00:00,281.617148321,29.1765793798,5.95766270757,0.0,62.886420148,41.4019203762,12.8177750312,0.0,10.5075,2.31027503121
 05/23  15:00:00,276.953271436,29.1765793798,5.73133596306,0.0,62.886420148,41.4019203762,11.672446764,0.0,10.5075,1.16494676403
 05/23  16:00:00,278.864946945,29.1765793798,6.33174011199,0.0,62.886420148,41.4019203762,11.6724653929,0.0,10.5075,1.16496539286
 05/23  17:00:00,279.712747438,29.1765793798,6.06707214456,0.0,62.886420148,41.4019203762,11.6724995843,0.0,10.5075,1.16499958426
 05/23  18:00:00,272.17355963,29.1765793798,3.30475552357,0.0,41.9242800987,36.8599292233,10.8557992321,1.49579923207,9.34,0.02
 05/23  19:00:00,255.23620519,29.1765793798,2.55175135804,0.0,41.9242800987,36.8599292233,15.3700957786,4.86519454065,9.34,1.16490123796
 05/23  20:00:00,235.454349655,29.1765793798,2.53363762625,0.0,34.9369000822,32.3179380704,12.9215921399,3.58421689938,8.1725,1.16487524052
 05/23  21:00:00,177.560973173,29.1765793798,1.72225197514,0.0,13.9747600329,18.6919646116,5.83456651151,0.0,4.67,1.16456651151
 05/23  22:00:00,120.060304385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,151.151778169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,127.204455326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926957425,0.0,2.335,1.16426957425
 05/24  01:00:00,117.134451409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,115.630737917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,114.79143344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992555355,0.0,2.335,1.1642555355
 05/24  04:00:00,122.533597794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,123.093666772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,164.926467736,29.1765793798,0.30356145337,0.0,13.9747600329,18.6919646116,66.1419281937,60.3077180413,4.67,1.16421015237
 05/24  07:00:00,182.502391935,29.1765793798,0.299856564415,0.0,13.9747600329,18.6919646116,89.8416203731,85.1516203731,4.67,0.02
 05/24  08:00:00,254.948753421,29.1765793798,1.0089302882,0.0,34.9369000822,32.3179380704,85.9023319261,76.5652876949,8.1725,1.16454423112
 05/24  09:00:00,284.443740738,29.1765793798,1.80318069338,0.0,62.886420148,41.4019203762,59.616686563,49.089186563,10.5075,0.02
 05/24  10:00:00,278.556980767,29.1765793798,1.9777152131,0.0,62.886420148,41.4019203762,48.5891169399,36.9166314162,10.5075,1.16498552371
 05/24  11:00:00,299.016089835,29.1765793798,2.04972616941,0.0,62.886420148,41.4019203762,40.3153734158,27.4974931624,10.5075,2.31038025343
 05/24  12:00:00,283.220185566,29.1765793798,2.12520377261,0.0,62.886420148,41.4019203762,35.0069841433,23.3340134002,10.5075,1.1654707431
 05/24  13:00:00,278.660516275,29.1765793798,2.2790582575,0.0,62.886420148,41.4019203762,31.4478173829,19.7749204866,10.5075,1.16539689628
 05/24  14:00:00,270.652751174,29.1765793798,2.53421990709,0.0,62.886420148,41.4019203762,23.2536995152,11.581131685,10.5075,1.16506783023
 05/24  15:00:00,265.333199123,29.1765793798,2.76726415369,0.0,62.886420148,41.4019203762,16.8907165788,5.21821136089,10.5075,1.16500521795
 05/24  16:00:00,262.352976108,29.1765793798,2.75902784985,0.0,62.886420148,41.4019203762,20.6651627815,8.99264894504,10.5075,1.16501383646
 05/24  17:00:00,258.165467909,29.1765793798,2.64270548094,0.0,62.886420148,41.4019203762,30.9159533135,19.2434153886,10.5075,1.16503792492
 05/24  18:00:00,252.668818779,29.1765793798,2.31143897935,0.0,41.9242800987,36.8599292233,41.7330092982,31.2280805571,9.34,1.16492874116
 05/24  19:00:00,236.884721474,29.1765793798,2.01169616638,0.0,41.9242800987,36.8599292233,61.0651356062,50.560284295,9.34,1.16485131129
 05/24  20:00:00,209.073277743,29.1765793798,1.39404298264,0.0,34.9369000822,32.3179380704,84.7587487707,75.4214330738,8.1725,1.16481569685
 05/24  21:00:00,155.369747185,29.1765793798,0.358923179134,0.0,13.9747600329,18.6919646116,68.4700907223,63.7800907223,4.67,0.02
 05/24  22:00:00,94.538995394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942340622,0.0,2.335,1.16442340622
 05/24  23:00:00,126.436727491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,95.8789632763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,86.9745640667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928164194,0.0,2.335,1.16428164194
 05/25  02:00:00,85.1949363721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,84.0247517197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,89.8459663505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923774658,0.0,2.335,1.16423774658
 05/25  05:00:00,89.1138255014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,129.541033468,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,263.416822428,258.726822428,4.67,0.02
 05/25  07:00:00,141.378625506,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,230.770017826,224.935535089,4.67,1.16448273678
 05/25  08:00:00,218.164156346,29.1765793798,0.0295142290988,0.0,34.9369000822,32.3179380704,194.572453711,186.379953711,8.1725,0.02
 05/25  09:00:00,245.47195979,29.1765793798,0.430579044536,0.0,62.886420148,41.4019203762,167.40369827,155.731433279,10.5075,1.16476499124
 05/25  10:00:00,237.477217546,29.1765793798,0.722413168461,0.0,62.886420148,41.4019203762,152.551321143,140.878842357,10.5075,1.16497878667
 05/25  11:00:00,268.289097274,29.1765793798,0.897287711865,0.0,62.886420148,41.4019203762,138.345893999,126.673038327,10.5075,1.16535567121
 05/25  12:00:00,250.721518348,29.1765793798,0.971930192067,0.0,62.886420148,41.4019203762,134.104990881,122.432117193,10.5075,1.16537368798
 05/25  13:00:00,251.286870744,29.1765793798,1.16327186807,0.0,62.886420148,41.4019203762,120.468556106,107.650503463,10.5075,2.31055264334
 05/25  14:00:00,249.395028309,29.1765793798,1.21217868435,0.0,62.886420148,41.4019203762,113.989033853,102.316414709,10.5075,1.16511914358
 05/25  15:00:00,250.752066688,29.1765793798,1.34912392202,0.0,62.886420148,41.4019203762,99.7973702306,88.1248543492,10.5075,1.16501588141
 05/25  16:00:00,257.4364152,29.1765793798,1.56562426639,0.0,62.886420148,41.4019203762,80.7554788301,69.0829489078,10.5075,1.16502992229
