Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/25  17:00:00,261.017771811,29.1765793798,1.54889713253,0.0,62.886420148,41.4019203762,80.0343586738,68.3617992491,10.5075,1.16505942474
 05/25  18:00:00,261.008916357,29.1765793798,1.38298138895,0.0,41.9242800987,36.8599292233,76.5739210564,66.0690112895,9.34,1.16490976687
 05/25  19:00:00,251.505424494,29.1765793798,1.33486817883,0.0,41.9242800987,36.8599292233,78.0803134921,68.7203134921,9.34,0.02
 05/25  20:00:00,225.803880199,29.1765793798,0.867244166246,0.0,34.9369000822,32.3179380704,99.7369185804,90.3996706493,8.1725,1.16474793117
 05/25  21:00:00,163.356943837,29.1765793798,0.0079218681075,0.0,13.9747600329,18.6919646116,96.0623117994,90.2276950048,4.67,1.16461679454
 05/25  22:00:00,102.099715595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,133.805762328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993196274,0.0,2.335,1.1643196274
 05/25  24:00:00,103.686231564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,94.110120848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,91.9230268364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,89.8665784585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923610185,0.0,2.335,1.16423610185
 05/26  04:00:00,110.901608584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,109.745802675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,149.639140554,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,255.0869993,249.252742586,4.67,1.1642567142
 05/26  07:00:00,153.856955958,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,237.7455255,233.0555255,4.67,0.02
 05/26  08:00:00,220.491904721,29.1765793798,0.0146330712259,0.0,34.9369000822,32.3179380704,206.478721119,197.141564025,8.1725,1.16465709411
 05/26  09:00:00,247.558134175,29.1765793798,0.36008511621,0.0,62.886420148,41.4019203762,161.95799924,151.43049924,10.5075,0.02
 05/26  10:00:00,241.374581031,29.1765793798,0.835859519844,0.0,62.886420148,41.4019203762,135.904406169,124.23188553,10.5075,1.16502063849
 05/26  11:00:00,277.309040869,29.1765793798,1.28331108967,0.0,62.886420148,41.4019203762,102.626710344,89.8087763237,10.5075,2.31043402029
 05/26  12:00:00,267.686785344,29.1765793798,1.76919245533,0.0,62.886420148,41.4019203762,68.6796718803,57.0069732226,10.5075,1.1651986577
 05/26  13:00:00,268.310560877,29.1765793798,2.13893204971,0.0,62.886420148,41.4019203762,46.4714789647,34.7985677323,10.5075,1.16541123245
 05/26  14:00:00,265.016344631,29.1765793798,2.42433287063,0.0,62.886420148,41.4019203762,30.7572681881,19.08468874,10.5075,1.16507944807
 05/26  15:00:00,264.663876486,29.1765793798,3.36365099405,0.0,62.886420148,41.4019203762,14.2304017297,2.55788888412,10.5075,1.16501284557
 05/26  16:00:00,268.067700972,29.1765793798,4.2915676159,0.0,62.886420148,41.4019203762,11.6725169794,0.0,10.5075,1.16501697937
 05/26  17:00:00,268.834771548,29.1765793798,4.44351723497,0.0,62.886420148,41.4019203762,11.6725364968,0.0,10.5075,1.16503649682
 05/26  18:00:00,264.683119252,29.1765793798,3.25733846959,0.0,41.9242800987,36.8599292233,10.5049235665,0.0,9.34,1.16492356649
 05/26  19:00:00,243.7944574,29.1765793798,2.57434924367,0.0,41.9242800987,36.8599292233,21.3135806066,10.8087381071,9.34,1.16484249946
 05/26  20:00:00,214.098997083,29.1765793798,1.90230582376,0.0,34.9369000822,32.3179380704,42.9217728068,33.5844697925,8.1725,1.16480301425
 05/26  21:00:00,159.612335364,29.1765793798,0.755458972113,0.0,13.9747600329,18.6919646116,29.6788815728,24.9888815728,4.67,0.02
 05/26  22:00:00,103.887040131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940967071,0.0,2.335,1.16440967071
 05/26  23:00:00,136.013373528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,108.639002512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,97.3681648344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556924935,0.0,1.75125,1.16431924935
 05/27  02:00:00,95.9529323772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,94.3403719819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,99.9358770854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554041632,0.0,1.75125,1.16429041632
 05/27  05:00:00,98.8417524931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,126.138961191,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,189.927782302,186.405282302,3.5025,0.02
 05/27  07:00:00,145.357839112,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,159.74215642,155.075157416,3.5025,1.16449900431
 05/27  08:00:00,215.545673472,29.1765793798,0.117828179723,0.0,20.9621400493,23.2339557645,110.103432012,103.101324046,5.8375,1.16460796646
 05/27  09:00:00,243.530969724,29.1765793798,1.34021251079,0.0,41.9242800987,36.8599292233,67.7582339493,58.3982339493,9.34,0.02
 05/27  10:00:00,269.69321101,29.1765793798,2.16800248749,0.0,62.886420148,41.4019203762,39.8343000426,28.1617605032,10.5075,1.16503953937
 05/27  11:00:00,299.849627666,29.1765793798,3.45257034842,0.0,62.886420148,41.4019203762,17.9017106825,6.22894537565,10.5075,1.16526530686
 05/27  12:00:00,290.972171045,29.1765793798,5.38710962492,0.0,62.886420148,41.4019203762,12.8178639134,0.0,10.5075,2.31036391338
 05/27  13:00:00,287.300828176,29.1765793798,6.38534526023,0.0,62.886420148,41.4019203762,11.6728630966,0.0,10.5075,1.16536309662
 05/27  14:00:00,283.935043031,29.1765793798,8.43753668924,0.0,62.886420148,41.4019203762,11.6724764083,0.0,10.5075,1.16497640832
 05/27  15:00:00,282.42518623,29.1765793798,9.91557178919,0.0,62.886420148,41.4019203762,11.6724867002,0.0,10.5075,1.16498670015
 05/27  16:00:00,282.32800541,29.1765793798,10.2464656157,0.0,62.886420148,41.4019203762,11.6724817922,0.0,10.5075,1.16498179224
 05/27  17:00:00,283.33192597,29.1765793798,10.7739811032,0.0,62.886420148,41.4019203762,11.6724615051,0.0,10.5075,1.16496150513
 05/27  18:00:00,260.569281993,29.1765793798,7.78811506696,0.0,34.9369000822,32.3179380704,10.8875621589,1.55016470278,8.1725,1.16489745609
 05/27  19:00:00,213.890268041,29.1765793798,3.87883237568,0.0,20.9621400493,23.2339557645,8.9028715907,1.90054928667,5.8375,1.16482230403
 05/27  20:00:00,200.093582876,29.1765793798,2.15587324963,0.0,20.9621400493,23.2339557645,12.2891014309,6.43160143087,5.8375,0.02
 05/27  21:00:00,158.402560348,29.1765793798,1.09273141838,0.0,6.98738001645,14.1499734587,5.19976281602,0.532672748668,3.5025,1.16459006735
 05/27  22:00:00,108.104378743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,138.654773965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569572262,0.0,1.75125,1.16444572262
 05/27  24:00:00,111.7487613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,100.865509983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556716622,0.0,1.75125,1.16431716622
 05/28  02:00:00,99.324909941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,96.9154400067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,101.113429708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554232452,0.0,1.75125,1.16429232452
 05/28  05:00:00,100.175093302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,129.307315878,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,152.523696765,149.001196765,3.5025,0.02
 05/28  07:00:00,145.729945513,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,142.498416808,137.83159357,3.5025,1.16432323831
 05/28  08:00:00,184.619574943,29.1765793798,0.0508418148929,0.0,6.98738001645,14.1499734587,107.369175227,103.846675227,3.5025,0.02
 05/28  09:00:00,164.686628507,29.1765793798,0.1668107279,0.0,6.98738001645,14.1499734587,80.5488816194,77.0263816194,3.5025,0.02
 05/28  10:00:00,201.570743341,29.1765793798,1.40815193157,0.0,27.9495200658,27.7759469175,51.8157844104,43.6459948828,7.005,1.1647895276
 05/28  11:00:00,233.164545512,29.1765793798,2.12129579433,0.0,27.9495200658,27.7759469175,34.2936037478,26.1238732557,7.005,1.16473049206
 05/28  12:00:00,252.126979527,29.1765793798,4.24975665073,0.0,41.9242800987,36.8599292233,15.3372258991,4.83242210894,9.34,1.16480379018
 05/28  13:00:00,255.182228296,29.1765793798,4.77622096274,0.0,41.9242800987,36.8599292233,10.5048309863,0.0,9.34,1.16483098627
 05/28  14:00:00,257.150709964,29.1765793798,5.67580549014,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,257.658859428,29.1765793798,6.84031077685,0.0,41.9242800987,36.8599292233,10.5048068415,0.0,9.34,1.16480684151
 05/28  16:00:00,258.46734366,29.1765793798,7.02443768382,0.0,41.9242800987,36.8599292233,10.5048638976,0.0,9.34,1.16486389758
 05/28  17:00:00,228.590903914,29.1765793798,5.63227883044,0.0,27.9495200658,27.7759469175,8.16982515692,0.0,7.005,1.16482515692
 05/28  18:00:00,229.32435444,29.1765793798,3.81287738106,0.0,13.9747600329,18.6919646116,5.09705346012,0.407053460121,4.67,0.02
 05/28  19:00:00,218.2779656,29.1765793798,3.40158538558,0.0,13.9747600329,18.6919646116,5.83471323198,0.0,4.67,1.16471323198
 05/28  20:00:00,205.428355037,29.1765793798,1.90237175174,0.0,13.9747600329,18.6919646116,7.10105702847,1.26650398971,4.67,1.16455303876
 05/28  21:00:00,187.670413185,29.1765793798,1.43318020861,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,123.59349704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564108993,0.0,1.75125,1.16439108993
 05/28  23:00:00,152.992563495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,128.691840653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,117.903458752,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155189495,0.0,1.75125,1.1642689495
 05/29  02:00:00,117.219538581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,116.740625057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,123.256141568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549717729,0.0,1.75125,1.16424717729
 05/29  05:00:00,121.674524213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,149.782864567,29.1765793798,0.00792639450836,0.0,6.98738001645,14.1499734587,66.2198905255,62.6973905255,3.5025,0.02
 05/29  07:00:00,170.237728075,29.1765793798,0.0211029050177,0.0,6.98738001645,14.1499734587,84.0766759661,79.4098241989,3.5025,1.16435176722
 05/29  08:00:00,205.492121144,29.1765793798,0.295265080882,0.0,6.98738001645,14.1499734587,70.5816308351,67.0591308351,3.5025,0.02
 05/29  09:00:00,187.921220736,29.1765793798,0.506428050044,0.0,6.98738001645,14.1499734587,57.8970036161,53.230103771,3.5025,1.16439984514
 05/29  10:00:00,222.879805781,29.1765793798,1.58970565038,0.0,27.9495200658,27.7759469175,38.2462943718,31.2212943718,7.005,0.02
 05/29  11:00:00,248.010001404,29.1765793798,1.8388123164,0.0,27.9495200658,27.7759469175,26.8802136785,18.7104588547,7.005,1.1647548238
 05/29  12:00:00,268.774538598,29.1765793798,3.80152871281,0.0,41.9242800987,36.8599292233,13.2094670476,2.70464124624,9.34,1.16482580133
 05/29  13:00:00,273.144842484,29.1765793798,5.58539740046,0.0,41.9242800987,36.8599292233,10.5048508378,0.0,9.34,1.16485083781
 05/29  14:00:00,268.76873278,29.1765793798,6.37865285015,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  15:00:00,263.978719957,29.1765793798,6.87630666418,0.0,41.9242800987,36.8599292233,10.5048246828,0.0,9.34,1.16482468277
 05/29  16:00:00,266.088495302,29.1765793798,7.87752664435,0.0,41.9242800987,36.8599292233,10.5048794856,0.0,9.34,1.16487948556
 05/29  17:00:00,235.721215988,29.1765793798,6.53733778084,0.0,27.9495200658,27.7759469175,8.16983879609,0.0,7.005,1.16483879609
 05/29  18:00:00,233.841750457,29.1765793798,4.15216170349,0.0,13.9747600329,18.6919646116,5.09967255386,0.409672553864,4.67,0.02
 05/29  19:00:00,219.705249665,29.1765793798,3.16257979951,0.0,13.9747600329,18.6919646116,5.83472529067,0.0,4.67,1.16472529067
 05/29  20:00:00,206.079513273,29.1765793798,1.87738012821,0.0,13.9747600329,18.6919646116,6.61091266953,0.776348957098,4.67,1.16456371243
 05/29  21:00:00,189.834637841,29.1765793798,1.74791181086,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,124.968580545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556070262,0.0,1.75125,1.16431070262
 05/29  23:00:00,154.010842816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,129.991228904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,122.150801443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499292305,0.0,2.335,1.164292305
 05/30  02:00:00,121.682919239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,121.313745216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,147.556966267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,146.324167542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924156201,0.0,2.335,1.16424156201
 05/30  06:00:00,188.64164093,29.1765793798,0.520340262248,0.0,13.9747600329,18.6919646116,46.9035492835,42.2135492835,4.67,0.02
 05/30  07:00:00,201.299010601,29.1765793798,0.736174903304,0.0,13.9747600329,18.6919646116,63.5253803891,57.6909691933,4.67,1.16441119574
 05/30  08:00:00,266.610762973,29.1765793798,1.76895638983,0.0,34.9369000822,32.3179380704,46.1983858738,38.0058858738,8.1725,0.02
 05/30  09:00:00,300.210592325,29.1765793798,3.63405917126,0.0,62.886420148,41.4019203762,19.2135296716,7.54134993639,10.5075,1.16467973518
 05/30  10:00:00,299.406298902,29.1765793798,5.88086170405,0.0,62.886420148,41.4019203762,11.6723801988,0.0,10.5075,1.16488019878
 05/30  11:00:00,318.439472732,29.1765793798,7.3501906428,0.0,62.886420148,41.4019203762,11.6727404013,0.0,10.5075,1.16524040134
 05/30  12:00:00,316.556680525,29.1765793798,9.96797339493,0.0,62.886420148,41.4019203762,11.6727467905,0.0,10.5075,1.16524679051
 05/30  13:00:00,317.217101645,29.1765793798,10.2213178757,0.0,62.886420148,41.4019203762,11.6726681013,0.0,10.5075,1.16516810127
 05/30  14:00:00,305.509528494,29.1765793798,9.27461225302,0.0,62.886420148,41.4019203762,11.6726567208,0.0,10.5075,1.16515672078
 05/30  15:00:00,305.687365879,29.1765793798,11.3641446414,0.0,62.886420148,41.4019203762,11.6726012738,0.0,10.5075,1.16510127385
 05/30  16:00:00,306.259469593,29.1765793798,11.5275081283,0.0,62.886420148,41.4019203762,11.672592544,0.0,10.5075,1.165092544
 05/30  17:00:00,294.165461059,29.1765793798,6.8236562531,0.0,62.886420148,41.4019203762,14.0358510209,2.36325187888,10.5075,1.16509914203
 05/30  18:00:00,285.036981961,29.1765793798,4.23588040562,0.0,41.9242800987,36.8599292233,11.3158406385,0.810842683211,9.34,1.1649979553
 05/30  19:00:00,270.699734476,29.1765793798,5.47801974829,0.0,41.9242800987,36.8599292233,10.5047589344,0.0,9.34,1.16475893442
 05/30  20:00:00,248.158641795,29.1765793798,4.20120588476,0.0,34.9369000822,32.3179380704,9.33721938991,0.0,8.1725,1.16471938991
 05/30  21:00:00,183.880173842,29.1765793798,1.80768233312,0.0,13.9747600329,18.6919646116,5.83454265094,0.0,4.67,1.16454265094
 05/30  22:00:00,127.237289487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,158.127826577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,137.74769668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923828347,0.0,2.335,1.16423828347
 05/31  01:00:00,128.247864363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,128.405428873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,127.834841542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921892653,0.0,2.335,1.16421892653
 05/31  04:00:00,134.022915384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,132.307375751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,174.589614428,29.1765793798,1.17863432097,0.0,13.9747600329,18.6919646116,17.4068981411,12.7168981411,4.67,0.02
 05/31  07:00:00,196.192921346,29.1765793798,1.24951594927,0.0,13.9747600329,18.6919646116,34.4780995304,28.6436500557,4.67,1.16444947473
 05/31  08:00:00,274.287983475,29.1765793798,3.50746898946,0.0,34.9369000822,32.3179380704,18.5457929192,10.3532929192,8.1725,0.02
 05/31  09:00:00,308.591440649,29.1765793798,6.30750656796,0.0,62.886420148,41.4019203762,11.6723149565,0.0,10.5075,1.16481495646
 05/31  10:00:00,304.7371353,29.1765793798,7.30919507252,0.0,62.886420148,41.4019203762,11.6724771406,0.0,10.5075,1.16497714055
 05/31  11:00:00,324.70054447,29.1765793798,9.65012689052,0.0,62.886420148,41.4019203762,11.672773291,0.0,10.5075,1.16527329103
 05/31  12:00:00,320.455371077,29.1765793798,11.5058215461,0.0,62.886420148,41.4019203762,12.8179560776,0.0,10.5075,2.31045607765
 05/31  13:00:00,324.523010447,29.1765793798,12.5093886486,0.0,62.886420148,41.4019203762,11.672892303,0.0,10.5075,1.16539230297
 05/31  14:00:00,311.526162445,29.1765793798,12.0817937046,0.0,62.886420148,41.4019203762,11.672512244,0.0,10.5075,1.16501224401
 05/31  15:00:00,298.063792219,29.1765793798,12.1075297511,0.0,62.886420148,41.4019203762,11.6724166474,0.0,10.5075,1.16491664735
 05/31  16:00:00,296.813507706,29.1765793798,13.4315512586,0.0,62.886420148,41.4019203762,11.6724136149,0.0,10.5075,1.16491361488
 05/31  17:00:00,295.647392076,29.1765793798,13.2289527038,0.0,62.886420148,41.4019203762,11.6723237222,0.0,10.5075,1.16482372218
 05/31  18:00:00,286.636560439,29.1765793798,11.1026497165,0.0,41.9242800987,36.8599292233,10.8944816389,0.389485911482,9.34,1.16499572743
 05/31  19:00:00,271.562449916,29.1765793798,9.54926994828,0.0,41.9242800987,36.8599292233,10.4178508667,1.0578508667,9.34,0.02
 05/31  20:00:00,236.836010946,29.1765793798,6.77149697073,0.0,34.9369000822,32.3179380704,10.6470758935,1.30975123834,8.1725,1.16482465512
 05/31  21:00:00,172.590502533,29.1765793798,2.19564941573,0.0,13.9747600329,18.6919646116,5.83454534403,0.0,4.67,1.16454534403
 05/31  22:00:00,109.345905292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,140.237513269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930230281,0.0,2.335,1.16430230281
 05/31  24:00:00,113.598312416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,104.379518945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,103.997414146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924751884,0.0,2.335,1.16424751884
 06/01  03:00:00,103.184358608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,108.363605113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,105.748985443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,146.365657637,29.1765793798,0.00733689621346,0.0,13.9747600329,18.6919646116,106.583644935,100.749397456,4.67,1.16424747876
 06/01  07:00:00,166.938771392,29.1765793798,0.183385899791,0.0,13.9747600329,18.6919646116,105.91550019,101.22550019,4.67,0.02
 06/01  08:00:00,248.603490686,29.1765793798,1.26665071163,0.0,34.9369000822,32.3179380704,70.538743621,61.2016148602,8.1725,1.1646287608
 06/01  09:00:00,280.250642981,29.1765793798,2.7184921829,0.0,62.886420148,41.4019203762,29.7045239319,18.032336228,10.5075,1.16468770387
 06/01  10:00:00,269.881242328,29.1765793798,4.49579695041,0.0,62.886420148,41.4019203762,14.1031021319,3.57560213195,10.5075,0.02
 06/01  11:00:00,296.640364397,29.1765793798,6.61693205672,0.0,62.886420148,41.4019203762,12.8179338138,0.0,10.5075,2.31043381376
 06/01  12:00:00,287.047495967,29.1765793798,9.37255730635,0.0,62.886420148,41.4019203762,11.6726778952,0.0,10.5075,1.16517789518
 06/01  13:00:00,285.601075361,29.1765793798,10.9903154895,0.0,62.886420148,41.4019203762,11.6728732503,0.0,10.5075,1.16537325029
 06/01  14:00:00,280.015360068,29.1765793798,12.4157843311,0.0,62.886420148,41.4019203762,11.6725335969,0.0,10.5075,1.16503359686
 06/01  15:00:00,278.65357393,29.1765793798,15.1156696999,0.0,62.886420148,41.4019203762,11.672455016,0.0,10.5075,1.16495501605
 06/01  16:00:00,279.526663574,29.1765793798,15.7801157203,0.0,62.886420148,41.4019203762,11.6724460004,0.0,10.5075,1.16494600044
 06/01  17:00:00,278.265629201,29.1765793798,15.7092080724,0.0,62.886420148,41.4019203762,11.6724520654,0.0,10.5075,1.16495206544
 06/01  18:00:00,275.000027834,29.1765793798,13.6919633944,0.0,41.9242800987,36.8599292233,10.505038765,0.0,9.34,1.165038765
 06/01  19:00:00,261.91350511,29.1765793798,11.2672104453,0.0,41.9242800987,36.8599292233,11.2644167876,0.759680718037,9.34,1.16473606956
 06/01  20:00:00,225.459461871,29.1765793798,6.74385252073,0.0,34.9369000822,32.3179380704,9.36652587065,1.17402587065,8.1725,0.02
 06/01  21:00:00,171.01575381,29.1765793798,2.72839957609,0.0,13.9747600329,18.6919646116,5.8346588398,0.0,4.67,1.1646588398
 06/01  22:00:00,107.036400378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939014507,0.0,2.335,1.16439014507
 06/01  23:00:00,138.4292198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,114.474795644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,105.316502257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,104.828586889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992853179,0.0,2.335,1.1642853179
 06/02  03:00:00,104.243622067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,127.386272815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,127.90349791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922895994,0.0,2.335,1.16422895994
 06/02  06:00:00,171.445989974,29.1765793798,0.437526185285,0.0,13.9747600329,18.6919646116,61.7893604276,57.0993604276,4.67,0.02
 06/02  07:00:00,184.164833565,29.1765793798,0.636135790517,0.0,13.9747600329,18.6919646116,72.2805159549,67.5905159549,4.67,0.02
 06/02  08:00:00,253.094242509,29.1765793798,1.59267897937,0.0,34.9369000822,32.3179380704,47.6636309239,38.3265317847,8.1725,1.16459913912
 06/02  09:00:00,286.876491454,29.1765793798,3.10064336004,0.0,62.886420148,41.4019203762,17.5953252669,5.92306526567,10.5075,1.1647600012
 06/02  10:00:00,282.532066518,29.1765793798,4.72057001156,0.0,62.886420148,41.4019203762,11.6724862423,0.0,10.5075,1.16498624228
 06/02  11:00:00,308.828594075,29.1765793798,7.11218274924,0.0,62.886420148,41.4019203762,11.6726300416,0.0,10.5075,1.16513004161
 06/02  12:00:00,298.67399244,29.1765793798,8.73592853231,0.0,62.886420148,41.4019203762,11.6729145424,0.0,10.5075,1.16541454238
 06/02  13:00:00,295.63370306,29.1765793798,10.2252455197,0.0,62.886420148,41.4019203762,11.6728255616,0.0,10.5075,1.16532556162
 06/02  14:00:00,285.255783795,29.1765793798,11.3442866221,0.0,62.886420148,41.4019203762,11.6725261586,0.0,10.5075,1.16502615859
 06/02  15:00:00,278.622656128,29.1765793798,12.2707010558,0.0,62.886420148,41.4019203762,11.6724644818,0.0,10.5075,1.16496448182
 06/02  16:00:00,278.345075787,29.1765793798,13.1177891412,0.0,62.886420148,41.4019203762,11.6724494915,0.0,10.5075,1.16494949145
 06/02  17:00:00,275.881454042,29.1765793798,12.0258227804,0.0,62.886420148,41.4019203762,11.6724495579,0.0,10.5075,1.16494955795
 06/02  18:00:00,269.121442007,29.1765793798,9.15121540295,0.0,41.9242800987,36.8599292233,10.902435516,0.397592859402,9.34,1.16484265659
 06/02  19:00:00,245.964901082,29.1765793798,6.4414749212,0.0,41.9242800987,36.8599292233,10.5047793378,0.0,9.34,1.16477933784
 06/02  20:00:00,216.445141,29.1765793798,4.62251146166,0.0,34.9369000822,32.3179380704,9.33723033603,0.0,8.1725,1.16473033603
 06/02  21:00:00,167.165721642,29.1765793798,2.22060279314,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,113.305198675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940927517,0.0,2.335,1.16440927517
 06/02  23:00:00,145.267121224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,122.410850465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,111.133597742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557402704,0.0,1.75125,1.16432402704
 06/03  02:00:00,111.067421914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,111.163236511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,119.842515031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555431414,0.0,1.75125,1.16430431414
 06/03  05:00:00,119.265639158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,148.732702363,29.1765793798,0.417771423613,0.0,6.98738001645,14.1499734587,35.4243436933,31.9018436933,3.5025,0.02
 06/03  07:00:00,167.513580554,29.1765793798,0.320066148481,0.0,6.98738001645,14.1499734587,72.9876053873,68.3205305471,3.5025,1.16457484019
 06/03  08:00:00,229.443139992,29.1765793798,0.884702639541,0.0,20.9621400493,23.2339557645,63.9275985854,56.92542917,5.8375,1.16466941546
 06/03  09:00:00,257.026837665,29.1765793798,2.08901622832,0.0,41.9242800987,36.8599292233,34.4202761834,25.0602761834,9.34,0.02
 06/03  10:00:00,283.561819666,29.1765793798,2.81484867165,0.0,62.886420148,41.4019203762,16.4374066208,4.76503786751,10.5075,1.16486875326
 06/03  11:00:00,310.141503861,29.1765793798,4.222763668,0.0,62.886420148,41.4019203762,11.6727842958,0.0,10.5075,1.16528429584
 06/03  12:00:00,301.072717841,29.1765793798,5.14307037163,0.0,62.886420148,41.4019203762,12.8178563111,0.0,10.5075,2.31035631114
 06/03  13:00:00,301.017844083,29.1765793798,5.69070946617,0.0,62.886420148,41.4019203762,11.6728319389,0.0,10.5075,1.16533193886
 06/03  14:00:00,300.781829946,29.1765793798,8.55520231213,0.0,62.886420148,41.4019203762,11.6726730434,0.0,10.5075,1.1651730434
 06/03  15:00:00,297.104324,29.1765793798,9.49036269608,0.0,62.886420148,41.4019203762,11.6726639582,0.0,10.5075,1.16516395818
 06/03  16:00:00,296.412699378,29.1765793798,9.19448556258,0.0,62.886420148,41.4019203762,11.6726398859,0.0,10.5075,1.16513988592
 06/03  17:00:00,299.076459444,29.1765793798,10.6008262805,0.0,62.886420148,41.4019203762,11.6726008292,0.0,10.5075,1.16510082925
 06/03  18:00:00,276.635743625,29.1765793798,7.47834824999,0.0,34.9369000822,32.3179380704,10.6243510687,1.28683581326,8.1725,1.1650152554
 06/03  19:00:00,235.223907898,29.1765793798,4.47922205486,0.0,20.9621400493,23.2339557645,6.28952748155,0.43202748155,5.8375,0.02
 06/03  20:00:00,215.528500787,29.1765793798,2.66366681672,0.0,20.9621400493,23.2339557645,7.00225566299,0.0,5.8375,1.16475566299
 06/03  21:00:00,172.659648587,29.1765793798,1.44389544728,0.0,6.98738001645,14.1499734587,4.66710443376,0.0,3.5025,1.16460443376
 06/03  22:00:00,122.451170361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,152.457851917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566840304,0.0,1.75125,1.16441840304
 06/03  24:00:00,128.814002315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  01:00:00,117.718990651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,115.843801672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551132998,0.0,1.75125,1.16426132998
 06/04  03:00:00,114.718646719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,120.973981782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,119.124824345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555125636,0.0,1.75125,1.16430125636
 06/04  06:00:00,148.917556964,29.1765793798,0.0740301351283,0.0,6.98738001645,14.1499734587,47.5974979447,44.0749979447,3.5025,0.02
 06/04  07:00:00,171.450849828,29.1765793798,0.329957863483,0.0,6.98738001645,14.1499734587,62.6212385018,59.0987385018,3.5025,0.02
 06/04  08:00:00,208.784608949,29.1765793798,0.726938039063,0.0,6.98738001645,14.1499734587,44.0616407096,39.3947461362,3.5025,1.16439457344
 06/04  09:00:00,194.334259391,29.1765793798,1.21217633269,0.0,6.98738001645,14.1499734587,20.2625846511,16.7400846511,3.5025,0.02
 06/04  10:00:00,233.460775201,29.1765793798,4.53002167827,0.0,27.9495200658,27.7759469175,8.16962226304,0.0,7.005,1.16462226304
 06/04  11:00:00,261.475255611,29.1765793798,7.33598636399,0.0,27.9495200658,27.7759469175,8.16971989262,0.0,7.005,1.16471989262
 06/04  12:00:00,286.928894046,29.1765793798,11.340059926,0.0,41.9242800987,36.8599292233,10.5047961586,0.0,9.34,1.16479615855
 06/04  13:00:00,288.026187217,29.1765793798,11.6526336748,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,280.200599092,29.1765793798,12.3383477544,0.0,41.9242800987,36.8599292233,10.5047681651,0.0,9.34,1.16476816511
 06/04  15:00:00,279.93737842,29.1765793798,14.5861263277,0.0,41.9242800987,36.8599292233,10.5047671228,0.0,9.34,1.16476712282
 06/04  16:00:00,280.856832923,29.1765793798,15.8476197242,0.0,41.9242800987,36.8599292233,10.5048163413,0.0,9.34,1.16481634131
 06/04  17:00:00,248.456222479,29.1765793798,13.342655012,0.0,27.9495200658,27.7759469175,8.16975304342,0.0,7.005,1.16475304342
 06/04  18:00:00,247.239962503,29.1765793798,10.2748034181,0.0,13.9747600329,18.6919646116,5.07313438198,0.383134381978,4.67,0.02
 06/04  19:00:00,236.514403568,29.1765793798,9.66062028198,0.0,13.9747600329,18.6919646116,5.83460457599,0.0,4.67,1.16460457599
 06/04  20:00:00,217.19331631,29.1765793798,8.08544243257,0.0,13.9747600329,18.6919646116,5.64208365969,0.952083659694,4.67,0.02
 06/04  21:00:00,199.431752517,29.1765793798,6.96067985062,0.0,13.9747600329,18.6919646116,5.8345168549,0.0,4.67,1.1645168549
 06/04  22:00:00,128.751432317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,156.647412774,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552054964,0.0,1.75125,1.16427054964
 06/04  24:00:00,134.817486514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,125.531751705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,124.371045311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928358383,0.0,2.335,1.16428358383
 06/05  03:00:00,124.551388788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,131.81077697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,130.969587745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,172.751385353,29.1765793798,1.41203350384,0.0,13.9747600329,18.6919646116,9.461630535,3.62736615102,4.67,1.16426438399
 06/05  07:00:00,194.052690528,29.1765793798,1.52307159787,0.0,13.9747600329,18.6919646116,23.158249936,18.468249936,4.67,0.02
 06/05  08:00:00,274.333850003,29.1765793798,4.52161165525,0.0,34.9369000822,32.3179380704,10.1243147338,0.787162470434,8.1725,1.16465226339
 06/05  09:00:00,312.869857193,29.1765793798,10.0385169087,0.0,62.886420148,41.4019203762,11.6722024478,0.0,10.5075,1.1647024478
 06/05  10:00:00,313.853764058,29.1765793798,12.4681363183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  11:00:00,335.990333444,29.1765793798,16.3508100772,0.0,62.886420148,41.4019203762,12.8179247911,0.0,10.5075,2.3104247911
 06/05  12:00:00,339.995969345,29.1765793798,23.1585733028,0.0,62.886420148,41.4019203762,11.672648542,0.0,10.5075,1.16514854203
 06/05  13:00:00,353.35929069,29.1765793798,31.2445989778,0.0,62.886420148,41.4019203762,11.6728438774,0.0,10.5075,1.16534387741
 06/05  14:00:00,348.571155436,29.1765793798,34.5990657259,0.0,62.886420148,41.4019203762,11.6724991267,0.0,10.5075,1.16499912674
 06/05  15:00:00,343.541728392,29.1765793798,37.2019931877,0.0,62.886420148,41.4019203762,11.6724127339,0.0,10.5075,1.16491273394
 06/05  16:00:00,346.115320271,29.1765793798,39.1222532742,0.0,62.886420148,41.4019203762,11.6726186999,0.0,10.5075,1.16511869986
 06/05  17:00:00,340.927539804,29.1765793798,35.9103847727,0.0,62.886420148,41.4019203762,11.6726195209,0.0,10.5075,1.16511952092
 06/05  18:00:00,326.24964104,29.1765793798,29.0244693023,0.0,41.9242800987,36.8599292233,10.5049696075,0.0,9.34,1.16496960749
 06/05  19:00:00,286.423825083,29.1765793798,11.0242011874,0.0,41.9242800987,36.8599292233,12.111189383,1.60634692137,9.34,1.16484246167
 06/05  20:00:00,245.960022681,29.1765793798,3.4729525521,0.0,34.9369000822,32.3179380704,9.52445519908,1.33195519908,8.1725,0.02
 06/05  21:00:00,188.324325929,29.1765793798,2.38777183473,0.0,13.9747600329,18.6919646116,5.83464685182,0.0,4.67,1.16464685182
 06/05  22:00:00,126.678695465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,155.496115987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930522194,0.0,2.335,1.16430522194
 06/05  24:00:00,135.157331032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,125.368938749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,125.513103938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926975313,0.0,2.335,1.16426975313
 06/06  03:00:00,124.312587606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,148.616863326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,147.460442417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920736075,0.0,2.335,1.16420736075
 06/06  06:00:00,190.321789847,29.1765793798,1.20332156625,0.0,13.9747600329,18.6919646116,12.452741831,7.762741831,4.67,0.02
 06/06  07:00:00,203.36689312,29.1765793798,1.33662752608,0.0,13.9747600329,18.6919646116,31.2645732235,26.5745732235,4.67,0.02
 06/06  08:00:00,269.032387444,29.1765793798,2.49261772746,0.0,34.9369000822,32.3179380704,15.8848944853,6.54775552597,8.1725,1.16463895932
 06/06  09:00:00,302.327761555,29.1765793798,5.61387589495,0.0,62.886420148,41.4019203762,11.6723246344,0.0,10.5075,1.16482463442
 06/06  10:00:00,300.188975637,29.1765793798,7.97513477932,0.0,62.886420148,41.4019203762,11.6723688448,0.0,10.5075,1.16486884477
 06/06  11:00:00,321.397300035,29.1765793798,10.0623055912,0.0,62.886420148,41.4019203762,11.6727654586,0.0,10.5075,1.16526545864
 06/06  12:00:00,313.825165032,29.1765793798,10.9084307156,0.0,62.886420148,41.4019203762,11.6727739572,0.0,10.5075,1.16527395724
 06/06  13:00:00,314.821341188,29.1765793798,11.9742587152,0.0,62.886420148,41.4019203762,11.6726770689,0.0,10.5075,1.16517706888
 06/06  14:00:00,307.524979029,29.1765793798,13.5969653522,0.0,62.886420148,41.4019203762,11.672609504,0.0,10.5075,1.16510950402
 06/06  15:00:00,304.117678419,29.1765793798,15.5421043239,0.0,62.886420148,41.4019203762,11.6725213027,0.0,10.5075,1.16502130266
 06/06  16:00:00,303.834982975,29.1765793798,16.5374265889,0.0,62.886420148,41.4019203762,11.6725014754,0.0,10.5075,1.16500147544
 06/06  17:00:00,301.192536123,29.1765793798,14.9922611707,0.0,62.886420148,41.4019203762,11.6724965575,0.0,10.5075,1.16499655749
 06/06  18:00:00,295.488980006,29.1765793798,13.969504612,0.0,41.9242800987,36.8599292233,10.5048635785,0.0,9.34,1.16486357853
 06/06  19:00:00,276.927698812,29.1765793798,13.1171806129,0.0,41.9242800987,36.8599292233,10.5047630269,0.0,9.34,1.16476302692
 06/06  20:00:00,243.220741928,29.1765793798,10.3239718385,0.0,34.9369000822,32.3179380704,10.141628553,0.804425723601,8.1725,1.16470282937
 06/06  21:00:00,184.100762955,29.1765793798,7.25344656045,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/06  22:00:00,123.497918539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940432396,0.0,2.335,1.16440432396
 06/06  23:00:00,153.032190603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,130.892622276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,118.346497192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922682358,0.0,2.335,1.16422682358
 06/07  02:00:00,116.149290135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,115.830554051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,122.897788535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,121.567103264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923799173,0.0,2.335,1.16423799173
 06/07  06:00:00,163.393796819,29.1765793798,0.941883198754,0.0,13.9747600329,18.6919646116,23.5771640529,18.8871640529,4.67,0.02
 06/07  07:00:00,188.043929727,29.1765793798,1.25109923051,0.0,13.9747600329,18.6919646116,31.3610675045,26.6710675045,4.67,0.02
 06/07  08:00:00,271.688008454,29.1765793798,3.94449912398,0.0,34.9369000822,32.3179380704,10.4313554349,1.09425899886,8.1725,1.164596436
 06/07  09:00:00,310.82939987,29.1765793798,9.24003483632,0.0,62.886420148,41.4019203762,11.6722463663,0.0,10.5075,1.16474636634
 06/07  10:00:00,311.637221595,29.1765793798,11.8715579282,0.0,62.886420148,41.4019203762,11.6724591155,0.0,10.5075,1.16495911548
 06/07  11:00:00,333.629062701,29.1765793798,14.7722818398,0.0,62.886420148,41.4019203762,11.6725892743,0.0,10.5075,1.16508927427
 06/07  12:00:00,331.167911976,29.1765793798,19.2403265205,0.0,62.886420148,41.4019203762,11.6728584568,0.0,10.5075,1.16535845681
 06/07  13:00:00,337.468587263,29.1765793798,23.8445526064,0.0,62.886420148,41.4019203762,11.6727594428,0.0,10.5075,1.16525944283
 06/07  14:00:00,327.827332529,29.1765793798,26.8055142968,0.0,62.886420148,41.4019203762,11.6726901355,0.0,10.5075,1.16519013553
 06/07  15:00:00,326.593794369,29.1765793798,31.2484262851,0.0,62.886420148,41.4019203762,11.6723810418,0.0,10.5075,1.16488104185
 06/07  16:00:00,328.385220106,29.1765793798,33.8807285714,0.0,62.886420148,41.4019203762,11.6725780196,0.0,10.5075,1.16507801961
 06/07  17:00:00,324.39926494,29.1765793798,32.1185733217,0.0,62.886420148,41.4019203762,11.6725709021,0.0,10.5075,1.16507090211
 06/07  18:00:00,312.089842668,29.1765793798,26.6861930979,0.0,41.9242800987,36.8599292233,10.5049361829,0.0,9.34,1.1649361829
 06/07  19:00:00,295.679527735,29.1765793798,20.1277322045,0.0,41.9242800987,36.8599292233,10.5048339423,0.0,9.34,1.16483394227
 06/07  20:00:00,257.510307907,29.1765793798,13.9805305744,0.0,34.9369000822,32.3179380704,9.33727184683,0.0,8.1725,1.16477184683
 06/07  21:00:00,195.681668763,29.1765793798,11.4873459022,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,126.529769586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937235229,0.0,2.335,1.16437235229
 06/07  23:00:00,156.384959685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,135.516369336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,123.990699415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922413711,0.0,2.335,1.16422413711
 06/08  02:00:00,124.117274744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,123.709282286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,132.538255623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,130.715867243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923835161,0.0,2.335,1.16423835161
 06/08  06:00:00,172.149246052,29.1765793798,1.86831377382,0.0,13.9747600329,18.6919646116,5.93365018102,1.24365018102,4.67,0.02
 06/08  07:00:00,190.301562612,29.1765793798,1.49651675095,0.0,13.9747600329,18.6919646116,30.3531052857,24.518711536,4.67,1.16439374973
 06/08  08:00:00,266.683608529,29.1765793798,2.59544199462,0.0,34.9369000822,32.3179380704,17.2363373827,9.04383738269,8.1725,0.02
 06/08  09:00:00,307.453876156,29.1765793798,8.75837055167,0.0,62.886420148,41.4019203762,11.6723088901,0.0,10.5075,1.16480889013
 06/08  10:00:00,314.1546629,29.1765793798,13.6631421525,0.0,62.886420148,41.4019203762,11.6723154069,0.0,10.5075,1.16481540689
 06/08  11:00:00,336.558391889,29.1765793798,16.9230905695,0.0,62.886420148,41.4019203762,11.6726464171,0.0,10.5075,1.16514641709
 06/08  12:00:00,334.877623401,29.1765793798,20.2270537629,0.0,62.886420148,41.4019203762,11.6729128252,0.0,10.5075,1.16541282523
 06/08  13:00:00,344.546913299,29.1765793798,25.94780197,0.0,62.886420148,41.4019203762,11.6728115004,0.0,10.5075,1.16531150041
 06/08  14:00:00,339.670354378,29.1765793798,29.3496903828,0.0,62.886420148,41.4019203762,11.672503722,0.0,10.5075,1.16500372197
 06/08  15:00:00,339.678408305,29.1765793798,34.7956510095,0.0,62.886420148,41.4019203762,11.6724301836,0.0,10.5075,1.16493018358
 06/08  16:00:00,339.350110802,29.1765793798,35.3249944275,0.0,62.886420148,41.4019203762,11.6724025585,0.0,10.5075,1.16490255855
 06/08  17:00:00,339.105675285,29.1765793798,36.0167462638,0.0,62.886420148,41.4019203762,11.6726153143,0.0,10.5075,1.16511531434
 06/08  18:00:00,328.928313342,29.1765793798,31.2843895135,0.0,41.9242800987,36.8599292233,10.5049788192,0.0,9.34,1.16497881919
 06/08  19:00:00,317.616227006,29.1765793798,27.5230418441,0.0,41.9242800987,36.8599292233,10.5046971265,0.0,9.34,1.16469712651
 06/08  20:00:00,281.465483586,29.1765793798,20.2322423148,0.0,34.9369000822,32.3179380704,9.33731112405,0.0,8.1725,1.16481112405
 06/08  21:00:00,211.678167759,29.1765793798,16.8895065137,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  22:00:00,132.109988352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994111903,0.0,2.335,1.1644111903
 06/08  23:00:00,160.845020523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,141.062180192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  01:00:00,128.471481884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926232251,0.0,2.335,1.16426232251
 06/09  02:00:00,127.695001436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,126.419981997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  04:00:00,152.441048914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920925479,0.0,2.335,1.16420925479
 06/09  05:00:00,151.008912219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,194.906230567,29.1765793798,1.9812298313,0.0,13.9747600329,18.6919646116,6.24300828393,1.55300828393,4.67,0.02
 06/09  07:00:00,210.226167071,29.1765793798,2.09909214889,0.0,13.9747600329,18.6919646116,10.8188562811,4.98442649647,4.67,1.16442978465
 06/09  08:00:00,283.467721366,29.1765793798,8.61785171341,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,325.304606698,29.1765793798,14.9778334613,0.0,62.886420148,41.4019203762,11.6721719431,0.0,10.5075,1.16467194307
 06/09  10:00:00,326.329666268,29.1765793798,17.2013290388,0.0,62.886420148,41.4019203762,11.6723464309,0.0,10.5075,1.16484643094
 06/09  11:00:00,342.522548817,29.1765793798,20.4852991925,0.0,62.886420148,41.4019203762,11.6726743095,0.0,10.5075,1.16517430948
 06/09  12:00:00,344.461911386,29.1765793798,27.201390531,0.0,62.886420148,41.4019203762,11.6726577105,0.0,10.5075,1.16515771055
 06/09  13:00:00,351.133681917,29.1765793798,31.0745830617,0.0,62.886420148,41.4019203762,11.6728345935,0.0,10.5075,1.16533459346
 06/09  14:00:00,343.351777594,29.1765793798,32.9464449959,0.0,62.886420148,41.4019203762,11.6725254406,0.0,10.5075,1.16502544057
 06/09  15:00:00,342.386997926,29.1765793798,37.6026927164,0.0,62.886420148,41.4019203762,11.6724500239,0.0,10.5075,1.16495002386
 06/09  16:00:00,344.735337941,29.1765793798,39.5285790738,0.0,62.886420148,41.4019203762,11.6724203033,0.0,10.5075,1.16492030326
 06/09  17:00:00,338.635685111,29.1765793798,35.7065303837,0.0,62.886420148,41.4019203762,11.6724053312,0.0,10.5075,1.16490533118
 06/09  18:00:00,327.513842237,29.1765793798,30.6283598766,0.0,41.9242800987,36.8599292233,10.5049923412,0.0,9.34,1.16499234119
 06/09  19:00:00,300.047665878,29.1765793798,22.937120703,0.0,41.9242800987,36.8599292233,10.5047093754,0.0,9.34,1.16470937537
 06/09  20:00:00,264.844248295,29.1765793798,15.8807033798,0.0,34.9369000822,32.3179380704,9.33732117402,0.0,8.1725,1.16482117402
 06/09  21:00:00,209.152475483,29.1765793798,19.5768213305,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,133.052509288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942075129,0.0,2.335,1.16442075129
 06/09  23:00:00,159.28703752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,140.563017116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,127.801526502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556927479,0.0,1.75125,1.16431927479
 06/10  02:00:00,126.772736322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,126.001457225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,133.139662508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552902266,0.0,1.75125,1.16427902266
 06/10  05:00:00,131.878189555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,161.363660051,29.1765793798,1.91250595583,0.0,6.98738001645,14.1499734587,4.15742719359,0.634927193594,3.5025,0.02
 06/10  07:00:00,184.112663764,29.1765793798,2.04747921344,0.0,6.98738001645,14.1499734587,11.1347197197,6.46762986066,3.5025,1.16458985903
 06/10  08:00:00,254.167424322,29.1765793798,6.51985458748,0.0,20.9621400493,23.2339557645,7.00204504574,0.0,5.8375,1.16454504574
 06/10  09:00:00,291.906286321,29.1765793798,13.5966305524,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,325.449668318,29.1765793798,18.5179212437,0.0,62.886420148,41.4019203762,11.6724331343,0.0,10.5075,1.16493313428
 06/10  11:00:00,345.713843768,29.1765793798,23.1979667707,0.0,62.886420148,41.4019203762,11.6726197546,0.0,10.5075,1.16511975458
 06/10  12:00:00,353.43842707,29.1765793798,32.4479676017,0.0,62.886420148,41.4019203762,11.6728177568,0.0,10.5075,1.16531775685
 06/10  13:00:00,362.264050286,29.1765793798,38.2325163896,0.0,62.886420148,41.4019203762,12.8178424139,0.0,10.5075,2.31034241391
 06/10  14:00:00,354.348147971,29.1765793798,38.8962799773,0.0,62.886420148,41.4019203762,11.672448778,0.0,10.5075,1.164948778
 06/10  15:00:00,345.53858915,29.1765793798,39.8508066792,0.0,62.886420148,41.4019203762,11.6724251362,0.0,10.5075,1.16492513621
 06/10  16:00:00,347.704227016,29.1765793798,42.2098337907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  17:00:00,345.696527092,29.1765793798,40.7698848202,0.0,62.886420148,41.4019203762,11.672591539,0.0,10.5075,1.16509153898
 06/10  18:00:00,315.148462182,29.1765793798,30.6258913943,0.0,34.9369000822,32.3179380704,9.33751486289,0.0,8.1725,1.16501486289
 06/10  19:00:00,269.168515429,29.1765793798,20.9011806586,0.0,20.9621400493,23.2339557645,7.0022897218,0.0,5.8375,1.1647897218
 06/10  20:00:00,244.596275708,29.1765793798,14.9329679294,0.0,20.9621400493,23.2339557645,7.00212492603,0.0,5.8375,1.16462492603
 06/10  21:00:00,204.096763832,29.1765793798,20.5328846971,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,134.676322583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575017965,0.0,1.75125,1.16450017965
 06/10  23:00:00,161.583535938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,142.529041344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561509434,0.0,1.75125,1.16436509434
 06/11  01:00:00,131.367159242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,130.469922829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,129.464744812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549150354,0.0,1.75125,1.16424150354
 06/11  04:00:00,136.441310843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,135.137750658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,167.828093147,29.1765793798,4.90770396342,0.0,6.98738001645,14.1499734587,4.6668041512,0.0,3.5025,1.1643041512
