Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  07:00:00,191.172035077,29.1765793798,4.38101074102,0.0,6.98738001645,14.1499734587,4.83801073071,1.31551073071,3.5025,0.02
 06/11  08:00:00,227.892730878,29.1765793798,5.50750774238,0.0,6.98738001645,14.1499734587,4.66685679744,0.0,3.5025,1.16435679744
 06/11  09:00:00,215.691918384,29.1765793798,7.36168650475,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  10:00:00,252.15236499,29.1765793798,12.4091723745,0.0,27.9495200658,27.7759469175,8.16975701161,0.0,7.005,1.16475701161
 06/11  11:00:00,272.300298045,29.1765793798,13.4706384421,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,304.328282878,29.1765793798,20.1794601873,0.0,41.9242800987,36.8599292233,10.5048883273,0.0,9.34,1.16488832729
 06/11  13:00:00,311.636159228,29.1765793798,24.2064449143,0.0,41.9242800987,36.8599292233,10.5047931044,0.0,9.34,1.16479310435
 06/11  14:00:00,290.971633178,29.1765793798,17.7746474871,0.0,41.9242800987,36.8599292233,10.9570936319,0.452356542255,9.34,1.16473708965
 06/11  15:00:00,275.174739056,29.1765793798,14.0678169801,0.0,41.9242800987,36.8599292233,12.1482227226,1.64349315781,9.34,1.16472956476
 06/11  16:00:00,274.230987473,29.1765793798,13.7844809184,0.0,41.9242800987,36.8599292233,9.75799383806,0.397993838057,9.34,0.02
 06/11  17:00:00,244.32116119,29.1765793798,11.8288806592,0.0,27.9495200658,27.7759469175,8.16971908805,0.0,7.005,1.16471908805
 06/11  18:00:00,244.818078607,29.1765793798,9.38901423065,0.0,13.9747600329,18.6919646116,6.36987847573,0.535265732549,4.67,1.16461274318
 06/11  19:00:00,234.343706794,29.1765793798,8.76149840295,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  20:00:00,218.019032026,29.1765793798,7.50810215564,0.0,13.9747600329,18.6919646116,5.83450298034,0.0,4.67,1.16450298034
 06/11  21:00:00,201.429158387,29.1765793798,8.14170515596,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,130.972765865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562455093,0.0,1.75125,1.16437455093
 06/11  23:00:00,158.344371623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,139.614820834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,130.68593136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992603245,0.0,2.335,1.1642603245
 06/12  02:00:00,128.988396524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,128.224444288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,136.190953707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921299294,0.0,2.335,1.16421299294
 06/12  05:00:00,135.496921217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,178.145004801,29.1765793798,2.68751201663,0.0,13.9747600329,18.6919646116,6.54050229017,1.85050229017,4.67,0.02
 06/12  07:00:00,201.416735062,29.1765793798,2.7768241335,0.0,13.9747600329,18.6919646116,12.0815770004,6.24712206828,4.67,1.16445493213
 06/12  08:00:00,280.796060108,29.1765793798,7.13074706869,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  09:00:00,315.80766828,29.1765793798,11.4639899012,0.0,62.886420148,41.4019203762,11.6722963623,0.0,10.5075,1.16479636235
 06/12  10:00:00,312.026245584,29.1765793798,11.9323244323,0.0,62.886420148,41.4019203762,11.6724631884,0.0,10.5075,1.16496318841
 06/12  11:00:00,328.31913666,29.1765793798,13.578511869,0.0,62.886420148,41.4019203762,11.6727816249,0.0,10.5075,1.16528162485
 06/12  12:00:00,326.860593722,29.1765793798,15.6977124235,0.0,62.886420148,41.4019203762,11.6727579665,0.0,10.5075,1.16525796648
 06/12  13:00:00,334.274888503,29.1765793798,17.9374650561,0.0,62.886420148,41.4019203762,11.6726528879,0.0,10.5075,1.16515288792
 06/12  14:00:00,333.080338016,29.1765793798,22.5278439093,0.0,62.886420148,41.4019203762,11.672614067,0.0,10.5075,1.16511406703
 06/12  15:00:00,328.354127933,29.1765793798,24.6678699133,0.0,62.886420148,41.4019203762,11.6725330134,0.0,10.5075,1.16503301344
 06/12  16:00:00,320.567630433,29.1765793798,20.1905425243,0.0,62.886420148,41.4019203762,11.6724970683,0.0,10.5075,1.16499706827
 06/12  17:00:00,316.251200273,29.1765793798,17.7570559401,0.0,62.886420148,41.4019203762,11.6724758453,0.0,10.5075,1.16497584535
 06/12  18:00:00,309.907627821,29.1765793798,16.0544930258,0.0,41.9242800987,36.8599292233,10.5048508547,0.0,9.34,1.16485085466
 06/12  19:00:00,299.149127762,29.1765793798,14.5819658026,0.0,41.9242800987,36.8599292233,10.5047695507,0.0,9.34,1.16476955071
 06/12  20:00:00,270.11572108,29.1765793798,12.0650947391,0.0,34.9369000822,32.3179380704,9.3372022252,0.0,8.1725,1.1647022252
 06/12  21:00:00,204.629685282,29.1765793798,10.142984666,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,134.390842156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942363886,0.0,2.335,1.16442363886
 06/12  23:00:00,161.70101987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,142.753554295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,131.194338021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925225513,0.0,2.335,1.16425225513
 06/13  02:00:00,130.341494881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,130.149381121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,156.746283465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926688248,0.0,2.335,1.16426688248
 06/13  05:00:00,155.886255947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,199.88384385,29.1765793798,2.9062483552,0.0,13.9747600329,18.6919646116,5.07979883905,0.389798839045,4.67,0.02
 06/13  07:00:00,213.191394438,29.1765793798,2.55682776531,0.0,13.9747600329,18.6919646116,11.9994745189,6.16499331721,4.67,1.16448120172
 06/13  08:00:00,277.685990467,29.1765793798,6.0964397316,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  09:00:00,310.288562388,29.1765793798,9.84119990247,0.0,62.886420148,41.4019203762,11.6722133305,0.0,10.5075,1.16471333049
 06/13  10:00:00,306.35011441,29.1765793798,10.0637904061,0.0,62.886420148,41.4019203762,11.6723778816,0.0,10.5075,1.16487788165
 06/13  11:00:00,323.055979399,29.1765793798,11.4651174904,0.0,62.886420148,41.4019203762,11.6726934009,0.0,10.5075,1.16519340093
 06/13  12:00:00,324.288057126,29.1765793798,14.9094041558,0.0,62.886420148,41.4019203762,11.6726678929,0.0,10.5075,1.16516789291
 06/13  13:00:00,325.051288193,29.1765793798,14.3331489453,0.0,62.886420148,41.4019203762,11.6728342365,0.0,10.5075,1.1653342365
 06/13  14:00:00,312.049462712,29.1765793798,12.6163735105,0.0,62.886420148,41.4019203762,11.6725196552,0.0,10.5075,1.16501965519
 06/13  15:00:00,303.383676905,29.1765793798,11.1492617086,0.0,62.886420148,41.4019203762,11.6724366897,0.0,10.5075,1.16493668967
 06/13  16:00:00,304.566883573,29.1765793798,12.3661308015,0.0,62.886420148,41.4019203762,11.6723988979,0.0,10.5075,1.16489889795
 06/13  17:00:00,309.00531896,29.1765793798,13.854570816,0.0,62.886420148,41.4019203762,11.6725986219,0.0,10.5075,1.16509862185
 06/13  18:00:00,306.978272962,29.1765793798,14.0565886842,0.0,41.9242800987,36.8599292233,10.5049535877,0.0,9.34,1.16495358768
 06/13  19:00:00,291.878594502,29.1765793798,14.2375311982,0.0,41.9242800987,36.8599292233,10.5048413791,0.0,9.34,1.16484137913
 06/13  20:00:00,263.604628713,29.1765793798,11.8512816785,0.0,34.9369000822,32.3179380704,9.33726860689,0.0,8.1725,1.16476860689
 06/13  21:00:00,195.321922404,29.1765793798,8.16129992179,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,132.415015717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936622004,0.0,2.335,1.16436622004
 06/13  23:00:00,160.51748227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,140.744447503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,129.520652646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928531635,0.0,2.335,1.16428531635
 06/14  02:00:00,128.947367953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,127.780153742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,135.897807834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,136.55650959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922577356,0.0,2.335,1.16422577356
 06/14  06:00:00,178.767322824,29.1765793798,2.46852887185,0.0,13.9747600329,18.6919646116,6.73181771437,2.04181771437,4.67,0.02
 06/14  07:00:00,200.920619914,29.1765793798,1.99582205887,0.0,13.9747600329,18.6919646116,12.981165595,8.29116559504,4.67,0.02
 06/14  08:00:00,275.565297937,29.1765793798,3.99767858956,0.0,34.9369000822,32.3179380704,9.33713576952,0.0,8.1725,1.16463576952
 06/14  09:00:00,313.857071605,29.1765793798,10.2493580338,0.0,62.886420148,41.4019203762,11.6722699544,0.0,10.5075,1.1647699544
 06/14  10:00:00,313.383925427,29.1765793798,12.3668806016,0.0,62.886420148,41.4019203762,11.6724646081,0.0,10.5075,1.1649646081
 06/14  11:00:00,332.059243586,29.1765793798,14.2215777997,0.0,62.886420148,41.4019203762,11.672576355,0.0,10.5075,1.16507635503
 06/14  12:00:00,329.100986752,29.1765793798,16.7343049985,0.0,62.886420148,41.4019203762,11.6728251801,0.0,10.5075,1.16532518008
 06/14  13:00:00,333.493272363,29.1765793798,18.3781413677,0.0,62.886420148,41.4019203762,11.6727125055,0.0,10.5075,1.16521250549
 06/14  14:00:00,328.213308908,29.1765793798,21.3955145314,0.0,62.886420148,41.4019203762,11.6726297451,0.0,10.5075,1.16512974515
 06/14  15:00:00,319.669094346,29.1765793798,20.6200023003,0.0,62.886420148,41.4019203762,11.6725266454,0.0,10.5075,1.16502664542
 06/14  16:00:00,313.993709586,29.1765793798,17.6689325317,0.0,62.886420148,41.4019203762,11.6724904296,0.0,10.5075,1.16499042959
 06/14  17:00:00,310.794387878,29.1765793798,15.6290760184,0.0,62.886420148,41.4019203762,11.6724688012,0.0,10.5075,1.16496880116
 06/14  18:00:00,295.412506925,29.1765793798,11.0040854411,0.0,41.9242800987,36.8599292233,12.8468224394,2.34200033692,9.34,1.16482210249
 06/14  19:00:00,281.570488883,29.1765793798,7.6837403925,0.0,41.9242800987,36.8599292233,11.8063979073,1.30168971734,9.34,1.16470818996
 06/14  20:00:00,255.298073395,29.1765793798,5.53542110552,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  21:00:00,190.755204321,29.1765793798,2.3939247121,0.0,13.9747600329,18.6919646116,5.83461031543,0.0,4.67,1.16461031543
 06/14  22:00:00,127.376142253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,156.360117044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933133333,0.0,2.335,1.16433133333
 06/14  24:00:00,134.630544507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,123.926131406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,122.779732166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929013883,0.0,2.335,1.16429013883
 06/15  03:00:00,120.943024088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,127.26204973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,126.123759853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922287063,0.0,2.335,1.16422287063
 06/15  06:00:00,167.598020541,29.1765793798,0.849106884911,0.0,13.9747600329,18.6919646116,23.1529058198,18.4629058198,4.67,0.02
 06/15  07:00:00,187.470726768,29.1765793798,0.910108528304,0.0,13.9747600329,18.6919646116,48.1630247155,43.4730247155,4.67,0.02
 06/15  08:00:00,262.796754671,29.1765793798,1.85585085292,0.0,34.9369000822,32.3179380704,37.2569422232,27.9198084588,8.1725,1.16463376437
 06/15  09:00:00,294.867960662,29.1765793798,3.0568137193,0.0,62.886420148,41.4019203762,14.0685530059,2.39625461971,10.5075,1.16479838623
 06/15  10:00:00,292.189507574,29.1765793798,3.85229945942,0.0,62.886420148,41.4019203762,11.6723226387,0.0,10.5075,1.16482263867
 06/15  11:00:00,307.039626463,29.1765793798,3.37509897658,0.0,62.886420148,41.4019203762,11.6726898182,0.0,10.5075,1.16518981824
 06/15  12:00:00,298.219269891,29.1765793798,3.98129308228,0.0,62.886420148,41.4019203762,11.6726781308,0.0,10.5075,1.16517813081
 06/15  13:00:00,302.333419665,29.1765793798,5.94680311122,0.0,62.886420148,41.4019203762,11.6728357943,0.0,10.5075,1.16533579433
 06/15  14:00:00,295.319730816,29.1765793798,5.89929523362,0.0,62.886420148,41.4019203762,11.6724786222,0.0,10.5075,1.16497862217
 06/15  15:00:00,289.993155227,29.1765793798,5.95121175051,0.0,62.886420148,41.4019203762,11.6723737888,0.0,10.5075,1.16487378879
 06/15  16:00:00,286.841650095,29.1765793798,4.49971393556,0.0,62.886420148,41.4019203762,11.6725540862,0.0,10.5075,1.1650540862
 06/15  17:00:00,284.042586952,29.1765793798,3.56666193246,0.0,62.886420148,41.4019203762,11.672534005,0.0,10.5075,1.16503400497
 06/15  18:00:00,277.057276939,29.1765793798,2.96141891711,0.0,41.9242800987,36.8599292233,10.5048675684,0.0,9.34,1.16486756837
 06/15  19:00:00,263.571807696,29.1765793798,2.5925351715,0.0,41.9242800987,36.8599292233,15.2598202351,4.75509710525,9.34,1.16472312985
 06/15  20:00:00,234.654082256,29.1765793798,2.03580642649,0.0,34.9369000822,32.3179380704,28.5625288825,20.3700288825,8.1725,0.02
 06/15  21:00:00,178.710059067,29.1765793798,1.00055867822,0.0,13.9747600329,18.6919646116,10.2896983467,4.45511564506,4.67,1.16458270166
 06/15  22:00:00,118.489075497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,149.376091971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933002127,0.0,2.335,1.16433002127
 06/15  24:00:00,124.228657559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,114.797310548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,113.070121119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926662423,0.0,2.335,1.16426662423
 06/16  03:00:00,111.221339127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,133.186217226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,130.716695167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,170.218321196,29.1765793798,0.00790502876557,0.0,13.9747600329,18.6919646116,90.4603164228,84.6260585203,4.67,1.16425790252
 06/16  07:00:00,178.057709312,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,111.29663403,106.60663403,4.67,0.02
 06/16  08:00:00,243.737927547,29.1765793798,0.773639671615,0.0,34.9369000822,32.3179380704,98.1779728063,88.8408703336,8.1725,1.16460247278
 06/16  09:00:00,274.466244018,29.1765793798,1.60740447136,0.0,62.886420148,41.4019203762,65.647203508,55.119703508,10.5075,0.02
 06/16  10:00:00,268.502773301,29.1765793798,1.92614625849,0.0,62.886420148,41.4019203762,48.0851955984,36.4127229728,10.5075,1.16497262564
 06/16  11:00:00,292.566892578,29.1765793798,2.31504567141,0.0,62.886420148,41.4019203762,29.6438921031,17.9712287405,10.5075,1.16516336264
 06/16  12:00:00,277.470570034,29.1765793798,2.64504478525,0.0,62.886420148,41.4019203762,19.0510987563,6.23295115409,10.5075,2.31064760221
 06/16  13:00:00,274.059072377,29.1765793798,2.74583146692,0.0,62.886420148,41.4019203762,15.5537105775,3.88105350931,10.5075,1.16515706819
 06/16  14:00:00,269.484704775,29.1765793798,2.9007701824,0.0,62.886420148,41.4019203762,12.507473595,0.834942822735,10.5075,1.16503077231
 06/16  15:00:00,270.720859566,29.1765793798,3.71313929132,0.0,62.886420148,41.4019203762,11.6724061884,0.0,10.5075,1.16490618836
 06/16  16:00:00,268.397533709,29.1765793798,3.47886375962,0.0,62.886420148,41.4019203762,11.6725875877,0.0,10.5075,1.16508758767
 06/16  17:00:00,265.164559734,29.1765793798,2.99257946235,0.0,62.886420148,41.4019203762,11.6725689982,0.0,10.5075,1.16506899824
 06/16  18:00:00,262.660497399,29.1765793798,2.62325273138,0.0,41.9242800987,36.8599292233,15.3210565457,4.81617356961,9.34,1.16488297605
 06/16  19:00:00,240.982300327,29.1765793798,2.44556246307,0.0,41.9242800987,36.8599292233,26.2021350919,16.8421350919,9.34,0.02
 06/16  20:00:00,208.189490594,29.1765793798,2.02716332825,0.0,34.9369000822,32.3179380704,42.2405913501,32.9034025808,8.1725,1.1646887693
 06/16  21:00:00,157.257914173,29.1765793798,0.857817731459,0.0,13.9747600329,18.6919646116,30.0721897675,24.2376633416,4.67,1.1645264259
 06/16  22:00:00,103.418968089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,135.513423322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,108.154249747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922185508,0.0,2.335,1.16422185508
 06/17  01:00:00,96.411772053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,95.6892249665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,95.9167582101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552975418,0.0,1.75125,1.16427975418
 06/17  04:00:00,101.113017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,98.8683870813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,126.818509484,29.1765793798,0.00205889481105,0.0,6.98738001645,14.1499734587,142.230249157,137.563431305,3.5025,1.16431785127
 06/17  07:00:00,145.163370191,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,136.765934278,133.243434278,3.5025,0.02
 06/17  08:00:00,211.242357964,29.1765793798,0.1216166856,0.0,20.9621400493,23.2339557645,114.14049177,107.138378233,5.8375,1.16461353696
 06/17  09:00:00,238.263246148,29.1765793798,1.1369719782,0.0,41.9242800987,36.8599292233,83.6353287701,73.130715351,9.34,1.16461341908
 06/17  10:00:00,264.201737393,29.1765793798,1.67680891732,0.0,62.886420148,41.4019203762,60.5415017335,50.0140017335,10.5075,0.02
 06/17  11:00:00,291.017438719,29.1765793798,1.88709399744,0.0,62.886420148,41.4019203762,47.2420172794,35.5693381618,10.5075,1.16517911762
 06/17  12:00:00,275.475249302,29.1765793798,2.0525443087,0.0,62.886420148,41.4019203762,40.7295595345,27.9115064123,10.5075,2.31055312218
 06/17  13:00:00,273.423398213,29.1765793798,2.33407001599,0.0,62.886420148,41.4019203762,28.6523324457,16.9797206365,10.5075,1.16511180921
 06/17  14:00:00,268.013843663,29.1765793798,2.62955033398,0.0,62.886420148,41.4019203762,19.1780198878,7.50555050944,10.5075,1.16496937831
 06/17  15:00:00,262.505994336,29.1765793798,2.68657131109,0.0,62.886420148,41.4019203762,18.0128803222,6.3404449533,10.5075,1.16493536885
 06/17  16:00:00,260.575613222,29.1765793798,2.70091985053,0.0,62.886420148,41.4019203762,19.830312447,8.15783722456,10.5075,1.16497522247
 06/17  17:00:00,260.496870396,29.1765793798,2.70669901641,0.0,62.886420148,41.4019203762,23.1178601543,11.4453189825,10.5075,1.16504117178
 06/17  18:00:00,241.252286401,29.1765793798,1.9489490743,0.0,34.9369000822,32.3179380704,44.1020018115,34.764571795,8.1725,1.16493001646
 06/17  19:00:00,199.185796943,29.1765793798,1.26827702166,0.0,20.9621400493,23.2339557645,54.958967233,49.101467233,5.8375,0.02
 06/17  20:00:00,187.928570059,29.1765793798,1.05215959332,0.0,20.9621400493,23.2339557645,64.2112775702,57.2091238072,5.8375,1.16465376294
 06/17  21:00:00,155.883953962,29.1765793798,0.423681107474,0.0,6.98738001645,14.1499734587,32.0623422059,27.3952272877,3.5025,1.16461491824
 06/17  22:00:00,109.708742885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,141.963450615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563330533,0.0,1.75125,1.16438330533
 06/17  24:00:00,116.760985032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,106.519666032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,105.162594551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552166549,0.0,1.75125,1.16427166549
 06/18  03:00:00,104.43180888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,111.14591004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,110.783424983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554268223,0.0,1.75125,1.16429268223
 06/18  06:00:00,139.804095683,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,92.8866232284,89.3641232284,3.5025,0.02
 06/18  07:00:00,157.40755144,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,115.068822737,111.546322737,3.5025,0.02
 06/18  08:00:00,193.222089871,29.1765793798,0.0170637490318,0.0,6.98738001645,14.1499734587,95.9796286816,91.312717572,3.5025,1.16441110962
 06/18  09:00:00,174.418391022,29.1765793798,0.0884417036706,0.0,6.98738001645,14.1499734587,80.6587363012,77.1362363012,3.5025,0.02
 06/18  10:00:00,209.367019433,29.1765793798,0.933198575173,0.0,27.9495200658,27.7759469175,63.7613278645,55.5915960186,7.005,1.16473184594
 06/18  11:00:00,237.22466747,29.1765793798,1.14832259687,0.0,27.9495200658,27.7759469175,49.0473265172,40.877675137,7.005,1.16465138025
 06/18  12:00:00,250.60626217,29.1765793798,1.71330804577,0.0,41.9242800987,36.8599292233,38.3767575253,29.0167575253,9.34,0.02
 06/18  13:00:00,248.767767774,29.1765793798,1.81308690379,0.0,41.9242800987,36.8599292233,36.0528354498,25.5481199846,9.34,1.16471546525
 06/18  14:00:00,238.738968086,29.1765793798,1.83636160913,0.0,41.9242800987,36.8599292233,39.5663004397,29.0614719646,9.34,1.16482847506
 06/18  15:00:00,235.332791839,29.1765793798,2.05859630892,0.0,41.9242800987,36.8599292233,31.127428003,20.622620313,9.34,1.16480769
 06/18  16:00:00,235.445003448,29.1765793798,2.2476995009,0.0,41.9242800987,36.8599292233,22.8351602577,13.4751602577,9.34,0.02
 06/18  17:00:00,205.35722772,29.1765793798,1.59312618342,0.0,27.9495200658,27.7759469175,33.4102229059,25.2404388302,7.005,1.16478407568
 06/18  18:00:00,209.02539926,29.1765793798,0.999463758864,0.0,13.9747600329,18.6919646116,41.3855494579,35.5508819818,4.67,1.16466747601
 06/18  19:00:00,194.728983053,29.1765793798,0.913064355816,0.0,13.9747600329,18.6919646116,42.9076449339,38.2176449339,4.67,0.02
 06/18  20:00:00,183.779519629,29.1765793798,0.794085208289,0.0,13.9747600329,18.6919646116,50.0901150825,44.255567398,4.67,1.16454768447
 06/18  21:00:00,177.22499068,29.1765793798,0.644051698532,0.0,13.9747600329,18.6919646116,14.9176156844,10.2276156844,4.67,0.02
 06/18  22:00:00,115.241690397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560940654,0.0,1.75125,1.16435940654
 06/18  23:00:00,144.217005983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,117.27829339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550541804,0.0,1.75125,1.16425541804
 06/19  01:00:00,108.522172458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,105.952152998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,103.959609055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,109.043989187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924221851,0.0,2.335,1.16424221851
 06/19  05:00:00,106.513098165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,144.629478083,29.1765793798,0.00198354638702,0.0,13.9747600329,18.6919646116,130.743419344,126.053419344,4.67,0.02
 06/19  07:00:00,161.658269408,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,133.439426892,127.604952635,4.67,1.16447425617
 06/19  08:00:00,245.997246522,29.1765793798,0.8022662252,0.0,34.9369000822,32.3179380704,91.0390741881,82.8465741881,8.1725,0.02
 06/19  09:00:00,278.218521667,29.1765793798,1.7707472545,0.0,62.886420148,41.4019203762,56.0903003334,44.4180026969,10.5075,1.16479763645
 06/19  10:00:00,269.314001037,29.1765793798,2.08955744914,0.0,62.886420148,41.4019203762,40.6202410717,28.9477932143,10.5075,1.1649478574
 06/19  11:00:00,293.301766005,29.1765793798,2.39792866187,0.0,62.886420148,41.4019203762,24.5851359941,12.9123903545,10.5075,1.16524563963
 06/19  12:00:00,278.355218218,29.1765793798,2.74191860932,0.0,62.886420148,41.4019203762,14.0950440411,2.42233674086,10.5075,1.16520730021
 06/19  13:00:00,280.263742842,29.1765793798,4.81807549335,0.0,62.886420148,41.4019203762,11.6728586838,0.0,10.5075,1.16535868377
 06/19  14:00:00,279.838261323,29.1765793798,7.9756726282,0.0,62.886420148,41.4019203762,11.6725362719,0.0,10.5075,1.16503627187
 06/19  15:00:00,275.211997772,29.1765793798,8.18984552509,0.0,62.886420148,41.4019203762,11.6724425701,0.0,10.5075,1.16494257014
 06/19  16:00:00,280.86324885,29.1765793798,10.6818571565,0.0,62.886420148,41.4019203762,11.6723931998,0.0,10.5075,1.16489319982
 06/19  17:00:00,284.193897936,29.1765793798,11.3646042168,0.0,62.886420148,41.4019203762,11.6725780748,0.0,10.5075,1.16507807482
 06/19  18:00:00,276.993815871,29.1765793798,9.82109650864,0.0,41.9242800987,36.8599292233,10.5049233106,0.0,9.34,1.16492331061
 06/19  19:00:00,263.852327964,29.1765793798,8.00076520836,0.0,41.9242800987,36.8599292233,10.504801647,0.0,9.34,1.164801647
 06/19  20:00:00,229.433675933,29.1765793798,5.11953690288,0.0,34.9369000822,32.3179380704,9.3372188015,0.0,8.1725,1.1647188015
 06/19  21:00:00,176.026983594,29.1765793798,2.03760011069,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,117.396897431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941223365,0.0,2.335,1.16441223365
 06/19  23:00:00,146.910441604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,121.245327663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,110.377496277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923009375,0.0,2.335,1.16423009375
 06/20  02:00:00,108.415217788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,106.980112375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,129.801683746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,128.16397094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923350444,0.0,2.335,1.16423350444
 06/20  06:00:00,169.280530021,29.1765793798,0.121478970555,0.0,13.9747600329,18.6919646116,81.0198508157,76.3298508157,4.67,0.02
 06/20  07:00:00,182.902847247,29.1765793798,0.405576709997,0.0,13.9747600329,18.6919646116,85.7171308663,81.0271308663,4.67,0.02
 06/20  08:00:00,255.827528114,29.1765793798,1.42535445473,0.0,34.9369000822,32.3179380704,51.612830869,42.2756975822,8.1725,1.16463328679
 06/20  09:00:00,290.591502542,29.1765793798,2.84135282101,0.0,62.886420148,41.4019203762,17.0211326735,5.34894552357,10.5075,1.16468714989
 06/20  10:00:00,284.716493017,29.1765793798,4.46253148783,0.0,62.886420148,41.4019203762,11.6723673319,0.0,10.5075,1.16486733195
 06/20  11:00:00,306.025345126,29.1765793798,5.40459120462,0.0,62.886420148,41.4019203762,11.6727192242,0.0,10.5075,1.16521922419
 06/20  12:00:00,293.956908167,29.1765793798,7.38511926399,0.0,62.886420148,41.4019203762,11.6726967643,0.0,10.5075,1.16519676432
 06/20  13:00:00,294.243683131,29.1765793798,8.81614122127,0.0,62.886420148,41.4019203762,11.6728421236,0.0,10.5075,1.16534212361
 06/20  14:00:00,291.098247191,29.1765793798,9.91722163691,0.0,62.886420148,41.4019203762,11.6724791336,0.0,10.5075,1.16497913356
 06/20  15:00:00,291.08415356,29.1765793798,11.3413707918,0.0,62.886420148,41.4019203762,11.6723657462,0.0,10.5075,1.16486574624
 06/20  16:00:00,294.917938388,29.1765793798,13.1026469539,0.0,62.886420148,41.4019203762,11.6725340707,0.0,10.5075,1.1650340707
 06/20  17:00:00,293.804590695,29.1765793798,13.2836839587,0.0,62.886420148,41.4019203762,11.6725042148,0.0,10.5075,1.16500421477
 06/20  18:00:00,287.825929804,29.1765793798,11.9449188949,0.0,41.9242800987,36.8599292233,10.5048300641,0.0,9.34,1.16483006414
 06/20  19:00:00,268.487382036,29.1765793798,10.897147463,0.0,41.9242800987,36.8599292233,10.5046782562,0.0,9.34,1.16467825619
 06/20  20:00:00,235.017069419,29.1765793798,8.33386630181,0.0,34.9369000822,32.3179380704,9.01661208047,0.82411208047,8.1725,0.02
 06/20  21:00:00,176.610996502,29.1765793798,3.22396733851,0.0,13.9747600329,18.6919646116,5.83453107555,0.0,4.67,1.16453107555
 06/20  22:00:00,119.803288226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,149.250884819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927558521,0.0,2.335,1.16427558521
 06/20  24:00:00,126.006625714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,114.863266747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,113.703990131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,111.683557711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926012589,0.0,2.335,1.16426012589
 06/21  04:00:00,117.158593186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,115.923302251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,157.90819297,29.1765793798,0.457286762268,0.0,13.9747600329,18.6919646116,53.546864993,47.7126004769,4.67,1.16426451603
 06/21  07:00:00,179.645720396,29.1765793798,0.654087838763,0.0,13.9747600329,18.6919646116,65.4590902103,60.7690902103,4.67,0.02
 06/21  08:00:00,261.360455965,29.1765793798,1.7680212858,0.0,34.9369000822,32.3179380704,35.5569983539,26.2199668649,8.1725,1.16453148907
 06/21  09:00:00,298.197552764,29.1765793798,4.41761220939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,293.883499432,29.1765793798,5.6101374647,0.0,62.886420148,41.4019203762,11.6723881596,0.0,10.5075,1.16488815955
 06/21  11:00:00,319.992344263,29.1765793798,9.48169698018,0.0,62.886420148,41.4019203762,11.6725667028,0.0,10.5075,1.16506670283
 06/21  12:00:00,312.975145787,29.1765793798,10.510397806,0.0,62.886420148,41.4019203762,12.8179190908,0.0,10.5075,2.31041909082
 06/21  13:00:00,311.863710295,29.1765793798,10.3489277087,0.0,62.886420148,41.4019203762,11.672797551,0.0,10.5075,1.16529755105
 06/21  14:00:00,312.067237997,29.1765793798,13.252431519,0.0,62.886420148,41.4019203762,11.6726241224,0.0,10.5075,1.16512412241
 06/21  15:00:00,314.254627216,29.1765793798,16.2930613733,0.0,62.886420148,41.4019203762,11.6724733654,0.0,10.5075,1.16497336544
 06/21  16:00:00,306.872710309,29.1765793798,13.7663749495,0.0,62.886420148,41.4019203762,12.777799722,1.10536873288,10.5075,1.16493098917
 06/21  17:00:00,309.945890531,29.1765793798,14.8627556111,0.0,62.886420148,41.4019203762,12.350213994,0.677811143043,10.5075,1.16490285095
 06/21  18:00:00,306.474146535,29.1765793798,14.4323081627,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,297.207631823,29.1765793798,13.5075307714,0.0,41.9242800987,36.8599292233,10.5047570017,0.0,9.34,1.16475700167
 06/21  20:00:00,269.15767342,29.1765793798,10.9671339892,0.0,34.9369000822,32.3179380704,9.33717804482,0.0,8.1725,1.16467804482
 06/21  21:00:00,198.556628882,29.1765793798,6.28325545284,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,131.129632387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943520119,0.0,2.335,1.16443520119
 06/21  23:00:00,159.101000258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,139.567307944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923240153,0.0,2.335,1.16423240153
 06/22  01:00:00,126.925577122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,123.559101351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,119.394526218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,120.328928538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926450577,0.0,2.335,1.16426450577
 06/22  05:00:00,115.528265522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,150.109964948,29.1765793798,0.275595497973,0.0,13.9747600329,18.6919646116,67.796577703,63.106577703,4.67,0.02
 06/22  07:00:00,160.408446402,29.1765793798,0.396897693503,0.0,13.9747600329,18.6919646116,94.2936165646,88.4592294332,4.67,1.16438713141
 06/22  08:00:00,240.001364439,29.1765793798,1.34810299103,0.0,34.9369000822,32.3179380704,68.6442098561,60.4517098561,8.1725,0.02
 06/22  09:00:00,278.553611838,29.1765793798,2.35457172104,0.0,62.886420148,41.4019203762,31.796860316,20.1247173978,10.5075,1.16464291817
 06/22  10:00:00,278.042728631,29.1765793798,3.90285004659,0.0,62.886420148,41.4019203762,12.5214639239,0.849011798086,10.5075,1.16495212582
 06/22  11:00:00,307.198210152,29.1765793798,6.96688212088,0.0,62.886420148,41.4019203762,11.6727415179,0.0,10.5075,1.16524151795
 06/22  12:00:00,296.443932502,29.1765793798,9.21666478991,0.0,62.886420148,41.4019203762,11.6726971906,0.0,10.5075,1.16519719065
 06/22  13:00:00,292.481346048,29.1765793798,10.6471257699,0.0,62.886420148,41.4019203762,11.6728413648,0.0,10.5075,1.1653413648
 06/22  14:00:00,283.310209121,29.1765793798,11.4686194695,0.0,62.886420148,41.4019203762,11.6725153312,0.0,10.5075,1.16501533118
 06/22  15:00:00,280.725176792,29.1765793798,12.9579594376,0.0,62.886420148,41.4019203762,11.6724164645,0.0,10.5075,1.1649164645
 06/22  16:00:00,281.529132595,29.1765793798,13.4855084006,0.0,62.886420148,41.4019203762,11.672228074,0.0,10.5075,1.16472807403
 06/22  17:00:00,280.037768225,29.1765793798,13.430580753,0.0,62.886420148,41.4019203762,11.6725393905,0.0,10.5075,1.16503939048
 06/22  18:00:00,274.14111584,29.1765793798,11.8366082982,0.0,41.9242800987,36.8599292233,10.5048800592,0.0,9.34,1.16488005917
 06/22  19:00:00,258.713577028,29.1765793798,9.69882186221,0.0,41.9242800987,36.8599292233,11.3210756804,0.816321810884,9.34,1.16475386951
 06/22  20:00:00,221.211718139,29.1765793798,4.93941886413,0.0,34.9369000822,32.3179380704,10.5243057284,1.18713948699,8.1725,1.16466624141
 06/22  21:00:00,166.273897782,29.1765793798,1.93441553808,0.0,13.9747600329,18.6919646116,5.0792959826,0.389295982596,4.67,0.02
 06/22  22:00:00,104.475030058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935802679,0.0,2.335,1.16435802679
 06/22  23:00:00,135.504144682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,109.690300855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,100.434415746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,99.8262498111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924477171,0.0,2.335,1.16424477171
 06/23  03:00:00,99.5237377103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,121.061216046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,119.625527293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924299661,0.0,2.335,1.16424299661
 06/23  06:00:00,160.789864135,29.1765793798,0.0054219614224,0.0,13.9747600329,18.6919646116,105.11752151,100.42752151,4.67,0.02
 06/23  07:00:00,174.299285406,29.1765793798,0.238725481624,0.0,13.9747600329,18.6919646116,103.560838491,98.8708384914,4.67,0.02
 06/23  08:00:00,247.871126621,29.1765793798,1.30195551542,0.0,34.9369000822,32.3179380704,67.7941467764,58.4570532164,8.1725,1.16459356002
 06/23  09:00:00,280.498445033,29.1765793798,2.39494562887,0.0,62.886420148,41.4019203762,31.3210398699,19.6487554158,10.5075,1.16478445408
 06/23  10:00:00,273.958641644,29.1765793798,4.14897762904,0.0,62.886420148,41.4019203762,14.0535292875,2.38123690741,10.5075,1.16479238013
 06/23  11:00:00,302.233190645,29.1765793798,7.51987651479,0.0,62.886420148,41.4019203762,11.6726355186,0.0,10.5075,1.16513551865
 06/23  12:00:00,292.816768122,29.1765793798,9.43322582935,0.0,62.886420148,41.4019203762,11.672877956,0.0,10.5075,1.16537795597
 06/23  13:00:00,293.74900271,29.1765793798,10.9426527872,0.0,62.886420148,41.4019203762,11.6727450832,0.0,10.5075,1.16524508322
 06/23  14:00:00,291.683216782,29.1765793798,12.7711051341,0.0,62.886420148,41.4019203762,11.6726076593,0.0,10.5075,1.16510765933
 06/23  15:00:00,293.069838466,29.1765793798,15.609891875,0.0,62.886420148,41.4019203762,11.6724715151,0.0,10.5075,1.16497151515
 06/23  16:00:00,295.748844394,29.1765793798,15.8789634224,0.0,62.886420148,41.4019203762,11.6724219592,0.0,10.5075,1.16492195916
 06/23  17:00:00,297.248481234,29.1765793798,15.6417414739,0.0,62.886420148,41.4019203762,11.6723865721,0.0,10.5075,1.16488657208
 06/23  18:00:00,292.659142493,29.1765793798,13.7860680454,0.0,41.9242800987,36.8599292233,10.5049084252,0.0,9.34,1.16490842524
 06/23  19:00:00,273.511325712,29.1765793798,11.8822338501,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  20:00:00,243.546277732,29.1765793798,9.59434384072,0.0,34.9369000822,32.3179380704,9.33720514627,0.0,8.1725,1.16470514627
 06/23  21:00:00,187.005711972,29.1765793798,6.59085531898,0.0,13.9747600329,18.6919646116,5.83453406911,0.0,4.67,1.16453406911
 06/23  22:00:00,127.402080488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,155.843908027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,133.015830045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922745574,0.0,2.335,1.16422745574
 06/24  01:00:00,117.036878342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,115.840955792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,115.144536754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155284781,0.0,1.75125,1.1642784781
 06/24  04:00:00,122.59685289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,122.046983218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,154.424136281,29.1765793798,1.18935850273,0.0,6.98738001645,14.1499734587,9.08441324963,4.41760240832,3.5025,1.1643108413
 06/24  07:00:00,179.801169841,29.1765793798,1.43428914785,0.0,6.98738001645,14.1499734587,11.7590316914,8.23653169144,3.5025,0.02
 06/24  08:00:00,248.06786532,29.1765793798,4.06268984743,0.0,20.9621400493,23.2339557645,7.00209135497,0.0,5.8375,1.16459135497
 06/24  09:00:00,283.365634397,29.1765793798,9.67358888023,0.0,41.9242800987,36.8599292233,10.5045795085,0.0,9.34,1.16457950851
 06/24  10:00:00,314.312384034,29.1765793798,13.7677389088,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,341.059835591,29.1765793798,19.2119795356,0.0,62.886420148,41.4019203762,11.6726216934,0.0,10.5075,1.16512169335
 06/24  12:00:00,343.649505826,29.1765793798,26.2572553546,0.0,62.886420148,41.4019203762,12.8178928313,0.0,10.5075,2.31039283125
 06/24  13:00:00,349.900373598,29.1765793798,29.7694634337,0.0,62.886420148,41.4019203762,11.672775885,0.0,10.5075,1.16527588502
 06/24  14:00:00,345.524333781,29.1765793798,33.7834129444,0.0,62.886420148,41.4019203762,11.6725839082,0.0,10.5075,1.16508390816
 06/24  15:00:00,342.229875303,29.1765793798,36.6880598745,0.0,62.886420148,41.4019203762,11.6725331113,0.0,10.5075,1.1650331113
 06/24  16:00:00,343.814998873,29.1765793798,38.4213887127,0.0,62.886420148,41.4019203762,11.6724682789,0.0,10.5075,1.16496827893
 06/24  17:00:00,343.317045691,29.1765793798,38.1430253736,0.0,62.886420148,41.4019203762,11.6723893711,0.0,10.5075,1.16488937113
 06/24  18:00:00,313.538088395,29.1765793798,28.8861870273,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/24  19:00:00,270.217859381,29.1765793798,21.4570575354,0.0,20.9621400493,23.2339557645,7.00232128254,0.0,5.8375,1.16482128254
 06/24  20:00:00,246.514152851,29.1765793798,16.0747274237,0.0,20.9621400493,23.2339557645,7.0021370166,0.0,5.8375,1.1646370166
 06/24  21:00:00,201.637397369,29.1765793798,18.4796200611,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,134.169382553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574596367,0.0,1.75125,1.16449596367
 06/24  23:00:00,162.21368691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,144.008146963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559744336,0.0,1.75125,1.16434744336
 06/25  01:00:00,131.310260249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,129.77008524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,128.383829535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553799747,0.0,1.75125,1.16428799747
 06/25  04:00:00,135.439734757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,134.338619558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,165.649623034,29.1765793798,3.27006709721,0.0,6.98738001645,14.1499734587,4.66676554196,0.0,3.5025,1.16426554196
 06/25  07:00:00,189.750274358,29.1765793798,3.54062041649,0.0,6.98738001645,14.1499734587,4.97179799139,1.44929799139,3.5025,0.02
 06/25  08:00:00,225.973974124,29.1765793798,4.60508478274,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,211.484355534,29.1765793798,5.80422451552,0.0,6.98738001645,14.1499734587,4.66693278248,0.0,3.5025,1.16443278248
 06/25  10:00:00,248.560602722,29.1765793798,10.8889642992,0.0,27.9495200658,27.7759469175,8.16966545649,0.0,7.005,1.16466545649
 06/25  11:00:00,270.788309611,29.1765793798,12.5046460583,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,298.736125676,29.1765793798,17.4955041772,0.0,41.9242800987,36.8599292233,10.5048549269,0.0,9.34,1.16485492688
 06/25  13:00:00,309.375843604,29.1765793798,23.3409364852,0.0,41.9242800987,36.8599292233,10.5048274982,0.0,9.34,1.16482749819
 06/25  14:00:00,301.143394569,29.1765793798,25.6386156326,0.0,41.9242800987,36.8599292233,10.5047408501,0.0,9.34,1.1647408501
 06/25  15:00:00,299.588379207,29.1765793798,29.0970411677,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,307.250528095,29.1765793798,34.789329203,0.0,41.9242800987,36.8599292233,10.504749483,0.0,9.34,1.16474948297
 06/25  17:00:00,275.777192149,29.1765793798,33.3192400099,0.0,27.9495200658,27.7759469175,8.16967198103,0.0,7.005,1.16467198103
 06/25  18:00:00,269.812257148,29.1765793798,25.3424072403,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  19:00:00,256.909255343,29.1765793798,21.511030117,0.0,13.9747600329,18.6919646116,5.83469224883,0.0,4.67,1.16469224883
 06/25  20:00:00,235.28453307,29.1765793798,16.2941464439,0.0,13.9747600329,18.6919646116,5.83449638856,0.0,4.67,1.16449638856
 06/25  21:00:00,223.161675895,29.1765793798,23.8496927993,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,134.981174794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556114401,0.0,1.75125,1.16431114401
 06/25  23:00:00,160.807443087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,141.125151281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,130.50243427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,127.474672707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925768061,0.0,2.335,1.16425768061
 06/26  03:00:00,123.477044916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,127.718729437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,124.467988377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925435909,0.0,2.335,1.16425435909
 06/26  06:00:00,163.502511112,29.1765793798,1.25681848937,0.0,13.9747600329,18.6919646116,14.664181635,9.97418163502,4.67,0.02
 06/26  07:00:00,180.685234096,29.1765793798,0.963660989299,0.0,13.9747600329,18.6919646116,51.324576458,46.634576458,4.67,0.02
 06/26  08:00:00,258.465704776,29.1765793798,1.8470185069,0.0,34.9369000822,32.3179380704,42.0662516089,32.7292419775,8.1725,1.16450963132
 06/26  09:00:00,293.321272657,29.1765793798,3.2348220121,0.0,62.886420148,41.4019203762,14.7523115601,3.08002766227,10.5075,1.16478389785
 06/26  10:00:00,296.174913518,29.1765793798,6.23439518614,0.0,62.886420148,41.4019203762,11.6722861066,0.0,10.5075,1.16478610663
 06/26  11:00:00,322.508970474,29.1765793798,10.9333872354,0.0,62.886420148,41.4019203762,11.6726208446,0.0,10.5075,1.16512084464
 06/26  12:00:00,321.673295499,29.1765793798,14.0105260012,0.0,62.886420148,41.4019203762,11.6728556356,0.0,10.5075,1.16535563555
 06/26  13:00:00,336.983051569,29.1765793798,21.0502437003,0.0,62.886420148,41.4019203762,11.6727178414,0.0,10.5075,1.16521784143
 06/26  14:00:00,340.599921926,29.1765793798,30.1884540551,0.0,62.886420148,41.4019203762,11.6725757818,0.0,10.5075,1.16507578182
 06/26  15:00:00,341.09233847,29.1765793798,35.2469499155,0.0,62.886420148,41.4019203762,11.6724350847,0.0,10.5075,1.16493508467
 06/26  16:00:00,346.145511107,29.1765793798,39.4537042642,0.0,62.886420148,41.4019203762,11.6723802804,0.0,10.5075,1.16488028036
 06/26  17:00:00,344.613753883,29.1765793798,38.5690608183,0.0,62.886420148,41.4019203762,11.6725561346,0.0,10.5075,1.16505613457
 06/26  18:00:00,325.541334396,29.1765793798,28.7646237559,0.0,41.9242800987,36.8599292233,10.5048557705,0.0,9.34,1.16485577053
 06/26  19:00:00,306.064860572,29.1765793798,19.897714878,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,272.94654718,29.1765793798,14.4759255434,0.0,34.9369000822,32.3179380704,9.33731661736,0.0,8.1725,1.16481661736
 06/26  21:00:00,209.301203845,29.1765793798,14.9527570897,0.0,13.9747600329,18.6919646116,5.83460684935,0.0,4.67,1.16460684935
 06/26  22:00:00,132.758927598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,161.189099262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,141.823348086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923252909,0.0,2.335,1.16423252909
 06/27  01:00:00,131.237868819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,130.469840166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,129.815773595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926183734,0.0,2.335,1.16426183734
 06/27  04:00:00,157.557238205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,156.351868983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,199.788151467,29.1765793798,3.03257905088,0.0,13.9747600329,18.6919646116,4.86227861087,0.172278610871,4.67,0.02
 06/27  07:00:00,216.242659416,29.1765793798,3.71060196464,0.0,13.9747600329,18.6919646116,7.10139638398,1.26692072013,4.67,1.16447566385
 06/27  08:00:00,288.162532474,29.1765793798,10.1097013245,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,328.647769728,29.1765793798,15.9582547976,0.0,62.886420148,41.4019203762,11.6722561441,0.0,10.5075,1.16475614412
 06/27  10:00:00,331.548124746,29.1765793798,19.9437827788,0.0,62.886420148,41.4019203762,11.6723563248,0.0,10.5075,1.16485632484
 06/27  11:00:00,352.240699685,29.1765793798,27.466478834,0.0,62.886420148,41.4019203762,11.6725768662,0.0,10.5075,1.16507686619
 06/27  12:00:00,352.209507836,29.1765793798,32.4663156303,0.0,62.886420148,41.4019203762,11.6727740411,0.0,10.5075,1.16527404107
 06/27  13:00:00,361.210347562,29.1765793798,37.7929940202,0.0,62.886420148,41.4019203762,11.6726419495,0.0,10.5075,1.16514194949
 06/27  14:00:00,352.789351281,29.1765793798,38.8456128649,0.0,62.886420148,41.4019203762,11.6725753561,0.0,10.5075,1.16507535613
 06/27  15:00:00,345.460334376,29.1765793798,39.7481062307,0.0,62.886420148,41.4019203762,11.6724683037,0.0,10.5075,1.16496830372
 06/27  16:00:00,346.165350223,29.1765793798,40.7844961047,0.0,62.886420148,41.4019203762,11.6724047036,0.0,10.5075,1.16490470359
 06/27  17:00:00,341.07852027,29.1765793798,37.5165458045,0.0,62.886420148,41.4019203762,11.6725713672,0.0,10.5075,1.16507136718
 06/27  18:00:00,328.349660017,29.1765793798,31.1801401803,0.0,41.9242800987,36.8599292233,10.5049046323,0.0,9.34,1.16490463231
 06/27  19:00:00,302.419442004,29.1765793798,23.6198196712,0.0,41.9242800987,36.8599292233,10.5047713761,0.0,9.34,1.1647713761
