Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  16:00:00,323.411236344,29.1765793798,34.2866360625,0.0,62.886420148,41.4019203762,11.6725283814,0.0,10.5075,1.16502838144
 07/14  17:00:00,320.926430732,29.1765793798,33.3280128769,0.0,62.886420148,41.4019203762,11.6724638599,0.0,10.5075,1.16496385994
 07/14  18:00:00,309.236632396,29.1765793798,27.0831844601,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,283.264389269,29.1765793798,21.1095681619,0.0,41.9242800987,36.8599292233,10.5047906997,0.0,9.34,1.16479069973
 07/14  20:00:00,242.837022081,29.1765793798,13.6663365499,0.0,34.9369000822,32.3179380704,10.1415066746,0.804325851287,8.1725,1.16468082335
 07/14  21:00:00,184.926033083,29.1765793798,9.94822764153,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,121.438655739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942977754,0.0,2.335,1.16442977754
 07/14  23:00:00,151.27243643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,128.705699331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992103114,0.0,2.335,1.1642103114
 07/15  01:00:00,113.04579258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,110.943049303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,109.535585073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551391143,0.0,1.75125,1.16426391143
 07/15  04:00:00,115.702023389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,114.653667693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,147.737497824,29.1765793798,0.654139489169,0.0,6.98738001645,14.1499734587,26.5026982139,22.9801982139,3.5025,0.02
 07/15  07:00:00,164.131650164,29.1765793798,0.736077924314,0.0,6.98738001645,14.1499734587,46.3032734796,41.6362257658,3.5025,1.16454771371
 07/15  08:00:00,232.148544592,29.1765793798,1.76992789843,0.0,20.9621400493,23.2339557645,19.5475596766,12.5454854275,5.8375,1.16457424907
 07/15  09:00:00,267.493677446,29.1765793798,6.94594627602,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,296.960286444,29.1765793798,10.6376610057,0.0,62.886420148,41.4019203762,11.6723781784,0.0,10.5075,1.16487817836
 07/15  11:00:00,328.730323297,29.1765793798,14.0652343978,0.0,62.886420148,41.4019203762,11.6724892197,0.0,10.5075,1.16498921974
 07/15  12:00:00,331.158663062,29.1765793798,20.1014306593,0.0,62.886420148,41.4019203762,11.6726103036,0.0,10.5075,1.16511030365
 07/15  13:00:00,345.452260906,29.1765793798,28.2525132741,0.0,62.886420148,41.4019203762,11.67271239,0.0,10.5075,1.16521238996
 07/15  14:00:00,342.155572366,29.1765793798,33.3921405302,0.0,62.886420148,41.4019203762,11.6725697678,0.0,10.5075,1.16506976784
 07/15  15:00:00,340.341523221,29.1765793798,36.4012099567,0.0,62.886420148,41.4019203762,11.672494572,0.0,10.5075,1.16499457202
 07/15  16:00:00,342.599233456,29.1765793798,38.6266317896,0.0,62.886420148,41.4019203762,11.6724060919,0.0,10.5075,1.1649060919
 07/15  17:00:00,343.290113126,29.1765793798,39.3026217584,0.0,62.886420148,41.4019203762,11.6725103207,0.0,10.5075,1.16501032065
 07/15  18:00:00,314.947968957,29.1765793798,30.6970215935,0.0,34.9369000822,32.3179380704,9.33736657943,0.0,8.1725,1.16486657943
 07/15  19:00:00,269.14439744,29.1765793798,21.3688301834,0.0,20.9621400493,23.2339557645,7.00221918414,0.0,5.8375,1.16471918414
 07/15  20:00:00,245.068589228,29.1765793798,15.1637557745,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  21:00:00,198.844716412,29.1765793798,17.2004846624,0.0,6.98738001645,14.1499734587,4.66706605256,0.0,3.5025,1.16456605256
 07/15  22:00:00,132.684660969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,160.274487943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559661403,0.0,1.75125,1.16434661403
 07/15  24:00:00,140.870582745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,129.380409943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,127.126727872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155649736,0.0,1.75125,1.1643149736
 07/16  03:00:00,125.919770538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,133.0383413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,131.006373254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549662717,0.0,1.75125,1.16424662717
 07/16  06:00:00,162.154316174,29.1765793798,1.5314484316,0.0,6.98738001645,14.1499734587,3.54531891336,0.0228189133614,3.5025,0.02
 07/16  07:00:00,181.128288288,29.1765793798,1.6113391853,0.0,6.98738001645,14.1499734587,14.5537887327,11.0312887327,3.5025,0.02
 07/16  08:00:00,220.404710673,29.1765793798,3.0621009776,0.0,6.98738001645,14.1499734587,4.66690680006,0.0,3.5025,1.16440680006
 07/16  09:00:00,208.91373901,29.1765793798,5.77448824962,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,248.461814693,29.1765793798,11.352614804,0.0,27.9495200658,27.7759469175,8.16967441738,0.0,7.005,1.16467441738
 07/16  11:00:00,272.61574011,29.1765793798,13.5177999158,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,306.23556931,29.1765793798,22.8998315747,0.0,41.9242800987,36.8599292233,10.5048032926,0.0,9.34,1.16480329262
 07/16  13:00:00,319.020213698,29.1765793798,30.4725999708,0.0,41.9242800987,36.8599292233,10.5047466572,0.0,9.34,1.16474665722
 07/16  14:00:00,312.389263571,29.1765793798,34.0317972234,0.0,41.9242800987,36.8599292233,10.5048061133,0.0,9.34,1.1648061133
 07/16  15:00:00,308.139434954,29.1765793798,35.9425657594,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,306.94283842,29.1765793798,35.981049533,0.0,41.9242800987,36.8599292233,10.5047837147,0.0,9.34,1.16478371474
 07/16  17:00:00,278.230610964,29.1765793798,36.2957122788,0.0,27.9495200658,27.7759469175,8.16967925536,0.0,7.005,1.16467925536
 07/16  18:00:00,276.921038138,29.1765793798,31.7166487617,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  19:00:00,263.528891696,29.1765793798,27.6642105527,0.0,13.9747600329,18.6919646116,5.83467255324,0.0,4.67,1.16467255324
 07/16  20:00:00,237.160336643,29.1765793798,19.6899852827,0.0,13.9747600329,18.6919646116,5.83445749327,0.0,4.67,1.16445749327
 07/16  21:00:00,225.804642399,29.1765793798,26.7057809544,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,133.524442526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,160.122447307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552257149,0.0,1.75125,1.16427257149
 07/16  24:00:00,141.42886867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,131.668467939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,129.912637398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926593237,0.0,2.335,1.16426593237
 07/17  03:00:00,128.488652234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,135.183920529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,133.849457636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925048674,0.0,2.335,1.16425048674
 07/17  06:00:00,178.330941921,29.1765793798,2.34425107276,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,196.546837177,29.1765793798,2.2051669022,0.0,13.9747600329,18.6919646116,6.60230662786,1.91230662786,4.67,0.02
 07/17  08:00:00,282.003999061,29.1765793798,8.76599900655,0.0,34.9369000822,32.3179380704,9.33703980856,0.0,8.1725,1.16453980856
 07/17  09:00:00,319.004875491,29.1765793798,12.789388968,0.0,62.886420148,41.4019203762,11.6721472388,0.0,10.5075,1.16464723881
 07/17  10:00:00,319.491815885,29.1765793798,15.3690194413,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,340.910717185,29.1765793798,20.3894467006,0.0,62.886420148,41.4019203762,11.6725957848,0.0,10.5075,1.16509578482
 07/17  12:00:00,343.575025053,29.1765793798,27.9470067605,0.0,62.886420148,41.4019203762,12.8178336437,0.0,10.5075,2.31033364369
 07/17  13:00:00,346.312436853,29.1765793798,28.9490222469,0.0,62.886420148,41.4019203762,11.6726859329,0.0,10.5075,1.16518593292
 07/17  14:00:00,341.478510691,29.1765793798,32.5786050358,0.0,62.886420148,41.4019203762,11.6724812195,0.0,10.5075,1.16498121948
 07/17  15:00:00,343.964526556,29.1765793798,39.0282669337,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,343.59489919,29.1765793798,39.1694440558,0.0,62.886420148,41.4019203762,11.6725182887,0.0,10.5075,1.16501828867
 07/17  17:00:00,341.811354018,29.1765793798,38.0220432944,0.0,62.886420148,41.4019203762,11.6724402275,0.0,10.5075,1.16494022747
 07/17  18:00:00,327.958390869,29.1765793798,31.2082968152,0.0,41.9242800987,36.8599292233,10.5047670447,0.0,9.34,1.16476704469
 07/17  19:00:00,313.640450807,29.1765793798,25.4651915518,0.0,41.9242800987,36.8599292233,10.5048035053,0.0,9.34,1.16480350533
 07/17  20:00:00,278.566620244,29.1765793798,18.3037263862,0.0,34.9369000822,32.3179380704,9.33718402624,0.0,8.1725,1.16468402624
 07/17  21:00:00,215.632610174,29.1765793798,19.7536342342,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,134.090088698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936453477,0.0,2.335,1.16436453477
 07/17  23:00:00,162.018057677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,142.802313328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,130.709332157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,129.57854837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924374511,0.0,2.335,1.16424374511
 07/18  03:00:00,128.780770439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,155.373236712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,154.198006712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923133072,0.0,2.335,1.16423133072
 07/18  06:00:00,200.82075651,29.1765793798,2.60539644597,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,210.887238026,29.1765793798,2.50780622459,0.0,13.9747600329,18.6919646116,5.90063972414,1.21063972414,4.67,0.02
 07/18  08:00:00,282.034367582,29.1765793798,8.82505211998,0.0,34.9369000822,32.3179380704,9.33708462753,0.0,8.1725,1.16458462753
 07/18  09:00:00,322.361528891,29.1765793798,14.2751617153,0.0,62.886420148,41.4019203762,11.6721907988,0.0,10.5075,1.16469079878
 07/18  10:00:00,323.976557801,29.1765793798,17.2179868561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,347.194969454,29.1765793798,24.5710288468,0.0,62.886420148,41.4019203762,11.6726372495,0.0,10.5075,1.16513724951
 07/18  12:00:00,350.897602059,29.1765793798,32.5317513012,0.0,62.886420148,41.4019203762,12.8179122805,0.0,10.5075,2.31041228051
 07/18  13:00:00,360.195701148,29.1765793798,38.1979677585,0.0,62.886420148,41.4019203762,11.6727234113,0.0,10.5075,1.16522341132
 07/18  14:00:00,334.902142108,29.1765793798,27.2642697402,0.0,62.886420148,41.4019203762,11.6725177302,0.0,10.5075,1.16501773023
 07/18  15:00:00,312.645460945,29.1765793798,17.7767424706,0.0,62.886420148,41.4019203762,11.6723335774,0.0,10.5075,1.16483357736
 07/18  16:00:00,310.468847488,29.1765793798,16.9668646481,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  17:00:00,320.145185028,29.1765793798,21.6786088131,0.0,62.886420148,41.4019203762,11.6724746436,0.0,10.5075,1.16497464357
 07/18  18:00:00,320.861682766,29.1765793798,24.2080397915,0.0,41.9242800987,36.8599292233,10.504800539,0.0,9.34,1.16480053898
 07/18  19:00:00,295.090280358,29.1765793798,17.7322065316,0.0,41.9242800987,36.8599292233,10.9011108559,0.396440451197,9.34,1.16467040472
 07/18  20:00:00,265.423026515,29.1765793798,14.0243000618,0.0,34.9369000822,32.3179380704,9.79619529221,0.458979641785,8.1725,1.16471565042
 07/18  21:00:00,200.66130818,29.1765793798,12.408576117,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,132.895796729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939580769,0.0,2.335,1.16439580769
 07/18  23:00:00,159.626177012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,139.569279191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,128.706530256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,126.435408162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927461495,0.0,2.335,1.16427461495
 07/19  03:00:00,124.749295242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,131.303922374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,129.63118148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926182288,0.0,2.335,1.16426182288
 07/19  06:00:00,172.330530226,29.1765793798,1.23104915274,0.0,13.9747600329,18.6919646116,13.823907683,9.13390768302,4.67,0.02
 07/19  07:00:00,188.732261746,29.1765793798,1.32366093279,0.0,13.9747600329,18.6919646116,35.8018016814,31.1118016814,4.67,0.02
 07/19  08:00:00,271.293057368,29.1765793798,4.21836235704,0.0,34.9369000822,32.3179380704,13.2188912371,3.88190610243,8.1725,1.16448513463
 07/19  09:00:00,314.225034857,29.1765793798,11.3535499031,0.0,62.886420148,41.4019203762,11.6722189898,0.0,10.5075,1.16471898982
 07/19  10:00:00,316.030550011,29.1765793798,13.7288279379,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,333.853935505,29.1765793798,16.0398708759,0.0,62.886420148,41.4019203762,11.6726634856,0.0,10.5075,1.1651634856
 07/19  12:00:00,328.487501726,29.1765793798,16.1198195581,0.0,62.886420148,41.4019203762,12.817960712,0.0,10.5075,2.31046071197
 07/19  13:00:00,332.771218554,29.1765793798,17.6327299229,0.0,62.886420148,41.4019203762,11.6727458287,0.0,10.5075,1.16524582866
 07/19  14:00:00,329.783614977,29.1765793798,21.7964712887,0.0,62.886420148,41.4019203762,11.6725392489,0.0,10.5075,1.1650392489
 07/19  15:00:00,327.782259641,29.1765793798,26.312353681,0.0,62.886420148,41.4019203762,11.6723542175,0.0,10.5075,1.16485421751
 07/19  16:00:00,329.236697024,29.1765793798,28.1553585013,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  17:00:00,326.094475909,29.1765793798,26.707721829,0.0,62.886420148,41.4019203762,11.672493961,0.0,10.5075,1.16499396104
 07/19  18:00:00,313.223619211,29.1765793798,20.9283004999,0.0,41.9242800987,36.8599292233,10.5048189517,0.0,9.34,1.16481895171
 07/19  19:00:00,294.676476856,29.1765793798,14.8014224208,0.0,41.9242800987,36.8599292233,10.5046879767,0.0,9.34,1.16468797669
 07/19  20:00:00,254.909931949,29.1765793798,9.94475616461,0.0,34.9369000822,32.3179380704,10.7731902581,1.4359581549,8.1725,1.16473210323
 07/19  21:00:00,186.03909913,29.1765793798,3.82030586122,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,120.655441711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941193034,0.0,2.335,1.16441193034
 07/19  23:00:00,150.512947432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,127.342157131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,117.03565051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922200949,0.0,2.335,1.16422200949
 07/20  02:00:00,115.442751874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,113.684337943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,119.931114864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,118.016193897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921232897,0.0,2.335,1.16421232897
 07/20  06:00:00,160.657087073,29.1765793798,0.475414526593,0.0,13.9747600329,18.6919646116,44.7262834982,40.0362834982,4.67,0.02
 07/20  07:00:00,176.936012748,29.1765793798,0.643268046801,0.0,13.9747600329,18.6919646116,60.9136417913,56.2236417913,4.67,0.02
 07/20  08:00:00,259.27651564,29.1765793798,1.93276605016,0.0,34.9369000822,32.3179380704,24.3073430835,14.9702782207,8.1725,1.16456486288
 07/20  09:00:00,297.073762751,29.1765793798,5.80204458716,0.0,62.886420148,41.4019203762,11.6722322928,0.0,10.5075,1.16473229282
 07/20  10:00:00,293.072760093,29.1765793798,8.73434978393,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,318.949758044,29.1765793798,11.3880557238,0.0,62.886420148,41.4019203762,12.8176561399,0.0,10.5075,2.31015613986
 07/20  12:00:00,311.711415824,29.1765793798,13.6542768178,0.0,62.886420148,41.4019203762,11.6726681061,0.0,10.5075,1.16516810605
 07/20  13:00:00,313.92481443,29.1765793798,17.0771112807,0.0,62.886420148,41.4019203762,11.672753959,0.0,10.5075,1.16525395904
 07/20  14:00:00,316.174451576,29.1765793798,24.7695284668,0.0,62.886420148,41.4019203762,11.6725465455,0.0,10.5075,1.16504654552
 07/20  15:00:00,316.983170651,29.1765793798,28.3752350492,0.0,62.886420148,41.4019203762,11.6723606713,0.0,10.5075,1.1648606713
 07/20  16:00:00,321.121652657,29.1765793798,30.9168903882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  17:00:00,323.411272423,29.1765793798,32.7438945842,0.0,62.886420148,41.4019203762,11.6724991329,0.0,10.5075,1.16499913289
 07/20  18:00:00,317.756444816,29.1765793798,30.6491707071,0.0,41.9242800987,36.8599292233,10.5048232597,0.0,9.34,1.16482325966
 07/20  19:00:00,305.803425105,29.1765793798,25.3387574229,0.0,41.9242800987,36.8599292233,10.5046914438,0.0,9.34,1.1646914438
 07/20  20:00:00,263.536969547,29.1765793798,14.780430616,0.0,34.9369000822,32.3179380704,9.75548156194,0.418247049223,8.1725,1.16473451271
 07/20  21:00:00,204.506494442,29.1765793798,13.8528353322,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,131.086586831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941403708,0.0,2.335,1.16441403708
 07/20  23:00:00,159.157298797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,136.960171697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,122.925316464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922393888,0.0,2.335,1.16422393888
 07/21  02:00:00,121.0792105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,118.98666321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,143.996121927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,143.723261917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921396135,0.0,2.335,1.16421396135
 07/21  06:00:00,189.732035279,29.1765793798,1.59613353283,0.0,13.9747600329,18.6919646116,6.22205811079,1.53205811079,4.67,0.02
 07/21  07:00:00,199.029747263,29.1765793798,1.66856147666,0.0,13.9747600329,18.6919646116,11.502633788,6.81263378798,4.67,0.02
 07/21  08:00:00,271.16611784,29.1765793798,6.02534569391,0.0,34.9369000822,32.3179380704,9.33700039278,0.0,8.1725,1.16450039278
 07/21  09:00:00,313.591938921,29.1765793798,11.3318467733,0.0,62.886420148,41.4019203762,11.6722330727,0.0,10.5075,1.16473307275
 07/21  10:00:00,318.040597446,29.1765793798,15.1999610734,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,340.287186963,29.1765793798,19.7131152008,0.0,62.886420148,41.4019203762,11.6726726997,0.0,10.5075,1.16517269968
 07/21  12:00:00,326.873479602,29.1765793798,16.7355788187,0.0,62.886420148,41.4019203762,13.2251160031,0.407144209476,10.5075,2.31047179358
 07/21  13:00:00,318.302457438,29.1765793798,13.0112634479,0.0,62.886420148,41.4019203762,12.6015432405,0.928795344899,10.5075,1.16524789565
 07/21  14:00:00,311.070765226,29.1765793798,13.753462503,0.0,62.886420148,41.4019203762,11.672539713,0.0,10.5075,1.16503971298
 07/21  15:00:00,309.661149854,29.1765793798,15.4119057663,0.0,62.886420148,41.4019203762,11.6723530307,0.0,10.5075,1.16485303069
 07/21  16:00:00,317.794612157,29.1765793798,18.4312959132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,324.803842132,29.1765793798,21.5553723715,0.0,62.886420148,41.4019203762,11.6724902505,0.0,10.5075,1.16499025054
 07/21  18:00:00,316.884467907,29.1765793798,19.0472678856,0.0,41.9242800987,36.8599292233,10.5048135533,0.0,9.34,1.16481355327
 07/21  19:00:00,299.644934954,29.1765793798,18.2550846867,0.0,41.9242800987,36.8599292233,10.5046808954,0.0,9.34,1.16468089542
 07/21  20:00:00,272.908712785,29.1765793798,15.7857266841,0.0,34.9369000822,32.3179380704,9.33722296734,0.0,8.1725,1.16472296734
 07/21  21:00:00,207.38008826,29.1765793798,16.3078089203,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,136.12218556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940220173,0.0,2.335,1.16440220173
 07/21  23:00:00,163.878641973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,146.711912662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,134.346797741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560235982,0.0,1.75125,1.16435235982
 07/22  02:00:00,132.595960947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,131.875820165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,140.444427861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551086679,0.0,1.75125,1.16426086679
 07/22  05:00:00,138.919703705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,177.692977676,29.1765793798,7.87794190788,0.0,6.98738001645,14.1499734587,3.94957109911,0.427071099114,3.5025,0.02
 07/22  07:00:00,202.033145674,29.1765793798,7.54985207258,0.0,6.98738001645,14.1499734587,5.86635808767,1.19936864547,3.5025,1.1644894422
 07/22  08:00:00,269.549532061,29.1765793798,12.0243116912,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,301.753064193,29.1765793798,17.2110170068,0.0,41.9242800987,36.8599292233,10.5046002136,0.0,9.34,1.16460021357
 07/22  10:00:00,341.5320508,29.1765793798,28.0488835811,0.0,62.886420148,41.4019203762,11.6721429752,0.0,10.5075,1.16464297522
 07/22  11:00:00,367.829840052,29.1765793798,40.9432508597,0.0,62.886420148,41.4019203762,11.6726302358,0.0,10.5075,1.16513023584
 07/22  12:00:00,372.152981424,29.1765793798,46.4223628568,0.0,62.886420148,41.4019203762,11.6725276957,0.0,10.5075,1.16502769572
 07/22  13:00:00,375.693183167,29.1765793798,48.6176913372,0.0,62.886420148,41.4019203762,11.6726236368,0.0,10.5075,1.1651236368
 07/22  14:00:00,370.235257834,29.1765793798,50.9975062583,0.0,62.886420148,41.4019203762,11.6724379689,0.0,10.5075,1.16493796888
 07/22  15:00:00,363.938447083,29.1765793798,52.471493014,0.0,62.886420148,41.4019203762,11.6723523108,0.0,10.5075,1.16485231083
 07/22  16:00:00,362.230788803,29.1765793798,52.249265761,0.0,62.886420148,41.4019203762,11.6724609412,0.0,10.5075,1.16496094121
 07/22  17:00:00,331.326985047,29.1765793798,31.3778276236,0.0,62.886420148,41.4019203762,11.6723454231,0.0,10.5075,1.16484542309
 07/22  18:00:00,286.965336022,29.1765793798,13.6785024537,0.0,34.9369000822,32.3179380704,9.04161940572,0.849119405724,8.1725,0.02
 07/22  19:00:00,247.986982081,29.1765793798,10.8910455249,0.0,20.9621400493,23.2339557645,7.52715475012,0.52491205939,5.8375,1.16474269073
 07/22  20:00:00,237.710870684,29.1765793798,11.0347433745,0.0,20.9621400493,23.2339557645,7.00217894838,0.0,5.8375,1.16467894838
 07/22  21:00:00,189.250505781,29.1765793798,9.30662792414,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,131.638573839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572857233,0.0,1.75125,1.16447857233
 07/22  23:00:00,159.508311946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,140.274939182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562550011,0.0,1.75125,1.16437550011
 07/23  01:00:00,129.604765563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,128.616240345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,128.191925154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551910298,0.0,1.75125,1.16426910298
 07/23  04:00:00,134.408221325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,130.756349063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,160.207482346,29.1765793798,0.953291136901,0.0,6.98738001645,14.1499734587,5.02416983771,1.50166983771,3.5025,0.02
 07/23  07:00:00,176.692956717,29.1765793798,0.970028937528,0.0,6.98738001645,14.1499734587,32.4672075864,27.8003409654,3.5025,1.16436662094
 07/23  08:00:00,209.922958631,29.1765793798,1.15332819122,0.0,6.98738001645,14.1499734587,26.0758174817,22.5533174817,3.5025,0.02
 07/23  09:00:00,190.715927801,29.1765793798,1.28743202882,0.0,6.98738001645,14.1499734587,17.775277366,13.1083556878,3.5025,1.16442167816
 07/23  10:00:00,223.982824534,29.1765793798,2.35047970026,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,248.453049892,29.1765793798,2.982913267,0.0,27.9495200658,27.7759469175,8.16959656776,0.0,7.005,1.16459656776
 07/23  12:00:00,269.210471493,29.1765793798,6.00106425871,0.0,41.9242800987,36.8599292233,10.504728175,0.0,9.34,1.16472817498
 07/23  13:00:00,270.875273335,29.1765793798,7.91225439943,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,265.461275878,29.1765793798,9.2141280628,0.0,41.9242800987,36.8599292233,10.5048001856,0.0,9.34,1.16480018565
 07/23  15:00:00,260.589208957,29.1765793798,9.83382726831,0.0,41.9242800987,36.8599292233,10.5047248232,0.0,9.34,1.16472482316
 07/23  16:00:00,257.904682473,29.1765793798,9.95077046012,0.0,41.9242800987,36.8599292233,10.5046941343,0.0,9.34,1.16469413433
 07/23  17:00:00,222.622784547,29.1765793798,6.8942467526,0.0,27.9495200658,27.7759469175,7.5680055293,0.543005529301,7.005,0.02
 07/23  18:00:00,220.279613742,29.1765793798,4.34439493857,0.0,13.9747600329,18.6919646116,6.25714900844,0.422582419518,4.67,1.16456658892
 07/23  19:00:00,200.427749034,29.1765793798,2.86646137209,0.0,13.9747600329,18.6919646116,5.83464616323,0.0,4.67,1.16464616323
 07/23  20:00:00,181.678715472,29.1765793798,1.76196656478,0.0,13.9747600329,18.6919646116,9.98035486337,5.29035486337,4.67,0.02
 07/23  21:00:00,170.304076055,29.1765793798,1.09403160702,0.0,13.9747600329,18.6919646116,7.2504082924,1.41593801797,4.67,1.16447027444
 07/23  22:00:00,107.297818044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,137.941732646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,111.705427063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551969124,0.0,1.75125,1.16426969124
 07/24  01:00:00,104.127094393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,102.126155486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,100.740970287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,106.695257557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925280913,0.0,2.335,1.16425280913
 07/24  05:00:00,104.973760802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,148.332702719,29.1765793798,0.000950073605606,0.0,13.9747600329,18.6919646116,104.940902097,100.250902097,4.67,0.02
 07/24  07:00:00,162.888959677,29.1765793798,0.0445113238441,0.0,13.9747600329,18.6919646116,116.195032914,110.360620281,4.67,1.16441263227
 07/24  08:00:00,244.035585722,29.1765793798,0.934307918235,0.0,34.9369000822,32.3179380704,87.0462763125,78.8537763125,8.1725,0.02
 07/24  09:00:00,281.914773796,29.1765793798,1.98558337292,0.0,62.886420148,41.4019203762,41.0845535026,29.4124385173,10.5075,1.16461498537
 07/24  10:00:00,283.024016252,29.1765793798,3.11157652582,0.0,62.886420148,41.4019203762,13.4180417841,1.74567803359,10.5075,1.16486375055
 07/24  11:00:00,308.896758599,29.1765793798,5.23338494177,0.0,62.886420148,41.4019203762,11.6725875451,0.0,10.5075,1.16508754505
 07/24  12:00:00,300.949994446,29.1765793798,7.96294347329,0.0,62.886420148,41.4019203762,11.672752796,0.0,10.5075,1.16525279601
 07/24  13:00:00,301.815945068,29.1765793798,9.79330173523,0.0,62.886420148,41.4019203762,11.6725839245,0.0,10.5075,1.16508392449
 07/24  14:00:00,295.690691603,29.1765793798,11.2941468806,0.0,62.886420148,41.4019203762,11.6724462059,0.0,10.5075,1.16494620595
 07/24  15:00:00,294.243843672,29.1765793798,13.7186306273,0.0,62.886420148,41.4019203762,11.6724909541,0.0,10.5075,1.16499095409
 07/24  16:00:00,296.454651094,29.1765793798,14.3374287732,0.0,62.886420148,41.4019203762,11.672399521,0.0,10.5075,1.164899521
 07/24  17:00:00,295.114958842,29.1765793798,14.4266242699,0.0,62.886420148,41.4019203762,11.6725286511,0.0,10.5075,1.16502865111
 07/24  18:00:00,288.517623474,29.1765793798,13.6900850869,0.0,41.9242800987,36.8599292233,10.5047998438,0.0,9.34,1.1647998438
 07/24  19:00:00,275.091800764,29.1765793798,11.1498846198,0.0,41.9242800987,36.8599292233,10.2789796556,0.918979655586,9.34,0.02
 07/24  20:00:00,240.793324388,29.1765793798,6.98625129778,0.0,34.9369000822,32.3179380704,10.4766851711,1.13945636758,8.1725,1.16472880348
 07/24  21:00:00,182.78556964,29.1765793798,2.50591479677,0.0,13.9747600329,18.6919646116,5.83449661323,0.0,4.67,1.16449661323
 07/24  22:00:00,121.191295001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,151.247456231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,127.990523548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925098225,0.0,2.335,1.16425098225
 07/25  01:00:00,115.656553817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,113.113326177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,111.851310455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,135.062334399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920276225,0.0,2.335,1.16420276225
 07/25  05:00:00,134.193305589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,179.190915553,29.1765793798,0.463070368618,0.0,13.9747600329,18.6919646116,46.880539041,42.190539041,4.67,0.02
 07/25  07:00:00,188.667071779,29.1765793798,0.5833038725,0.0,13.9747600329,18.6919646116,67.2959285811,61.4615663976,4.67,1.16436218347
 07/25  08:00:00,258.831684376,29.1765793798,1.74830441048,0.0,34.9369000822,32.3179380704,30.0992078031,21.9067078031,8.1725,0.02
 07/25  09:00:00,291.185498981,29.1765793798,4.13852302961,0.0,62.886420148,41.4019203762,11.6722215408,0.0,10.5075,1.1647215408
 07/25  10:00:00,283.923742999,29.1765793798,6.72037773923,0.0,62.886420148,41.4019203762,11.6723113511,0.0,10.5075,1.16481135109
 07/25  11:00:00,306.862951741,29.1765793798,8.34355406026,0.0,62.886420148,41.4019203762,11.6725340148,0.0,10.5075,1.16503401478
 07/25  12:00:00,296.728149764,29.1765793798,9.40691095749,0.0,62.886420148,41.4019203762,11.672698098,0.0,10.5075,1.16519809803
 07/25  13:00:00,296.290747212,29.1765793798,10.3626480181,0.0,62.886420148,41.4019203762,11.67278136,0.0,10.5075,1.16528136001
 07/25  14:00:00,292.153478182,29.1765793798,10.9678795164,0.0,62.886420148,41.4019203762,11.6723897221,0.0,10.5075,1.16488972213
 07/25  15:00:00,292.530054139,29.1765793798,12.4283800579,0.0,62.886420148,41.4019203762,11.6724335793,0.0,10.5075,1.16493357931
 07/25  16:00:00,298.859629473,29.1765793798,14.505032806,0.0,62.886420148,41.4019203762,11.6723414812,0.0,10.5075,1.16484148118
 07/25  17:00:00,299.329593876,29.1765793798,14.5515134297,0.0,62.886420148,41.4019203762,11.6724695429,0.0,10.5075,1.16496954286
 07/25  18:00:00,290.781245225,29.1765793798,11.8932739925,0.0,41.9242800987,36.8599292233,9.77678247368,0.41678247368,9.34,0.02
 07/25  19:00:00,273.123946952,29.1765793798,11.0422249218,0.0,41.9242800987,36.8599292233,10.5047878203,0.0,9.34,1.1647878203
 07/25  20:00:00,247.905292359,29.1765793798,8.78436216297,0.0,34.9369000822,32.3179380704,9.33716833942,0.0,8.1725,1.16466833942
 07/25  21:00:00,185.270349291,29.1765793798,4.51800165505,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/25  22:00:00,126.704600151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942564444,0.0,2.335,1.16442564444
 07/25  23:00:00,156.308786042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  24:00:00,135.794672467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,124.759645531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927292508,0.0,2.335,1.16427292508
 07/26  02:00:00,124.570373656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,124.458585406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,132.328020574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920649754,0.0,2.335,1.16420649754
 07/26  05:00:00,131.33147428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,176.278222884,29.1765793798,1.79537664821,0.0,13.9747600329,18.6919646116,5.12463101425,0.434631014249,4.67,0.02
 07/26  07:00:00,191.334005329,29.1765793798,1.54409369729,0.0,13.9747600329,18.6919646116,20.7393396353,14.9049375684,4.67,1.16440206695
 07/26  08:00:00,264.388304821,29.1765793798,2.34688730567,0.0,34.9369000822,32.3179380704,20.0439034378,11.8514034378,8.1725,0.02
 07/26  09:00:00,294.904070894,29.1765793798,3.4086046058,0.0,62.886420148,41.4019203762,11.6721587996,0.0,10.5075,1.16465879957
 07/26  10:00:00,299.380664446,29.1765793798,7.42833412297,0.0,62.886420148,41.4019203762,11.67224778,0.0,10.5075,1.16474778004
 07/26  11:00:00,329.857651119,29.1765793798,13.9782924145,0.0,62.886420148,41.4019203762,11.6727087922,0.0,10.5075,1.16520879224
 07/26  12:00:00,326.420080768,29.1765793798,15.490395275,0.0,62.886420148,41.4019203762,11.6726321227,0.0,10.5075,1.16513212273
 07/26  13:00:00,334.063299889,29.1765793798,18.1243223051,0.0,62.886420148,41.4019203762,11.6727144676,0.0,10.5075,1.16521446757
 07/26  14:00:00,332.257705559,29.1765793798,23.4089216672,0.0,62.886420148,41.4019203762,11.6725390699,0.0,10.5075,1.16503906988
 07/26  15:00:00,332.849210215,29.1765793798,29.0225227602,0.0,62.886420148,41.4019203762,11.6723652154,0.0,10.5075,1.1648652154
 07/26  16:00:00,333.137009863,29.1765793798,29.7712407432,0.0,62.886420148,41.4019203762,11.6724758078,0.0,10.5075,1.16497580776
 07/26  17:00:00,332.95031664,29.1765793798,29.8819234164,0.0,62.886420148,41.4019203762,11.6723993113,0.0,10.5075,1.16489931126
 07/26  18:00:00,325.569665083,29.1765793798,27.8915919981,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,314.534755069,29.1765793798,24.6145769239,0.0,41.9242800987,36.8599292233,10.5047168416,0.0,9.34,1.16471684164
 07/26  20:00:00,283.045821844,29.1765793798,17.561981336,0.0,34.9369000822,32.3179380704,9.33725760637,0.0,8.1725,1.16475760637
 07/26  21:00:00,216.149226095,29.1765793798,19.6524164135,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,134.612592915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940741094,0.0,2.335,1.16440741094
 07/26  23:00:00,161.923107031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,142.555858488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,131.05302048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926877542,0.0,2.335,1.16426877542
 07/27  02:00:00,129.126046603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,127.691903634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,135.11753969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926374269,0.0,2.335,1.16426374269
 07/27  05:00:00,134.435250236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,179.044629594,29.1765793798,2.25644321201,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,197.53879316,29.1765793798,2.06034752499,0.0,13.9747600329,18.6919646116,10.8621925024,5.02776214616,4.67,1.16443035622
 07/27  08:00:00,276.753493378,29.1765793798,5.75333784806,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,316.593358824,29.1765793798,12.1680831137,0.0,62.886420148,41.4019203762,11.6722420959,0.0,10.5075,1.1647420959
 07/27  10:00:00,319.617853905,29.1765793798,15.0390801548,0.0,62.886420148,41.4019203762,11.6723596168,0.0,10.5075,1.16485961684
 07/27  11:00:00,337.851161754,29.1765793798,18.3568556617,0.0,62.886420148,41.4019203762,11.6726322982,0.0,10.5075,1.16513229815
 07/27  12:00:00,333.617276571,29.1765793798,18.8852858575,0.0,62.886420148,41.4019203762,11.6725551725,0.0,10.5075,1.16505517247
 07/27  13:00:00,333.832391387,29.1765793798,18.7279122756,0.0,62.886420148,41.4019203762,11.672636253,0.0,10.5075,1.16513625305
 07/27  14:00:00,330.476140352,29.1765793798,20.5001306687,0.0,62.886420148,41.4019203762,11.6724603202,0.0,10.5075,1.16496032018
 07/27  15:00:00,335.917897981,29.1765793798,29.7478606779,0.0,62.886420148,41.4019203762,11.6724858486,0.0,10.5075,1.16498584865
 07/27  16:00:00,332.284328441,29.1765793798,28.0888545729,0.0,62.886420148,41.4019203762,11.672395346,0.0,10.5075,1.16489534604
 07/27  17:00:00,326.656346333,29.1765793798,24.1027902267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,317.426206071,29.1765793798,20.6991128322,0.0,41.9242800987,36.8599292233,10.5049356925,0.0,9.34,1.16493569254
 07/27  19:00:00,304.09922109,29.1765793798,17.2657418776,0.0,41.9242800987,36.8599292233,10.504798839,0.0,9.34,1.16479883903
 07/27  20:00:00,279.937440039,29.1765793798,14.5780268001,0.0,34.9369000822,32.3179380704,9.33717476757,0.0,8.1725,1.16467476757
 07/27  21:00:00,209.940921473,29.1765793798,13.7934326919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  22:00:00,135.359330128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941864394,0.0,2.335,1.16441864394
 07/27  23:00:00,163.76047214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,145.940873793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,134.284977659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925375912,0.0,2.335,1.16425375912
 07/28  02:00:00,129.67885654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,128.587093555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,157.135679943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,158.597990847,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924524253,0.0,2.335,1.16424524253
 07/28  06:00:00,209.335013514,29.1765793798,6.42483711994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,221.864601708,29.1765793798,5.93104879768,0.0,13.9747600329,18.6919646116,6.02455809766,1.33455809766,4.67,0.02
 07/28  08:00:00,293.036253617,29.1765793798,12.1426022772,0.0,34.9369000822,32.3179380704,9.33709045658,0.0,8.1725,1.16459045658
 07/28  09:00:00,331.756142839,29.1765793798,17.5391971436,0.0,62.886420148,41.4019203762,11.6721569712,0.0,10.5075,1.16465697122
 07/28  10:00:00,328.415150269,29.1765793798,17.978639962,0.0,62.886420148,41.4019203762,11.6722737273,0.0,10.5075,1.16477372729
 07/28  11:00:00,347.110111327,29.1765793798,24.9497699184,0.0,62.886420148,41.4019203762,11.6725453644,0.0,10.5075,1.1650453644
 07/28  12:00:00,346.166663737,29.1765793798,27.056510504,0.0,62.886420148,41.4019203762,11.6727227489,0.0,10.5075,1.16522274889
 07/28  13:00:00,345.29834544,29.1765793798,26.4400763551,0.0,62.886420148,41.4019203762,11.6725478509,0.0,10.5075,1.16504785095
 07/28  14:00:00,344.817565661,29.1765793798,31.0562777443,0.0,62.886420148,41.4019203762,11.6723709765,0.0,10.5075,1.16487097649
 07/28  15:00:00,343.312648108,29.1765793798,35.012564861,0.0,62.886420148,41.4019203762,11.6723957727,0.0,10.5075,1.16489577266
 07/28  16:00:00,342.358037245,29.1765793798,35.3659190556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,340.080890051,29.1765793798,33.6418769466,0.0,62.886420148,41.4019203762,11.672525621,0.0,10.5075,1.16502562102
 07/28  18:00:00,330.017802328,29.1765793798,29.6268955352,0.0,41.9242800987,36.8599292233,10.5048439606,0.0,9.34,1.16484396064
 07/28  19:00:00,308.283853934,29.1765793798,24.9489038647,0.0,41.9242800987,36.8599292233,10.5047064896,0.0,9.34,1.16470648957
 07/28  20:00:00,281.35140569,29.1765793798,19.1218117409,0.0,34.9369000822,32.3179380704,9.33724247593,0.0,8.1725,1.16474247593
 07/28  21:00:00,215.115501347,29.1765793798,23.1100640672,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,137.094412996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941995355,0.0,2.335,1.16441995355
 07/28  23:00:00,163.433602217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,145.114722138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,132.696901412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561774809,0.0,1.75125,1.16436774809
 07/29  02:00:00,130.568379331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,130.229203119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,138.428557289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552437349,0.0,1.75125,1.16427437349
 07/29  05:00:00,137.560360277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,173.523524773,29.1765793798,5.8995772646,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,192.26620433,29.1765793798,4.37971540946,0.0,6.98738001645,14.1499734587,6.2073184444,1.54032067858,3.5025,1.16449776581
 07/29  08:00:00,256.306302881,29.1765793798,7.22171052221,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,292.434512103,29.1765793798,14.1261898638,0.0,41.9242800987,36.8599292233,10.504602614,0.0,9.34,1.164602614
 07/29  10:00:00,326.464651155,29.1765793798,19.4126191114,0.0,62.886420148,41.4019203762,11.6722534018,0.0,10.5075,1.16475340184
 07/29  11:00:00,349.085341685,29.1765793798,26.4108809079,0.0,62.886420148,41.4019203762,11.6726163034,0.0,10.5075,1.16511630344
 07/29  12:00:00,361.379948493,29.1765793798,38.6100549626,0.0,62.886420148,41.4019203762,11.6725080173,0.0,10.5075,1.16500801726
 07/29  13:00:00,369.694371161,29.1765793798,44.3792973826,0.0,62.886420148,41.4019203762,11.6725967653,0.0,10.5075,1.16509676532
 07/29  14:00:00,360.295420567,29.1765793798,43.5344614238,0.0,62.886420148,41.4019203762,11.6724064428,0.0,10.5075,1.16490644283
 07/29  15:00:00,340.202898452,29.1765793798,34.7776841172,0.0,62.886420148,41.4019203762,11.6725246919,0.0,10.5075,1.16502469195
 07/29  16:00:00,318.96432167,29.1765793798,21.3617064023,0.0,62.886420148,41.4019203762,11.672416944,0.0,10.5075,1.16491694402
 07/29  17:00:00,310.193378623,29.1765793798,16.3678539121,0.0,62.886420148,41.4019203762,10.9673813088,0.439881308786,10.5075,0.02
 07/29  18:00:00,286.997233536,29.1765793798,12.6375348224,0.0,34.9369000822,32.3179380704,10.2394202144,0.901956674282,8.1725,1.16496354011
 07/29  19:00:00,248.505956176,29.1765793798,9.96155906856,0.0,20.9621400493,23.2339557645,7.00218821526,0.0,5.8375,1.16468821526
 07/29  20:00:00,236.701189114,29.1765793798,8.8810578024,0.0,20.9621400493,23.2339557645,7.00211962947,0.0,5.8375,1.16461962947
 07/29  21:00:00,182.924016451,29.1765793798,5.24394583286,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,128.800828754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571825569,0.0,1.75125,1.16446825569
 07/29  23:00:00,156.869920415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,137.496111638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556028024,0.0,1.75125,1.16431028024
 07/30  01:00:00,126.845026427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,125.698831837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,124.936164439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,132.737366839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552404816,0.0,1.75125,1.16427404816
 07/30  05:00:00,132.03600004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,163.639329681,29.1765793798,1.29049169097,0.0,6.98738001645,14.1499734587,5.19063879769,1.66813879769,3.5025,0.02
 07/30  07:00:00,182.910088251,29.1765793798,1.41806340898,0.0,6.98738001645,14.1499734587,19.7940902923,15.1272365189,3.5025,1.16435377343
 07/30  08:00:00,218.209061684,29.1765793798,1.80892224549,0.0,6.98738001645,14.1499734587,10.8620564688,7.33955646881,3.5025,0.02
 07/30  09:00:00,203.113815907,29.1765793798,2.62681630265,0.0,6.98738001645,14.1499734587,4.66684837592,0.0,3.5025,1.16434837592
 07/30  10:00:00,243.966456419,29.1765793798,9.03061742683,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  11:00:00,268.941155265,29.1765793798,11.5481155679,0.0,27.9495200658,27.7759469175,8.16967051484,0.0,7.005,1.16467051484
 07/30  12:00:00,295.403210358,29.1765793798,15.3284781206,0.0,41.9242800987,36.8599292233,10.5048121624,0.0,9.34,1.16481216242
 07/30  13:00:00,297.351634271,29.1765793798,15.1401640508,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,291.575282736,29.1765793798,18.639169224,0.0,41.9242800987,36.8599292233,10.5047080899,0.0,9.34,1.16470808994
 07/30  15:00:00,293.556266518,29.1765793798,24.3947539686,0.0,41.9242800987,36.8599292233,10.5047947994,0.0,9.34,1.16479479942
 07/30  16:00:00,297.21833899,29.1765793798,27.6583927867,0.0,41.9242800987,36.8599292233,10.5047652753,0.0,9.34,1.16476527531
 07/30  17:00:00,266.929407283,29.1765793798,26.6275156571,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,262.634271688,29.1765793798,20.2342780336,0.0,13.9747600329,18.6919646116,5.83459398932,0.0,4.67,1.16459398932
 07/30  19:00:00,248.193958242,29.1765793798,16.1334979456,0.0,13.9747600329,18.6919646116,5.51339584596,0.0,4.67,0.843395845955
 07/30  20:00:00,230.737288819,29.1765793798,12.3875578936,0.0,13.9747600329,18.6919646116,5.01095638326,0.0,4.67,0.340956383259
 07/30  21:00:00,211.635685842,29.1765793798,15.6220759473,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,131.6476116,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561748551,0.0,1.75125,1.16436748551
 07/30  23:00:00,159.053712067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,139.987028339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,131.054018699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926812163,0.0,2.335,1.16426812163
 07/31  02:00:00,130.625921844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,129.651124231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,135.697320978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920082117,0.0,2.335,1.16420082117
 07/31  05:00:00,134.83585896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,183.731778274,29.1765793798,2.46377745375,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,197.482497101,29.1765793798,2.14855384917,0.0,13.9747600329,18.6919646116,7.63415151757,1.79975739263,4.67,1.16439412494
 07/31  08:00:00,280.673556789,29.1765793798,7.84814772869,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/31  09:00:00,321.542945137,29.1765793798,13.9238343946,0.0,62.886420148,41.4019203762,11.6721464597,0.0,10.5075,1.16464645969
 07/31  10:00:00,321.489942676,29.1765793798,15.6926371334,0.0,62.886420148,41.4019203762,11.6724176771,0.0,10.5075,1.16491767707
 07/31  11:00:00,341.908106121,29.1765793798,20.6097210843,0.0,62.886420148,41.4019203762,11.6726860535,0.0,10.5075,1.16518605347
