Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  12:00:00,346.284497739,29.1765793798,29.0474564012,0.0,62.886420148,41.4019203762,11.6726057957,0.0,10.5075,1.16510579571
 07/31  13:00:00,356.226589793,29.1765793798,34.9785516876,0.0,62.886420148,41.4019203762,11.672683723,0.0,10.5075,1.16518372296
 07/31  14:00:00,352.032574693,29.1765793798,39.4950872367,0.0,62.886420148,41.4019203762,11.6725054265,0.0,10.5075,1.16500542646
 07/31  15:00:00,350.741631353,29.1765793798,44.038566933,0.0,62.886420148,41.4019203762,11.672328661,0.0,10.5075,1.16482866103
 07/31  16:00:00,353.58952397,29.1765793798,46.3623041107,0.0,62.886420148,41.4019203762,11.6724350288,0.0,10.5075,1.16493502878
 07/31  17:00:00,354.338722908,29.1765793798,47.0709630675,0.0,62.886420148,41.4019203762,11.6723551563,0.0,10.5075,1.1648551563
 07/31  18:00:00,343.956128023,29.1765793798,42.7071607962,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  19:00:00,329.629327855,29.1765793798,36.2426618694,0.0,41.9242800987,36.8599292233,10.5046699264,0.0,9.34,1.16466992643
 07/31  20:00:00,294.257885788,29.1765793798,25.9842870732,0.0,34.9369000822,32.3179380704,9.3372072105,0.0,8.1725,1.1647072105
 07/31  21:00:00,224.238481153,29.1765793798,26.5837736304,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,134.768499668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941881434,0.0,2.335,1.16441881434
 07/31  23:00:00,160.393933413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,138.961711917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,125.84077291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921634055,0.0,2.335,1.16421634055
 08/01  02:00:00,122.089900401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,118.047403521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,136.254944605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921040455,0.0,2.335,1.16421040455
 08/01  05:00:00,130.991120089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,175.047328565,29.1765793798,0.305459397808,0.0,13.9747600329,18.6919646116,63.6336508135,58.9436508135,4.67,0.02
 08/01  07:00:00,177.474689053,29.1765793798,0.440284239831,0.0,13.9747600329,18.6919646116,84.9246542202,79.090279621,4.67,1.16437459917
 08/01  08:00:00,249.775088373,29.1765793798,1.66480565254,0.0,34.9369000822,32.3179380704,44.2626048248,36.0701048248,8.1725,0.02
 08/01  09:00:00,286.130888115,29.1765793798,3.46330763528,0.0,62.886420148,41.4019203762,13.1395936458,1.46741173328,10.5075,1.16468191248
 08/01  10:00:00,282.883126673,29.1765793798,6.91489691615,0.0,62.886420148,41.4019203762,11.6722955201,0.0,10.5075,1.16479552012
 08/01  11:00:00,309.914975529,29.1765793798,10.297602792,0.0,62.886420148,41.4019203762,11.6725631913,0.0,10.5075,1.16506319133
 08/01  12:00:00,298.455117718,29.1765793798,11.8568408956,0.0,62.886420148,41.4019203762,11.6727369711,0.0,10.5075,1.16523697113
 08/01  13:00:00,297.605215369,29.1765793798,14.1923277191,0.0,62.886420148,41.4019203762,11.6725596386,0.0,10.5075,1.16505963858
 08/01  14:00:00,293.59322657,29.1765793798,16.1739899687,0.0,62.886420148,41.4019203762,11.6723806845,0.0,10.5075,1.1648806845
 08/01  15:00:00,290.304302871,29.1765793798,17.7060669905,0.0,62.886420148,41.4019203762,11.6724027021,0.0,10.5075,1.16490270211
 08/01  16:00:00,291.788410953,29.1765793798,18.8475645854,0.0,62.886420148,41.4019203762,11.6723091899,0.0,10.5075,1.1648091899
 08/01  17:00:00,292.593961498,29.1765793798,19.1472874572,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  18:00:00,286.315697308,29.1765793798,16.1094553597,0.0,41.9242800987,36.8599292233,10.5048457634,0.0,9.34,1.16484576336
 08/01  19:00:00,266.83657457,29.1765793798,13.8419096233,0.0,41.9242800987,36.8599292233,10.504706194,0.0,9.34,1.16470619405
 08/01  20:00:00,234.801514496,29.1765793798,8.93178286192,0.0,34.9369000822,32.3179380704,10.3137391486,0.976499568872,8.1725,1.16473957971
 08/01  21:00:00,173.711442543,29.1765793798,3.51228044061,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,116.857795854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941630321,0.0,2.335,1.16441630321
 08/01  23:00:00,147.552516811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,123.581708688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,111.63413312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922462127,0.0,2.335,1.16422462127
 08/02  02:00:00,109.545309522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,107.233152739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,112.830557297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,111.21704014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921198601,0.0,2.335,1.16421198601
 08/02  06:00:00,157.994658667,29.1765793798,0.501595653172,0.0,13.9747600329,18.6919646116,54.4992336545,49.8092336545,4.67,0.02
 08/02  07:00:00,170.407160316,29.1765793798,0.550369437614,0.0,13.9747600329,18.6919646116,75.3628615765,70.6728615765,4.67,0.02
 08/02  08:00:00,254.282715906,29.1765793798,1.73408803401,0.0,34.9369000822,32.3179380704,38.3415382171,29.0044842794,8.1725,1.16455393763
 08/02  09:00:00,292.609265048,29.1765793798,4.11127994455,0.0,62.886420148,41.4019203762,11.6722096702,0.0,10.5075,1.16470967023
 08/02  10:00:00,291.939998568,29.1765793798,7.97527349036,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,315.718999709,29.1765793798,10.1542619307,0.0,62.886420148,41.4019203762,11.672635245,0.0,10.5075,1.16513524503
 08/02  12:00:00,307.028683499,29.1765793798,11.8382658477,0.0,62.886420148,41.4019203762,12.8178646407,0.0,10.5075,2.31036464067
 08/02  13:00:00,308.253930995,29.1765793798,14.5446145627,0.0,62.886420148,41.4019203762,11.6726787235,0.0,10.5075,1.16517872349
 08/02  14:00:00,303.899767796,29.1765793798,17.6700576926,0.0,62.886420148,41.4019203762,11.6724635856,0.0,10.5075,1.16496358558
 08/02  15:00:00,301.619567358,29.1765793798,21.0619234984,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,301.646578405,29.1765793798,21.9288894544,0.0,62.886420148,41.4019203762,11.6724863267,0.0,10.5075,1.1649863267
 08/02  17:00:00,299.433793439,29.1765793798,21.0959199203,0.0,62.886420148,41.4019203762,11.6723953823,0.0,10.5075,1.16489538229
 08/02  18:00:00,289.778980856,29.1765793798,16.4703058512,0.0,41.9242800987,36.8599292233,10.5049004866,0.0,9.34,1.16490048659
 08/02  19:00:00,279.156024796,29.1765793798,14.8027814548,0.0,41.9242800987,36.8599292233,10.5047341267,0.0,9.34,1.16473412674
 08/02  20:00:00,248.531969955,29.1765793798,12.4042116753,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,186.511226994,29.1765793798,9.370042384,0.0,13.9747600329,18.6919646116,5.83458701496,0.0,4.67,1.16458701496
 08/02  22:00:00,117.351728378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,148.593901964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928595679,0.0,2.335,1.16428595679
 08/02  24:00:00,126.211359736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,114.817874765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,113.421827288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922529121,0.0,2.335,1.16422529121
 08/03  03:00:00,111.455445192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,117.440229142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,115.56529737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920602673,0.0,2.335,1.16420602673
 08/03  06:00:00,163.550843152,29.1765793798,1.20023574573,0.0,13.9747600329,18.6919646116,20.4981138243,15.8081138243,4.67,0.02
 08/03  07:00:00,176.969549874,29.1765793798,1.25448012523,0.0,13.9747600329,18.6919646116,35.9839976735,31.2939976735,4.67,0.02
 08/03  08:00:00,259.912744031,29.1765793798,2.38552279396,0.0,34.9369000822,32.3179380704,15.548067542,6.21108702251,8.1725,1.1644805195
 08/03  09:00:00,299.819273189,29.1765793798,7.4212646299,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,295.494007199,29.1765793798,9.30123000932,0.0,62.886420148,41.4019203762,11.6723889424,0.0,10.5075,1.16488894243
 08/03  11:00:00,320.142117547,29.1765793798,11.1090075652,0.0,62.886420148,41.4019203762,11.6724980934,0.0,10.5075,1.16499809336
 08/03  12:00:00,314.955421635,29.1765793798,12.7821495514,0.0,62.886420148,41.4019203762,11.6726214225,0.0,10.5075,1.16512142246
 08/03  13:00:00,316.847643007,29.1765793798,14.4524946801,0.0,62.886420148,41.4019203762,12.8177439936,0.0,10.5075,2.31024399357
 08/03  14:00:00,311.008553038,29.1765793798,17.6374252408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,310.707765269,29.1765793798,21.2243749305,0.0,62.886420148,41.4019203762,11.672451145,0.0,10.5075,1.164951145
 08/03  16:00:00,310.334127437,29.1765793798,21.4815867877,0.0,62.886420148,41.4019203762,11.6723466634,0.0,10.5075,1.16484666336
 08/03  17:00:00,305.787402157,29.1765793798,18.1541942348,0.0,62.886420148,41.4019203762,11.6724608626,0.0,10.5075,1.16496086262
 08/03  18:00:00,296.158823166,29.1765793798,13.5844232223,0.0,41.9242800987,36.8599292233,10.5047597634,0.0,9.34,1.16475976338
 08/03  19:00:00,284.488463811,29.1765793798,11.4022814728,0.0,41.9242800987,36.8599292233,10.9080626997,0.403306523585,9.34,1.16475617613
 08/03  20:00:00,257.260689159,29.1765793798,8.35979080941,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,192.07230439,29.1765793798,3.97358490767,0.0,13.9747600329,18.6919646116,5.83457157366,0.0,4.67,1.16457157366
 08/03  22:00:00,128.051817531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,157.219785321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929969475,0.0,2.335,1.16429969475
 08/03  24:00:00,135.634252232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,123.222551101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,121.751116096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921929008,0.0,2.335,1.16421929008
 08/04  03:00:00,120.033263966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,145.316856374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,143.743259097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,193.124572141,29.1765793798,1.46293522474,0.0,13.9747600329,18.6919646116,7.82949133822,1.9952330446,4.67,1.16425829362
 08/04  07:00:00,198.056095319,29.1765793798,1.35674637479,0.0,13.9747600329,18.6919646116,22.9602058409,18.2702058409,4.67,0.02
 08/04  08:00:00,265.454536305,29.1765793798,2.47470305973,0.0,34.9369000822,32.3179380704,11.713817497,2.37672585164,8.1725,1.16459164535
 08/04  09:00:00,302.236171275,29.1765793798,6.63827382307,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,298.74492663,29.1765793798,8.09523515458,0.0,62.886420148,41.4019203762,11.672245069,0.0,10.5075,1.16474506903
 08/04  11:00:00,317.427578032,29.1765793798,8.43468096861,0.0,62.886420148,41.4019203762,11.6725918899,0.0,10.5075,1.16509188985
 08/04  12:00:00,310.585568884,29.1765793798,10.0309066204,0.0,62.886420148,41.4019203762,11.6727309195,0.0,10.5075,1.1652309195
 08/04  13:00:00,313.416376039,29.1765793798,11.0425940227,0.0,62.886420148,41.4019203762,11.6725587127,0.0,10.5075,1.16505871268
 08/04  14:00:00,306.13753093,29.1765793798,11.1575066911,0.0,62.886420148,41.4019203762,11.6724505389,0.0,10.5075,1.16495053887
 08/04  15:00:00,301.539727777,29.1765793798,11.3364921452,0.0,62.886420148,41.4019203762,11.6723048381,0.0,10.5075,1.16480483808
 08/04  16:00:00,301.549339943,29.1765793798,11.7579979719,0.0,62.886420148,41.4019203762,11.6724021219,0.0,10.5075,1.16490212189
 08/04  17:00:00,299.162523389,29.1765793798,10.4485149583,0.0,62.886420148,41.4019203762,11.6725190153,0.0,10.5075,1.1650190153
 08/04  18:00:00,290.689527731,29.1765793798,7.89364122167,0.0,41.9242800987,36.8599292233,10.5048010912,0.0,9.34,1.16480109117
 08/04  19:00:00,270.023755926,29.1765793798,6.00577427106,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,245.799543732,29.1765793798,3.93717526722,0.0,34.9369000822,32.3179380704,9.33725327696,0.0,8.1725,1.16475327696
 08/04  21:00:00,184.143291542,29.1765793798,2.15964504277,0.0,13.9747600329,18.6919646116,5.83454977141,0.0,4.67,1.16454977141
 08/04  22:00:00,128.239911296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,158.218879838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,137.815641799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923574958,0.0,2.335,1.16423574958
 08/05  01:00:00,124.40299883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,123.285790719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,121.95113514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551133643,0.0,1.75125,1.16426133643
 08/05  04:00:00,128.722509966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,127.366284282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,163.254747779,29.1765793798,0.950782062556,0.0,6.98738001645,14.1499734587,6.90646098431,2.23966978533,3.5025,1.16429119898
 08/05  07:00:00,175.288003086,29.1765793798,0.86799017815,0.0,6.98738001645,14.1499734587,35.2436210718,31.7211210718,3.5025,0.02
 08/05  08:00:00,236.75466417,29.1765793798,1.5695973978,0.0,20.9621400493,23.2339557645,29.2086890087,22.2066916165,5.8375,1.16449739217
 08/05  09:00:00,262.463211644,29.1765793798,2.73446066382,0.0,41.9242800987,36.8599292233,12.1446529116,2.78465291157,9.34,0.02
 08/05  10:00:00,289.098930481,29.1765793798,3.72107044774,0.0,62.886420148,41.4019203762,11.6723486346,0.0,10.5075,1.16484863457
 08/05  11:00:00,311.390506961,29.1765793798,4.84742747788,0.0,62.886420148,41.4019203762,11.672627092,0.0,10.5075,1.165127092
 08/05  12:00:00,308.593215563,29.1765793798,8.2154732848,0.0,62.886420148,41.4019203762,11.6727262645,0.0,10.5075,1.16522626451
 08/05  13:00:00,311.896170734,29.1765793798,9.75016236809,0.0,62.886420148,41.4019203762,11.6725595095,0.0,10.5075,1.1650595095
 08/05  14:00:00,305.467265804,29.1765793798,10.6033631016,0.0,62.886420148,41.4019203762,11.6724380395,0.0,10.5075,1.16493803952
 08/05  15:00:00,300.787610414,29.1765793798,9.61806064395,0.0,62.886420148,41.4019203762,11.6723497087,0.0,10.5075,1.16484970872
 08/05  16:00:00,298.951178318,29.1765793798,8.86945242633,0.0,62.886420148,41.4019203762,11.6724534761,0.0,10.5075,1.16495347608
 08/05  17:00:00,300.216993909,29.1765793798,9.93053853828,0.0,62.886420148,41.4019203762,11.6723356996,0.0,10.5075,1.16483569964
 08/05  18:00:00,278.168254148,29.1765793798,6.73919774528,0.0,34.9369000822,32.3179380704,10.2064493935,0.869070070203,8.1725,1.16487932326
 08/05  19:00:00,237.531492426,29.1765793798,3.67185253535,0.0,20.9621400493,23.2339557645,7.00221849335,0.0,5.8375,1.16471849335
 08/05  20:00:00,225.243669953,29.1765793798,2.78478925765,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,177.202583035,29.1765793798,1.94880165946,0.0,6.98738001645,14.1499734587,4.66705467748,0.0,3.5025,1.16455467748
 08/05  22:00:00,128.010585808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,156.834337699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567219839,0.0,1.75125,1.16442219839
 08/05  24:00:00,137.355164127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,126.875112046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,126.420203604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553918728,0.0,1.75125,1.16428918728
 08/06  03:00:00,125.99052779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,133.871686258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,133.244365224,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553648028,0.0,1.75125,1.16428648028
 08/06  06:00:00,168.823174732,29.1765793798,1.50026503656,0.0,6.98738001645,14.1499734587,4.32919864868,0.806698648684,3.5025,0.02
 08/06  07:00:00,181.782507451,29.1765793798,1.14946491671,0.0,6.98738001645,14.1499734587,21.8717388694,18.3492388694,3.5025,0.02
 08/06  08:00:00,213.076576839,29.1765793798,1.22974869287,0.0,6.98738001645,14.1499734587,25.0422299691,20.3753662875,3.5025,1.16436368168
 08/06  09:00:00,192.002899731,29.1765793798,1.15180270285,0.0,6.98738001645,14.1499734587,25.8137797056,22.2912797056,3.5025,0.02
 08/06  10:00:00,224.081042561,29.1765793798,2.23022147548,0.0,27.9495200658,27.7759469175,18.9146190478,10.7450069013,7.005,1.16461214651
 08/06  11:00:00,248.343834268,29.1765793798,2.57569644451,0.0,27.9495200658,27.7759469175,8.68930101108,1.66430101108,7.005,0.02
 08/06  12:00:00,273.688277519,29.1765793798,7.42183057791,0.0,41.9242800987,36.8599292233,10.504722767,0.0,9.34,1.16472276697
 08/06  13:00:00,276.561976909,29.1765793798,8.81644185397,0.0,41.9242800987,36.8599292233,10.5048206057,0.0,9.34,1.16482060574
 08/06  14:00:00,275.893484898,29.1765793798,10.8526177798,0.0,41.9242800987,36.8599292233,10.5046937456,0.0,9.34,1.16469374564
 08/06  15:00:00,279.522183813,29.1765793798,13.8928749166,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,282.016082801,29.1765793798,14.8120721926,0.0,41.9242800987,36.8599292233,10.5048283696,0.0,9.34,1.16482836957
 08/06  17:00:00,251.646073443,29.1765793798,13.1430503444,0.0,27.9495200658,27.7759469175,8.16970015006,0.0,7.005,1.16470015006
 08/06  18:00:00,250.538141755,29.1765793798,10.4392747653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,236.37017541,29.1765793798,8.82366982258,0.0,13.9747600329,18.6919646116,5.83465687024,0.0,4.67,1.16465687024
 08/06  20:00:00,223.175153262,29.1765793798,7.72554230891,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,203.219088504,29.1765793798,8.6523156848,0.0,13.9747600329,18.6919646116,5.83444490832,0.0,4.67,1.16444490832
 08/06  22:00:00,131.676702324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,158.518559042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549409196,0.0,1.75125,1.16424409196
 08/06  24:00:00,139.444734828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,131.075406503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,130.499666299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922484411,0.0,2.335,1.16422484411
 08/07  03:00:00,130.10229948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,138.131812962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,137.552061937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,186.492248441,29.1765793798,3.0489291274,0.0,13.9747600329,18.6919646116,5.8342634133,0.0,4.67,1.1642634133
 08/07  07:00:00,200.428323503,29.1765793798,2.46854848778,0.0,13.9747600329,18.6919646116,8.58320141104,3.89320141104,4.67,0.02
 08/07  08:00:00,277.835854646,29.1765793798,6.42449286871,0.0,34.9369000822,32.3179380704,9.33709527628,0.0,8.1725,1.16459527628
 08/07  09:00:00,312.821785415,29.1765793798,10.9770453581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,309.311647247,29.1765793798,11.2780134478,0.0,62.886420148,41.4019203762,11.6722472162,0.0,10.5075,1.16474721618
 08/07  11:00:00,326.209683015,29.1765793798,12.712366086,0.0,62.886420148,41.4019203762,11.672592204,0.0,10.5075,1.16509220403
 08/07  12:00:00,322.500668655,29.1765793798,14.2091224466,0.0,62.886420148,41.4019203762,11.672729676,0.0,10.5075,1.16522967603
 08/07  13:00:00,325.708556284,29.1765793798,14.7259473913,0.0,62.886420148,41.4019203762,11.6725564012,0.0,10.5075,1.16505640122
 08/07  14:00:00,316.69953558,29.1765793798,14.8714177372,0.0,62.886420148,41.4019203762,11.6724471186,0.0,10.5075,1.16494711858
 08/07  15:00:00,312.347898722,29.1765793798,15.6199777901,0.0,62.886420148,41.4019203762,11.6723003858,0.0,10.5075,1.16480038582
 08/07  16:00:00,312.321119418,29.1765793798,15.8685565962,0.0,62.886420148,41.4019203762,11.6723962858,0.0,10.5075,1.16489628583
 08/07  17:00:00,313.75849109,29.1765793798,16.6355111335,0.0,62.886420148,41.4019203762,11.6725117668,0.0,10.5075,1.16501176685
 08/07  18:00:00,306.356035442,29.1765793798,15.1026933285,0.0,41.9242800987,36.8599292233,10.5047929542,0.0,9.34,1.16479295417
 08/07  19:00:00,296.12867165,29.1765793798,14.2388910861,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,272.742268188,29.1765793798,12.3069622644,0.0,34.9369000822,32.3179380704,9.33724410383,0.0,8.1725,1.16474410383
 08/07  21:00:00,202.001235312,29.1765793798,9.33895404857,0.0,13.9747600329,18.6919646116,5.83453984091,0.0,4.67,1.16453984091
 08/07  22:00:00,132.066478764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,159.243000634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,139.867342695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922566768,0.0,2.335,1.16422566768
 08/08  01:00:00,129.843182887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,129.570342921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,129.883699715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924004365,0.0,2.335,1.16424004365
 08/08  04:00:00,158.543627354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,159.696388376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,213.939277394,29.1765793798,6.4842358164,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,217.675693672,29.1765793798,4.15070239602,0.0,13.9747600329,18.6919646116,7.92431578607,2.08985919723,4.67,1.16445658884
 08/08  08:00:00,282.586911685,29.1765793798,8.00344875663,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,319.127156218,29.1765793798,12.7652293425,0.0,62.886420148,41.4019203762,11.6722165441,0.0,10.5075,1.16471654408
 08/08  10:00:00,321.94207562,29.1765793798,15.9651653172,0.0,62.886420148,41.4019203762,11.6722665956,0.0,10.5075,1.16476659555
 08/08  11:00:00,342.758563909,29.1765793798,21.1690647317,0.0,62.886420148,41.4019203762,11.6726632052,0.0,10.5075,1.16516320517
 08/08  12:00:00,352.034019045,29.1765793798,32.2413027967,0.0,62.886420148,41.4019203762,11.672562995,0.0,10.5075,1.16506299497
 08/08  13:00:00,365.02325689,29.1765793798,40.4611149542,0.0,62.886420148,41.4019203762,11.672639609,0.0,10.5075,1.16513960904
 08/08  14:00:00,362.388578382,29.1765793798,44.5047357735,0.0,62.886420148,41.4019203762,11.672494282,0.0,10.5075,1.16499428198
 08/08  15:00:00,358.148613272,29.1765793798,48.0653790591,0.0,62.886420148,41.4019203762,11.672330861,0.0,10.5075,1.16483086099
 08/08  16:00:00,356.308805455,29.1765793798,47.3053429748,0.0,62.886420148,41.4019203762,11.6724296703,0.0,10.5075,1.16492967025
 08/08  17:00:00,349.565084663,29.1765793798,42.6239866431,0.0,62.886420148,41.4019203762,11.6723430278,0.0,10.5075,1.16484302782
 08/08  18:00:00,331.010513386,29.1765793798,32.6596124674,0.0,41.9242800987,36.8599292233,10.5048128311,0.0,9.34,1.16481283113
 08/08  19:00:00,301.62409455,29.1765793798,22.9701408727,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,272.516153355,29.1765793798,14.9890371697,0.0,34.9369000822,32.3179380704,9.75621848725,0.418984080323,8.1725,1.16473440693
 08/08  21:00:00,197.302837072,29.1765793798,10.4168381583,0.0,13.9747600329,18.6919646116,5.83449707484,0.0,4.67,1.16449707484
 08/08  22:00:00,133.016483789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,161.635233675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,143.22379071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925065566,0.0,2.335,1.16425065566
 08/09  01:00:00,132.373185958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,130.270800113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,128.915569086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,136.326948616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919984628,0.0,2.335,1.16419984628
 08/09  05:00:00,137.345241391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,191.511378645,29.1765793798,6.86046584576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,208.334699313,29.1765793798,5.84776264223,0.0,13.9747600329,18.6919646116,7.32105922932,1.48660419783,4.67,1.16445503149
 08/09  08:00:00,289.227945998,29.1765793798,11.0516920916,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  09:00:00,326.920425694,29.1765793798,16.2405783309,0.0,62.886420148,41.4019203762,11.672202371,0.0,10.5075,1.16470237099
 08/09  10:00:00,328.102835664,29.1765793798,18.1950681619,0.0,62.886420148,41.4019203762,11.6722827153,0.0,10.5075,1.16478271534
 08/09  11:00:00,342.476253615,29.1765793798,22.2370829319,0.0,62.886420148,41.4019203762,11.6724936186,0.0,10.5075,1.16499361863
 08/09  12:00:00,355.424872235,29.1765793798,33.6476029241,0.0,62.886420148,41.4019203762,11.672646563,0.0,10.5075,1.16514656295
 08/09  13:00:00,364.378279113,29.1765793798,40.6277084904,0.0,62.886420148,41.4019203762,11.6727197541,0.0,10.5075,1.16521975409
 08/09  14:00:00,364.207900186,29.1765793798,45.8721083805,0.0,62.886420148,41.4019203762,11.6725381805,0.0,10.5075,1.16503818051
 08/09  15:00:00,355.228135747,29.1765793798,44.1622504007,0.0,62.886420148,41.4019203762,11.6723581942,0.0,10.5075,1.16485819424
 08/09  16:00:00,346.280860395,29.1765793798,39.54951434,0.0,62.886420148,41.4019203762,11.6724599541,0.0,10.5075,1.16495995407
 08/09  17:00:00,343.66848993,29.1765793798,37.8061627188,0.0,62.886420148,41.4019203762,11.672376233,0.0,10.5075,1.16487623301
 08/09  18:00:00,327.566133729,29.1765793798,29.6740318079,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,306.557608526,29.1765793798,19.8562930125,0.0,41.9242800987,36.8599292233,10.5046882086,0.0,9.34,1.16468820864
 08/09  20:00:00,279.784149637,29.1765793798,14.5274315157,0.0,34.9369000822,32.3179380704,10.1437207819,0.80649922494,8.1725,1.16472155697
 08/09  21:00:00,207.720894077,29.1765793798,13.3502973819,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,133.559829541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941593358,0.0,2.335,1.16441593358
 08/09  23:00:00,160.943153425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,141.828616622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,131.821666597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922847018,0.0,2.335,1.16422847018
 08/10  02:00:00,130.259789163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,129.308740832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,136.566766488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922143918,0.0,2.335,1.16422143918
 08/10  05:00:00,135.371300237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,183.385263942,29.1765793798,2.64641346425,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,197.183567524,29.1765793798,2.16649979244,0.0,13.9747600329,18.6919646116,12.4886383574,6.65425528816,4.67,1.16438306922
 08/10  08:00:00,277.979780213,29.1765793798,6.73044456932,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,317.709471994,29.1765793798,12.764628139,0.0,62.886420148,41.4019203762,11.6721856606,0.0,10.5075,1.16468566059
 08/10  10:00:00,319.074291158,29.1765793798,15.0868420214,0.0,62.886420148,41.4019203762,11.6722950447,0.0,10.5075,1.1647950447
 08/10  11:00:00,337.297575933,29.1765793798,18.0888381287,0.0,62.886420148,41.4019203762,11.6725573831,0.0,10.5075,1.16505738306
 08/10  12:00:00,329.315701273,29.1765793798,17.8038023446,0.0,62.886420148,41.4019203762,11.6727263195,0.0,10.5075,1.16522631945
 08/10  13:00:00,325.356288033,29.1765793798,15.671534036,0.0,62.886420148,41.4019203762,11.672545855,0.0,10.5075,1.165045855
 08/10  14:00:00,310.750614203,29.1765793798,13.2586859893,0.0,62.886420148,41.4019203762,11.6723639559,0.0,10.5075,1.16486395589
 08/10  15:00:00,292.877498754,29.1765793798,7.46510275578,0.0,62.886420148,41.4019203762,11.672382235,0.0,10.5075,1.16488223505
 08/10  16:00:00,292.216173798,29.1765793798,7.50725056147,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  17:00:00,298.378481203,29.1765793798,10.7857070433,0.0,62.886420148,41.4019203762,11.6725046079,0.0,10.5075,1.16500460794
 08/10  18:00:00,300.976267049,29.1765793798,14.2987210923,0.0,41.9242800987,36.8599292233,10.5048179571,0.0,9.34,1.16481795712
 08/10  19:00:00,292.261546683,29.1765793798,13.6821385041,0.0,41.9242800987,36.8599292233,10.5046754777,0.0,9.34,1.16467547766
 08/10  20:00:00,266.839501436,29.1765793798,8.15116552198,0.0,34.9369000822,32.3179380704,9.33720538951,0.0,8.1725,1.16470538951
 08/10  21:00:00,192.275436845,29.1765793798,2.97015417154,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,128.705824194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938110401,0.0,2.335,1.16438110401
 08/10  23:00:00,156.781978717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,136.316550817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,125.523896979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,124.768266114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925710841,0.0,2.335,1.16425710841
 08/11  03:00:00,123.818006213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,148.206382939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,146.605302021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924026768,0.0,2.335,1.16424026768
 08/11  06:00:00,193.380613907,29.1765793798,1.01513041455,0.0,13.9747600329,18.6919646116,19.8351636,15.1451636,4.67,0.02
 08/11  07:00:00,195.593239822,29.1765793798,0.859693213812,0.0,13.9747600329,18.6919646116,53.8946063467,49.2046063467,4.67,0.02
 08/11  08:00:00,261.519753969,29.1765793798,1.95294872838,0.0,34.9369000822,32.3179380704,35.238311422,25.9012345483,8.1725,1.16457687371
 08/11  09:00:00,294.503134008,29.1765793798,3.25116587946,0.0,62.886420148,41.4019203762,12.3933306735,0.721164477206,10.5075,1.16466619629
 08/11  10:00:00,294.659284914,29.1765793798,5.2252744253,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,316.894677097,29.1765793798,7.68679047877,0.0,62.886420148,41.4019203762,11.6725866817,0.0,10.5075,1.16508668171
 08/11  12:00:00,312.241335153,29.1765793798,10.6794651928,0.0,62.886420148,41.4019203762,12.8177567256,0.0,10.5075,2.31025672562
 08/11  13:00:00,315.906092439,29.1765793798,11.9025617753,0.0,62.886420148,41.4019203762,11.6726193455,0.0,10.5075,1.16511934548
 08/11  14:00:00,306.928260105,29.1765793798,11.8799077639,0.0,62.886420148,41.4019203762,11.6724018912,0.0,10.5075,1.16490189122
 08/11  15:00:00,300.301187779,29.1765793798,11.1190909787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,302.326486043,29.1765793798,12.425925129,0.0,62.886420148,41.4019203762,11.6724213065,0.0,10.5075,1.16492130648
 08/11  17:00:00,297.127526324,29.1765793798,9.22841777258,0.0,62.886420148,41.4019203762,11.6723274821,0.0,10.5075,1.16482748212
 08/11  18:00:00,286.38432643,29.1765793798,5.99712356119,0.0,41.9242800987,36.8599292233,10.5048292069,0.0,9.34,1.16482920693
 08/11  19:00:00,264.376602759,29.1765793798,4.07226682148,0.0,41.9242800987,36.8599292233,10.5046604205,0.0,9.34,1.16466042052
 08/11  20:00:00,244.607663775,29.1765793798,3.13936282141,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,179.823904152,29.1765793798,1.92756265701,0.0,13.9747600329,18.6919646116,5.83457436057,0.0,4.67,1.16457436057
 08/11  22:00:00,123.204110043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,152.178568685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928663813,0.0,2.335,1.16428663813
 08/11  24:00:00,129.119070394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,116.38431987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,115.32789477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552587666,0.0,1.75125,1.16427587666
 08/12  03:00:00,113.954614289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,120.719315609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,119.764120194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551807604,0.0,1.75125,1.16426807604
 08/12  06:00:00,155.008708983,29.1765793798,0.421527692543,0.0,6.98738001645,14.1499734587,28.8764826676,25.3539826676,3.5025,0.02
 08/12  07:00:00,165.904738528,29.1765793798,0.412696663452,0.0,6.98738001645,14.1499734587,59.7996458409,56.2771458409,3.5025,0.02
 08/12  08:00:00,228.295419431,29.1765793798,0.982447460892,0.0,20.9621400493,23.2339557645,46.9347715079,39.9326932391,5.8375,1.1645782688
 08/12  09:00:00,256.745681274,29.1765793798,2.20212573741,0.0,41.9242800987,36.8599292233,17.8965520685,7.39190071889,9.34,1.16465134958
 08/12  10:00:00,282.836087735,29.1765793798,3.75520371031,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,310.561995012,29.1765793798,5.86510119051,0.0,62.886420148,41.4019203762,11.6726036204,0.0,10.5075,1.16510362041
 08/12  12:00:00,306.420061712,29.1765793798,9.54324250101,0.0,62.886420148,41.4019203762,12.8176825292,0.0,10.5075,2.31018252921
 08/12  13:00:00,309.189513413,29.1765793798,11.2368688629,0.0,62.886420148,41.4019203762,11.6725831558,0.0,10.5075,1.16508315583
 08/12  14:00:00,304.627331215,29.1765793798,12.2170232363,0.0,62.886420148,41.4019203762,11.6723525631,0.0,10.5075,1.16485256306
 08/12  15:00:00,305.557049161,29.1765793798,15.6803019218,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,307.32098278,29.1765793798,18.0566460746,0.0,62.886420148,41.4019203762,11.6724429461,0.0,10.5075,1.16494294614
 08/12  17:00:00,302.831366734,29.1765793798,15.8054860264,0.0,62.886420148,41.4019203762,11.6723267198,0.0,10.5075,1.1648267198
 08/12  18:00:00,277.049915187,29.1765793798,10.7225241076,0.0,34.9369000822,32.3179380704,10.063317915,0.72594308439,8.1725,1.16487483057
 08/12  19:00:00,232.801763821,29.1765793798,6.39971506298,0.0,20.9621400493,23.2339557645,9.0085735152,2.00633494005,5.8375,1.16473857515
 08/12  20:00:00,217.635367923,29.1765793798,2.76252711201,0.0,20.9621400493,23.2339557645,7.11207325949,1.25457325949,5.8375,0.02
 08/12  21:00:00,169.509982975,29.1765793798,1.62220396102,0.0,6.98738001645,14.1499734587,4.6670582645,0.0,3.5025,1.1645582645
 08/12  22:00:00,120.004375721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,149.586560571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567121153,0.0,1.75125,1.16442121153
 08/12  24:00:00,124.982271703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,111.899120127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550212665,0.0,1.75125,1.16425212665
 08/13  02:00:00,110.737106019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,108.612328771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,113.677510029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,111.364063491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550862608,0.0,1.75125,1.16425862608
 08/13  06:00:00,143.545986979,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,87.9233972731,84.4008972731,3.5025,0.02
 08/13  07:00:00,154.357648036,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,101.506967459,97.9844674591,3.5025,0.02
 08/13  08:00:00,196.542191221,29.1765793798,0.295775989244,0.0,6.98738001645,14.1499734587,67.5556026176,62.8887357321,3.5025,1.16436688554
 08/13  09:00:00,182.40425604,29.1765793798,0.638900516724,0.0,6.98738001645,14.1499734587,40.7062039383,37.1837039383,3.5025,0.02
 08/13  10:00:00,221.021388749,29.1765793798,1.89237411105,0.0,27.9495200658,27.7759469175,13.6637455412,5.49409703745,7.005,1.16464850374
 08/13  11:00:00,251.792402793,29.1765793798,4.16013614521,0.0,27.9495200658,27.7759469175,8.16966255739,0.0,7.005,1.16466255739
 08/13  12:00:00,275.642627825,29.1765793798,8.00619437696,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,275.951180761,29.1765793798,9.38503337614,0.0,41.9242800987,36.8599292233,10.5046614306,0.0,9.34,1.16466143057
 08/13  14:00:00,268.051125432,29.1765793798,10.1852937652,0.0,41.9242800987,36.8599292233,10.504709117,0.0,9.34,1.16470911698
 08/13  15:00:00,263.259615143,29.1765793798,11.0378351083,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,264.904042082,29.1765793798,12.3971112096,0.0,41.9242800987,36.8599292233,10.5048320248,0.0,9.34,1.1648320248
 08/13  17:00:00,232.094196078,29.1765793798,10.2816195573,0.0,27.9495200658,27.7759469175,8.16971232361,0.0,7.005,1.16471232361
 08/13  18:00:00,230.878526507,29.1765793798,7.286467206,0.0,13.9747600329,18.6919646116,6.91680577073,1.08228413329,4.67,1.16452163744
 08/13  19:00:00,215.308642203,29.1765793798,5.50662862872,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,204.200019095,29.1765793798,2.38247546463,0.0,13.9747600329,18.6919646116,5.83446475399,0.0,4.67,1.16446475399
 08/13  21:00:00,186.411927703,29.1765793798,1.84429685713,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,122.438944219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,151.569912039,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552373278,0.0,1.75125,1.16427373278
 08/13  24:00:00,129.027909154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,120.282180372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,118.914918492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926062933,0.0,2.335,1.16426062933
 08/14  03:00:00,117.599871363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,123.885911389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,122.177682219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924048222,0.0,2.335,1.16424048222
 08/14  06:00:00,171.663169417,29.1765793798,0.634300044936,0.0,13.9747600329,18.6919646116,34.5803422544,29.8903422544,4.67,0.02
 08/14  07:00:00,178.452035415,29.1765793798,0.579776735064,0.0,13.9747600329,18.6919646116,67.5276768783,62.8376768783,4.67,0.02
 08/14  08:00:00,260.122086779,29.1765793798,1.80020433908,0.0,34.9369000822,32.3179380704,33.5702659367,24.2332540202,8.1725,1.16451191644
 08/14  09:00:00,298.818034882,29.1765793798,4.72094414417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  10:00:00,297.756260123,29.1765793798,6.89384234887,0.0,62.886420148,41.4019203762,11.6724157066,0.0,10.5075,1.16491570661
 08/14  11:00:00,323.260736571,29.1765793798,10.8660814478,0.0,62.886420148,41.4019203762,11.6725208988,0.0,10.5075,1.16502089877
 08/14  12:00:00,318.041776421,29.1765793798,12.5701369953,0.0,62.886420148,41.4019203762,11.6726404685,0.0,10.5075,1.16514046855
 08/14  13:00:00,321.538827834,29.1765793798,13.6492472069,0.0,62.886420148,41.4019203762,12.8177718818,0.0,10.5075,2.31027188182
 08/14  14:00:00,318.041841222,29.1765793798,17.5200108849,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,313.219568151,29.1765793798,19.0937643255,0.0,62.886420148,41.4019203762,11.6724610981,0.0,10.5075,1.16496109808
 08/14  16:00:00,315.007616557,29.1765793798,20.5988517114,0.0,62.886420148,41.4019203762,11.6723537901,0.0,10.5075,1.16485379008
 08/14  17:00:00,311.794480586,29.1765793798,19.5029651503,0.0,62.886420148,41.4019203762,11.6724644228,0.0,10.5075,1.16496442281
 08/14  18:00:00,300.510235366,29.1765793798,14.7304720623,0.0,41.9242800987,36.8599292233,10.504760972,0.0,9.34,1.16476097202
 08/14  19:00:00,288.99704851,29.1765793798,12.3018101643,0.0,41.9242800987,36.8599292233,10.5047545821,0.0,9.34,1.16475458208
 08/14  20:00:00,262.770643409,29.1765793798,8.43381147714,0.0,34.9369000822,32.3179380704,9.07220764356,0.879707643558,8.1725,0.02
 08/14  21:00:00,192.256589908,29.1765793798,3.61386463215,0.0,13.9747600329,18.6919646116,5.83456801092,0.0,4.67,1.16456801092
 08/14  22:00:00,128.144269469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,156.930292046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929528075,0.0,2.335,1.16429528075
 08/14  24:00:00,135.884257433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,124.072737952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,122.612270874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921417553,0.0,2.335,1.16421417553
 08/15  03:00:00,121.327403554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,146.708076231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,146.686460381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,200.305160182,29.1765793798,1.42910161791,0.0,13.9747600329,18.6919646116,8.03243801363,2.19818555368,4.67,1.16425245994
 08/15  07:00:00,200.881629553,29.1765793798,1.31254842572,0.0,13.9747600329,18.6919646116,29.8156481758,25.1256481758,4.67,0.02
 08/15  08:00:00,265.319669911,29.1765793798,2.35699048582,0.0,34.9369000822,32.3179380704,20.9497230316,11.6126403666,8.1725,1.16458266496
 08/15  09:00:00,297.283605897,29.1765793798,3.74634446783,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  10:00:00,295.073905151,29.1765793798,4.96034342391,0.0,62.886420148,41.4019203762,11.6722329431,0.0,10.5075,1.16473294308
 08/15  11:00:00,316.839814296,29.1765793798,7.65138494778,0.0,62.886420148,41.4019203762,11.6725758599,0.0,10.5075,1.16507585986
 08/15  12:00:00,314.785598931,29.1765793798,11.8406878189,0.0,62.886420148,41.4019203762,11.6727115845,0.0,10.5075,1.16521158453
 08/15  13:00:00,321.237400787,29.1765793798,13.7552123002,0.0,62.886420148,41.4019203762,11.6725371596,0.0,10.5075,1.16503715959
 08/15  14:00:00,310.367981255,29.1765793798,13.3746450591,0.0,62.886420148,41.4019203762,11.6724265094,0.0,10.5075,1.16492650936
 08/15  15:00:00,302.044143292,29.1765793798,12.2029835338,0.0,62.886420148,41.4019203762,11.6724768469,0.0,10.5075,1.16497684691
 08/15  16:00:00,305.492020119,29.1765793798,14.0438435442,0.0,62.886420148,41.4019203762,11.6723727772,0.0,10.5075,1.16487277721
 08/15  17:00:00,307.536903788,29.1765793798,14.9218075241,0.0,62.886420148,41.4019203762,11.6724866488,0.0,10.5075,1.16498664876
 08/15  18:00:00,297.726064688,29.1765793798,11.561600983,0.0,41.9242800987,36.8599292233,10.5047668416,0.0,9.34,1.16476684159
 08/15  19:00:00,275.301271222,29.1765793798,8.50692622361,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,250.43043791,29.1765793798,4.13322571783,0.0,34.9369000822,32.3179380704,10.6057087966,1.26849201102,8.1725,1.16471678553
 08/15  21:00:00,183.472611061,29.1765793798,2.28398545125,0.0,13.9747600329,18.6919646116,5.83451162809,0.0,4.67,1.16451162809
 08/15  22:00:00,127.097625161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,154.521002284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,132.974604587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926211683,0.0,2.335,1.16426211683
 08/16  01:00:00,122.578587993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,121.742836748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,119.853192961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921124334,0.0,2.335,1.16421124334
 08/16  04:00:00,124.81325174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,122.321188435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,171.554253492,29.1765793798,0.573767902631,0.0,13.9747600329,18.6919646116,37.0809796507,32.3909796507,4.67,0.02
 08/16  07:00:00,178.231081296,29.1765793798,0.63067119218,0.0,13.9747600329,18.6919646116,64.1358660821,58.3014727907,4.67,1.16439329134
 08/16  08:00:00,256.147326426,29.1765793798,1.6402887956,0.0,34.9369000822,32.3179380704,35.4654428509,27.2729428509,8.1725,0.02
 08/16  09:00:00,289.871343849,29.1765793798,3.73277176765,0.0,62.886420148,41.4019203762,11.9176733974,0.245487186311,10.5075,1.16468621107
 08/16  10:00:00,284.807043286,29.1765793798,6.24101959518,0.0,62.886420148,41.4019203762,11.6722350887,0.0,10.5075,1.16473508875
 08/16  11:00:00,312.322991943,29.1765793798,8.68588529781,0.0,62.886420148,41.4019203762,11.6726300799,0.0,10.5075,1.16513007988
 08/16  12:00:00,306.689091207,29.1765793798,10.4082284656,0.0,62.886420148,41.4019203762,11.6727820142,0.0,10.5075,1.1652820142
 08/16  13:00:00,311.381616754,29.1765793798,12.3544115892,0.0,62.886420148,41.4019203762,11.6726040275,0.0,10.5075,1.16510402751
 08/16  14:00:00,312.373476828,29.1765793798,15.8820424853,0.0,62.886420148,41.4019203762,11.6724577841,0.0,10.5075,1.16495778414
 08/16  15:00:00,316.725324268,29.1765793798,21.2026243558,0.0,62.886420148,41.4019203762,11.6722935199,0.0,10.5075,1.16479351994
 08/16  16:00:00,323.294034224,29.1765793798,24.7478501444,0.0,62.886420148,41.4019203762,11.6723911319,0.0,10.5075,1.16489113186
 08/16  17:00:00,324.310858789,29.1765793798,25.2540816814,0.0,62.886420148,41.4019203762,11.6725082682,0.0,10.5075,1.16500826822
 08/16  18:00:00,313.443557296,29.1765793798,20.4902604826,0.0,41.9242800987,36.8599292233,10.5047721952,0.0,9.34,1.16477219523
 08/16  19:00:00,299.342636948,29.1765793798,15.6930850336,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  20:00:00,275.485643564,29.1765793798,12.5350858901,0.0,34.9369000822,32.3179380704,10.1876309566,0.850438007462,8.1725,1.16469294911
 08/16  21:00:00,200.031120732,29.1765793798,7.7823632505,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,130.627923712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994192761,0.0,2.335,1.1644192761
 08/16  23:00:00,158.009900108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,137.512754882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920872088,0.0,2.335,1.16420872088
 08/17  01:00:00,125.89230995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,125.203646923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,124.547356558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,131.685051969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922247457,0.0,2.335,1.16422247457
 08/17  05:00:00,130.545210782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,181.60514458,29.1765793798,1.49417064714,0.0,13.9747600329,18.6919646116,6.30970471059,1.61970471059,4.67,0.02
 08/17  07:00:00,191.57700116,29.1765793798,1.48358830965,0.0,13.9747600329,18.6919646116,28.0358472365,22.2014348555,4.67,1.16441238098
