Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  08:00:00,270.989246584,29.1765793798,3.21196888985,0.0,34.9369000822,32.3179380704,10.4275893267,2.23508932671,8.1725,0.02
 08/17  09:00:00,312.730981925,29.1765793798,10.5650252071,0.0,62.886420148,41.4019203762,11.6721589302,0.0,10.5075,1.16465893015
 08/17  10:00:00,315.225612254,29.1765793798,13.6248805246,0.0,62.886420148,41.4019203762,11.672238554,0.0,10.5075,1.16473855395
 08/17  11:00:00,335.331526888,29.1765793798,16.5226748103,0.0,62.886420148,41.4019203762,11.6726854876,0.0,10.5075,1.16518548765
 08/17  12:00:00,335.804967677,29.1765793798,21.1238923687,0.0,62.886420148,41.4019203762,11.6726004107,0.0,10.5075,1.16510041074
 08/17  13:00:00,347.478987196,29.1765793798,28.2904622664,0.0,62.886420148,41.4019203762,11.6726727511,0.0,10.5075,1.16517275113
 08/17  14:00:00,344.449285274,29.1765793798,32.5187945301,0.0,62.886420148,41.4019203762,11.672490674,0.0,10.5075,1.16499067402
 08/17  15:00:00,336.968534229,29.1765793798,33.255177235,0.0,62.886420148,41.4019203762,11.672310138,0.0,10.5075,1.16481013798
 08/17  16:00:00,332.926822438,29.1765793798,30.9825768555,0.0,62.886420148,41.4019203762,11.6724110623,0.0,10.5075,1.16491106227
 08/17  17:00:00,326.726760257,29.1765793798,26.9020788282,0.0,62.886420148,41.4019203762,11.6723267718,0.0,10.5075,1.16482677185
 08/17  18:00:00,310.178055192,29.1765793798,18.403489355,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,294.099064563,29.1765793798,14.0004050031,0.0,41.9242800987,36.8599292233,11.3380216184,0.833383551686,9.34,1.16463806668
 08/17  20:00:00,265.747261878,29.1765793798,8.28465867013,0.0,34.9369000822,32.3179380704,11.1238264628,1.78665565745,8.1725,1.1646708054
 08/17  21:00:00,194.57692642,29.1765793798,4.30618019853,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,130.481708565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941179775,0.0,2.335,1.16441179775
 08/17  23:00:00,158.564470601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,138.460914276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,127.222432171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924546235,0.0,2.335,1.16424546235
 08/18  02:00:00,126.533181175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,125.816117304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,151.771380334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,151.649635561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923501155,0.0,2.335,1.16423501155
 08/18  06:00:00,202.808554221,29.1765793798,1.75648283012,0.0,13.9747600329,18.6919646116,5.17638319073,0.486383190727,4.67,0.02
 08/18  07:00:00,202.819513686,29.1765793798,1.47362340255,0.0,13.9747600329,18.6919646116,28.4991177065,23.8091177065,4.67,0.02
 08/18  08:00:00,268.768073077,29.1765793798,2.7403503857,0.0,34.9369000822,32.3179380704,14.0254396873,4.68836594547,8.1725,1.16457374186
 08/18  09:00:00,311.486490869,29.1765793798,10.0370917894,0.0,62.886420148,41.4019203762,11.6722130476,0.0,10.5075,1.16471304755
 08/18  10:00:00,313.454596959,29.1765793798,12.7130732435,0.0,62.886420148,41.4019203762,11.6722425156,0.0,10.5075,1.16474251556
 08/18  11:00:00,329.58777094,29.1765793798,13.4163247387,0.0,62.886420148,41.4019203762,11.6725043605,0.0,10.5075,1.16500436051
 08/18  12:00:00,323.656182563,29.1765793798,14.564345677,0.0,62.886420148,41.4019203762,11.6726728458,0.0,10.5075,1.16517284576
 08/18  13:00:00,328.434698554,29.1765793798,17.1696638525,0.0,62.886420148,41.4019203762,11.6727420703,0.0,10.5075,1.16524207029
 08/18  14:00:00,316.345534015,29.1765793798,18.7050544659,0.0,62.886420148,41.4019203762,11.6725242121,0.0,10.5075,1.16502421207
 08/18  15:00:00,310.751686995,29.1765793798,20.7835281101,0.0,62.886420148,41.4019203762,11.6723275282,0.0,10.5075,1.16482752823
 08/18  16:00:00,306.373538113,29.1765793798,19.8772599739,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  17:00:00,297.660677995,29.1765793798,16.4889956834,0.0,62.886420148,41.4019203762,11.6724494368,0.0,10.5075,1.16494943683
 08/18  18:00:00,283.689643908,29.1765793798,12.007297656,0.0,41.9242800987,36.8599292233,11.5006564516,0.995893941335,9.34,1.16476251028
 08/18  19:00:00,256.958717651,29.1765793798,7.05425027589,0.0,41.9242800987,36.8599292233,11.9418901744,1.43710781247,9.34,1.16478236193
 08/18  20:00:00,227.255864734,29.1765793798,3.21458215199,0.0,34.9369000822,32.3179380704,10.8741993689,1.53705029197,8.1725,1.1646490769
 08/18  21:00:00,164.087321373,29.1765793798,1.50720261645,0.0,13.9747600329,18.6919646116,5.74474770375,1.05474770375,4.67,0.02
 08/18  22:00:00,105.99617106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,136.480867332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933070972,0.0,2.335,1.16433070972
 08/18  24:00:00,109.36205718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,96.8553501927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,95.0945406133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556989999,0.0,1.75125,1.16431989999
 08/19  03:00:00,93.5111335189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,98.7188905988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,97.2031480064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549714997,0.0,1.75125,1.16424714997
 08/19  06:00:00,134.43866623,29.1765793798,0.00102183832544,0.0,6.98738001645,14.1499734587,132.849109967,129.326609967,3.5025,0.02
 08/19  07:00:00,137.235154211,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,148.607494869,143.940483274,3.5025,1.16451159514
 08/19  08:00:00,207.442193828,29.1765793798,0.294388660961,0.0,20.9621400493,23.2339557645,100.76001791,94.90251791,5.8375,0.02
 08/19  09:00:00,239.082776408,29.1765793798,1.57744592779,0.0,41.9242800987,36.8599292233,54.4099602994,43.9053268429,9.34,1.16463345652
 08/19  10:00:00,265.030311165,29.1765793798,2.28561396245,0.0,62.886420148,41.4019203762,29.1894949002,17.5171690051,10.5075,1.16482589504
 08/19  11:00:00,293.720313608,29.1765793798,2.81590047553,0.0,62.886420148,41.4019203762,12.8361258943,1.16363459876,10.5075,1.16499129557
 08/19  12:00:00,281.110874312,29.1765793798,4.7329159726,0.0,62.886420148,41.4019203762,11.6726209296,0.0,10.5075,1.16512092957
 08/19  13:00:00,284.758461017,29.1765793798,7.74937031434,0.0,62.886420148,41.4019203762,11.6727060226,0.0,10.5075,1.16520602261
 08/19  14:00:00,281.2472854,29.1765793798,9.44363174082,0.0,62.886420148,41.4019203762,11.6724752743,0.0,10.5075,1.16497527434
 08/19  15:00:00,278.1673824,29.1765793798,10.2904755232,0.0,62.886420148,41.4019203762,11.6723754194,0.0,10.5075,1.16487541935
 08/19  16:00:00,280.777835143,29.1765793798,10.9265669699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  17:00:00,280.480461954,29.1765793798,11.3003370801,0.0,62.886420148,41.4019203762,11.6724496904,0.0,10.5075,1.16494969041
 08/19  18:00:00,259.51512454,29.1765793798,7.6883852846,0.0,34.9369000822,32.3179380704,10.235817737,0.898414935178,8.1725,1.16490280178
 08/19  19:00:00,212.934274872,29.1765793798,3.07737259983,0.0,20.9621400493,23.2339557645,8.68641292163,1.68422021347,5.8375,1.16469270816
 08/19  20:00:00,203.745329834,29.1765793798,2.1167261966,0.0,20.9621400493,23.2339557645,9.11942694836,2.11733041421,5.8375,1.16459653415
 08/19  21:00:00,154.473156268,29.1765793798,1.11107797099,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,105.303749404,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564960537,0.0,1.75125,1.16439960537
 08/19  23:00:00,137.0259381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,111.818160851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,102.949193273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555143748,0.0,1.75125,1.16430143748
 08/20  02:00:00,101.325641985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,99.9965869343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,106.688235678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548990317,0.0,1.75125,1.16423990317
 08/20  05:00:00,106.152723882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,143.953103746,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,88.1548906562,84.6323906562,3.5025,0.02
 08/20  07:00:00,150.508827433,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,109.295934584,104.629147778,3.5025,1.16428680545
 08/20  08:00:00,191.522281797,29.1765793798,0.20167196316,0.0,6.98738001645,14.1499734587,76.4194238539,72.8969238539,3.5025,0.02
 08/20  09:00:00,177.09402534,29.1765793798,0.562451842017,0.0,6.98738001645,14.1499734587,48.8727199812,45.3502199812,3.5025,0.02
 08/20  10:00:00,215.425167185,29.1765793798,1.63351233997,0.0,27.9495200658,27.7759469175,20.455890682,12.2861902019,7.005,1.16470048015
 08/20  11:00:00,245.299983512,29.1765793798,2.76285104565,0.0,27.9495200658,27.7759469175,8.16963423132,0.0,7.005,1.16463423132
 08/20  12:00:00,268.289261776,29.1765793798,6.66466899464,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,273.542411516,29.1765793798,9.14681268114,0.0,41.9242800987,36.8599292233,10.5047866611,0.0,9.34,1.16478666112
 08/20  14:00:00,270.037219806,29.1765793798,10.4352500441,0.0,41.9242800987,36.8599292233,10.5046718869,0.0,9.34,1.16467188687
 08/20  15:00:00,267.282599184,29.1765793798,11.6038824249,0.0,41.9242800987,36.8599292233,10.5047567594,0.0,9.34,1.16475675939
 08/20  16:00:00,269.864880692,29.1765793798,13.1048950262,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,239.20814002,29.1765793798,11.9681904093,0.0,27.9495200658,27.7759469175,8.1696760763,0.0,7.005,1.1646760763
 08/20  18:00:00,239.965924802,29.1765793798,8.84660847512,0.0,13.9747600329,18.6919646116,6.28457288331,0.450057827797,4.67,1.16451505551
 08/20  19:00:00,228.759262037,29.1765793798,7.54754707544,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  20:00:00,220.02309497,29.1765793798,5.44765235548,0.0,13.9747600329,18.6919646116,6.35938487255,0.524913124194,4.67,1.16447174836
 08/20  21:00:00,194.184602842,29.1765793798,3.69912082194,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,127.890543783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555300441,0.0,1.75125,1.16430300441
 08/20  23:00:00,157.11253006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,136.153566277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,125.930664641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925199678,0.0,2.335,1.16425199678
 08/21  02:00:00,124.305509362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,123.125969281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,130.255210817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,129.226371254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923852101,0.0,2.335,1.16423852101
 08/21  06:00:00,181.278767824,29.1765793798,1.32300229802,0.0,13.9747600329,18.6919646116,7.76237216383,3.07237216383,4.67,0.02
 08/21  07:00:00,191.957670744,29.1765793798,1.40726471335,0.0,13.9747600329,18.6919646116,25.4745369843,20.7845369843,4.67,0.02
 08/21  08:00:00,269.997906264,29.1765793798,2.88568097974,0.0,34.9369000822,32.3179380704,11.5270267238,2.19001350552,8.1725,1.1645132183
 08/21  09:00:00,310.830923606,29.1765793798,9.61461033228,0.0,62.886420148,41.4019203762,11.6722300144,0.0,10.5075,1.16473001441
 08/21  10:00:00,314.081091382,29.1765793798,12.9760448396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,336.720314504,29.1765793798,16.8507936965,0.0,62.886420148,41.4019203762,11.672650771,0.0,10.5075,1.165150771
 08/21  12:00:00,342.863643676,29.1765793798,25.4010753889,0.0,62.886420148,41.4019203762,12.8178857075,0.0,10.5075,2.31038570748
 08/21  13:00:00,357.822975157,29.1765793798,34.7430349014,0.0,62.886420148,41.4019203762,11.6726845704,0.0,10.5075,1.16518457038
 08/21  14:00:00,352.358890136,29.1765793798,36.9425258632,0.0,62.886420148,41.4019203762,11.6724672592,0.0,10.5075,1.16496725924
 08/21  15:00:00,348.160632719,29.1765793798,40.2632393417,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,350.180513823,29.1765793798,42.2241632764,0.0,62.886420148,41.4019203762,11.6724870277,0.0,10.5075,1.16498702774
 08/21  17:00:00,345.598563103,29.1765793798,39.1191807806,0.0,62.886420148,41.4019203762,11.6723933956,0.0,10.5075,1.16489339563
 08/21  18:00:00,330.500410239,29.1765793798,31.5357751509,0.0,41.9242800987,36.8599292233,10.5048956089,0.0,9.34,1.16489560891
 08/21  19:00:00,312.222351666,29.1765793798,22.9881178312,0.0,41.9242800987,36.8599292233,10.5047271015,0.0,9.34,1.16472710145
 08/21  20:00:00,287.171654346,29.1765793798,15.4738277872,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,209.909392521,29.1765793798,14.8843012685,0.0,13.9747600329,18.6919646116,5.83457797159,0.0,4.67,1.16457797159
 08/21  22:00:00,133.387076754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,160.361708852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927597817,0.0,2.335,1.16427597817
 08/21  24:00:00,140.382756999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,129.053299812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,127.345467558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921460377,0.0,2.335,1.16421460377
 08/22  03:00:00,125.970116233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,149.938552423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,146.917718057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,196.365799751,29.1765793798,1.14501059958,0.0,13.9747600329,18.6919646116,11.0001688861,5.16590927508,4.67,1.16425961106
 08/22  07:00:00,196.14602343,29.1765793798,1.1182783538,0.0,13.9747600329,18.6919646116,34.93455176,30.24455176,4.67,0.02
 08/22  08:00:00,265.035389976,29.1765793798,2.55981406876,0.0,34.9369000822,32.3179380704,13.2651822573,3.92808810754,8.1725,1.16459414975
 08/22  09:00:00,305.608508058,29.1765793798,8.55633783148,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,303.873487437,29.1765793798,11.0035697582,0.0,62.886420148,41.4019203762,11.6723723687,0.0,10.5075,1.16487236873
 08/22  11:00:00,324.761402893,29.1765793798,12.3357108322,0.0,62.886420148,41.4019203762,11.6724790683,0.0,10.5075,1.16497906827
 08/22  12:00:00,316.780301795,29.1765793798,13.9415665964,0.0,62.886420148,41.4019203762,11.6725997393,0.0,10.5075,1.16509973928
 08/22  13:00:00,324.426809041,29.1765793798,18.8561626736,0.0,62.886420148,41.4019203762,11.6726797124,0.0,10.5075,1.16517971238
 08/22  14:00:00,320.994478382,29.1765793798,23.2277460988,0.0,62.886420148,41.4019203762,11.6725704237,0.0,10.5075,1.16507042365
 08/22  15:00:00,318.755800033,29.1765793798,26.398879772,0.0,62.886420148,41.4019203762,11.6724232521,0.0,10.5075,1.16492325208
 08/22  16:00:00,321.314062879,29.1765793798,28.1648185812,0.0,62.886420148,41.4019203762,11.6723169349,0.0,10.5075,1.16481693494
 08/22  17:00:00,324.613872156,29.1765793798,29.5304879178,0.0,62.886420148,41.4019203762,11.6724286822,0.0,10.5075,1.1649286822
 08/22  18:00:00,320.074886565,29.1765793798,27.5277157187,0.0,41.9242800987,36.8599292233,10.5049147944,0.0,9.34,1.16491479444
 08/22  19:00:00,301.709777093,29.1765793798,24.602078564,0.0,41.9242800987,36.8599292233,10.5047203409,0.0,9.34,1.16472034085
 08/22  20:00:00,275.256325462,29.1765793798,15.8553093665,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,201.666595277,29.1765793798,14.6185496291,0.0,13.9747600329,18.6919646116,5.83453431511,0.0,4.67,1.16453431511
 08/22  22:00:00,132.970270917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,161.554438129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926185289,0.0,2.335,1.16426185289
 08/22  24:00:00,141.746610305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,129.825477726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,129.513184276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,129.07925546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923163447,0.0,2.335,1.16423163447
 08/23  04:00:00,136.784885413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,135.772246794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,187.61106745,29.1765793798,2.66887299815,0.0,13.9747600329,18.6919646116,5.83421979242,0.0,4.67,1.16421979242
 08/23  07:00:00,198.043311411,29.1765793798,2.22967333134,0.0,13.9747600329,18.6919646116,5.96034426761,1.27034426761,4.67,0.02
 08/23  08:00:00,279.538226455,29.1765793798,7.43441196541,0.0,34.9369000822,32.3179380704,9.33705131712,0.0,8.1725,1.16455131712
 08/23  09:00:00,319.252315298,29.1765793798,13.1726035563,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,320.764644112,29.1765793798,15.5851563889,0.0,62.886420148,41.4019203762,11.6723889155,0.0,10.5075,1.1648889155
 08/23  11:00:00,340.574143341,29.1765793798,19.9688024467,0.0,62.886420148,41.4019203762,11.6725481651,0.0,10.5075,1.16504816513
 08/23  12:00:00,343.578133095,29.1765793798,27.3127189437,0.0,62.886420148,41.4019203762,11.672685534,0.0,10.5075,1.16518553396
 08/23  13:00:00,354.224166223,29.1765793798,33.7850337694,0.0,62.886420148,41.4019203762,11.6727625211,0.0,10.5075,1.16526252113
 08/23  14:00:00,352.395832396,29.1765793798,38.2113134547,0.0,62.886420148,41.4019203762,11.6724025665,0.0,10.5075,1.16490256645
 08/23  15:00:00,349.455139106,29.1765793798,42.1013898274,0.0,62.886420148,41.4019203762,11.672454315,0.0,10.5075,1.16495431505
 08/23  16:00:00,351.303013983,29.1765793798,43.5507008829,0.0,62.886420148,41.4019203762,11.6723515135,0.0,10.5075,1.16485151351
 08/23  17:00:00,350.322781098,29.1765793798,42.8792002774,0.0,62.886420148,41.4019203762,11.6724669094,0.0,10.5075,1.16496690941
 08/23  18:00:00,336.780755305,29.1765793798,36.3229250133,0.0,41.9242800987,36.8599292233,10.5046007172,0.0,9.34,1.1646007172
 08/23  19:00:00,321.15535189,29.1765793798,29.277907998,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/23  20:00:00,294.529639497,29.1765793798,20.2999667899,0.0,34.9369000822,32.3179380704,9.33719905091,0.0,8.1725,1.16469905091
 08/23  21:00:00,221.160829373,29.1765793798,23.4655394187,0.0,13.9747600329,18.6919646116,5.83449467315,0.0,4.67,1.16449467315
 08/23  22:00:00,135.22920081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,161.864360474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,143.058269099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924546074,0.0,2.335,1.16424546074
 08/24  01:00:00,132.024479572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,129.928801489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,129.233153155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925981436,0.0,2.335,1.16425981436
 08/24  04:00:00,137.278870512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,137.510509123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,193.500495619,29.1765793798,6.32252803169,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,204.127677721,29.1765793798,4.76836761864,0.0,13.9747600329,18.6919646116,7.36237557712,1.52792990497,4.67,1.16444567215
 08/24  08:00:00,281.453643416,29.1765793798,8.34860072954,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,322.638115633,29.1765793798,14.6924229923,0.0,62.886420148,41.4019203762,11.6722509933,0.0,10.5075,1.16475099329
 08/24  10:00:00,325.759106255,29.1765793798,17.2233228453,0.0,62.886420148,41.4019203762,11.672409212,0.0,10.5075,1.16490921202
 08/24  11:00:00,344.438785064,29.1765793798,22.5241932038,0.0,62.886420148,41.4019203762,11.6726209869,0.0,10.5075,1.16512098693
 08/24  12:00:00,350.739608473,29.1765793798,31.7112945078,0.0,62.886420148,41.4019203762,11.6727750787,0.0,10.5075,1.16527507872
 08/24  13:00:00,358.5297245,29.1765793798,36.6660353804,0.0,62.886420148,41.4019203762,11.6725985756,0.0,10.5075,1.16509857564
 08/24  14:00:00,351.27973059,29.1765793798,38.1540182922,0.0,62.886420148,41.4019203762,11.6724536968,0.0,10.5075,1.16495369679
 08/24  15:00:00,343.303145168,29.1765793798,38.6332401028,0.0,62.886420148,41.4019203762,11.6724894135,0.0,10.5075,1.16498941352
 08/24  16:00:00,340.943153503,29.1765793798,37.352885723,0.0,62.886420148,41.4019203762,11.6723901095,0.0,10.5075,1.16489010953
 08/24  17:00:00,339.995722604,29.1765793798,36.6219696564,0.0,62.886420148,41.4019203762,11.6725091929,0.0,10.5075,1.16500919292
 08/24  18:00:00,324.450201674,29.1765793798,28.5551463618,0.0,41.9242800987,36.8599292233,10.5047742998,0.0,9.34,1.16477429979
 08/24  19:00:00,309.065076919,29.1765793798,21.8174131743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,284.602919001,29.1765793798,15.0538584073,0.0,34.9369000822,32.3179380704,9.7498670454,0.412670666772,8.1725,1.16469637863
 08/24  21:00:00,207.207485388,29.1765793798,13.1270435994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,133.753248969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942340972,0.0,2.335,1.16442340972
 08/24  23:00:00,161.222742229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,141.92926933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921322612,0.0,2.335,1.16421322612
 08/25  01:00:00,130.824137177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,129.324294757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,128.166992275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,151.822938333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922756917,0.0,2.335,1.16422756917
 08/25  05:00:00,148.829614795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,197.415607436,29.1765793798,1.39209603882,0.0,13.9747600329,18.6919646116,9.54330310598,4.85330310598,4.67,0.02
 08/25  07:00:00,194.859690484,29.1765793798,1.0345660674,0.0,13.9747600329,18.6919646116,47.8562808355,42.0218620977,4.67,1.16441873783
 08/25  08:00:00,260.734223471,29.1765793798,2.12893046973,0.0,34.9369000822,32.3179380704,29.3410866139,21.1485866139,8.1725,0.02
 08/25  09:00:00,296.032232232,29.1765793798,3.93847114995,0.0,62.886420148,41.4019203762,11.6721676741,0.0,10.5075,1.16466767407
 08/25  10:00:00,300.591528731,29.1765793798,7.34440372274,0.0,62.886420148,41.4019203762,11.6722494975,0.0,10.5075,1.16474949745
 08/25  11:00:00,323.650595142,29.1765793798,11.7449977367,0.0,62.886420148,41.4019203762,11.6726997473,0.0,10.5075,1.16519974725
 08/25  12:00:00,318.814074765,29.1765793798,13.2245956017,0.0,62.886420148,41.4019203762,11.6726166095,0.0,10.5075,1.16511660951
 08/25  13:00:00,324.470875969,29.1765793798,14.5177173787,0.0,62.886420148,41.4019203762,11.6726913519,0.0,10.5075,1.16519135186
 08/25  14:00:00,319.249137928,29.1765793798,16.9694074273,0.0,62.886420148,41.4019203762,11.6725108443,0.0,10.5075,1.1650108443
 08/25  15:00:00,318.895606277,29.1765793798,20.9952487891,0.0,62.886420148,41.4019203762,11.6723318861,0.0,10.5075,1.16483188606
 08/25  16:00:00,320.550857282,29.1765793798,22.6497551585,0.0,62.886420148,41.4019203762,11.6724351012,0.0,10.5075,1.16493510118
 08/25  17:00:00,319.864507073,29.1765793798,22.4985105246,0.0,62.886420148,41.4019203762,11.6723526364,0.0,10.5075,1.16485263645
 08/25  18:00:00,309.358320624,29.1765793798,18.2175015846,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,285.064919831,29.1765793798,13.5550178931,0.0,41.9242800987,36.8599292233,10.5046654395,0.0,9.34,1.16466543952
 08/25  20:00:00,263.210470598,29.1765793798,10.2709146869,0.0,34.9369000822,32.3179380704,10.19326828,0.856068215751,8.1725,1.16470006425
 08/25  21:00:00,189.380749549,29.1765793798,5.15112041041,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,129.910163743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939486772,0.0,2.335,1.16439486772
 08/25  23:00:00,158.658563574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,137.135022099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,121.610022902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556287469,0.0,1.75125,1.16431287469
 08/26  02:00:00,118.989240263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,118.415515478,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,125.031786754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915494478,0.0,1.75125,1.164244478
 08/26  05:00:00,122.454658405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,160.586884428,29.1765793798,0.856033869252,0.0,6.98738001645,14.1499734587,6.43606831734,2.91356831734,3.5025,0.02
 08/26  07:00:00,165.68113799,29.1765793798,0.579853823092,0.0,6.98738001645,14.1499734587,46.3961190606,41.7291293585,3.5025,1.16448970208
 08/26  08:00:00,223.076780225,29.1765793798,0.952780050216,0.0,20.9621400493,23.2339557645,48.7220239083,42.8645239083,5.8375,0.02
 08/26  09:00:00,248.38032371,29.1765793798,2.02112183069,0.0,41.9242800987,36.8599292233,27.4861037362,16.9815357446,9.34,1.16456799155
 08/26  10:00:00,277.0408817,29.1765793798,3.02215684936,0.0,62.886420148,41.4019203762,11.67235456,0.0,10.5075,1.16485456
 08/26  11:00:00,313.114340475,29.1765793798,6.57763533041,0.0,62.886420148,41.4019203762,11.6724837881,0.0,10.5075,1.16498378812
 08/26  12:00:00,312.913833698,29.1765793798,11.5770902084,0.0,62.886420148,41.4019203762,11.6725998825,0.0,10.5075,1.16509988246
 08/26  13:00:00,320.526543127,29.1765793798,14.0544730113,0.0,62.886420148,41.4019203762,11.6726843398,0.0,10.5075,1.16518433981
 08/26  14:00:00,318.477095106,29.1765793798,17.9255594414,0.0,62.886420148,41.4019203762,11.6724910622,0.0,10.5075,1.16499106217
 08/26  15:00:00,317.030897701,29.1765793798,21.1623226595,0.0,62.886420148,41.4019203762,11.6723964464,0.0,10.5075,1.16489644641
 08/26  16:00:00,318.629544333,29.1765793798,23.1182776181,0.0,62.886420148,41.4019203762,11.6724940777,0.0,10.5075,1.16499407767
 08/26  17:00:00,317.341607641,29.1765793798,22.9555159787,0.0,62.886420148,41.4019203762,11.6723699762,0.0,10.5075,1.16486997623
 08/26  18:00:00,287.396202948,29.1765793798,14.1916373022,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,244.081911328,29.1765793798,9.62710191167,0.0,20.9621400493,23.2339557645,7.98215464168,0.979895294848,5.8375,1.16475934684
 08/26  20:00:00,232.574427313,29.1765793798,6.49571058789,0.0,20.9621400493,23.2339557645,8.0589700513,1.05678227795,5.8375,1.16468777335
 08/26  21:00:00,175.979171675,29.1765793798,2.28411137142,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,124.939642806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568053091,0.0,1.75125,1.16443053091
 08/26  23:00:00,153.755416185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,131.539841977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156249547,0.0,1.75125,1.1643749547
 08/27  01:00:00,119.523774679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,118.563027551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,117.283807688,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551623145,0.0,1.75125,1.16426623145
 08/27  04:00:00,122.192934337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,119.801793449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,158.045767713,29.1765793798,0.380373196679,0.0,6.98738001645,14.1499734587,27.8549650902,24.3324650902,3.5025,0.02
 08/27  07:00:00,166.373338528,29.1765793798,0.446472434451,0.0,6.98738001645,14.1499734587,54.6928024336,50.0259430756,3.5025,1.164359358
 08/27  08:00:00,204.013636882,29.1765793798,0.750025691769,0.0,6.98738001645,14.1499734587,35.9415133704,32.4190133704,3.5025,0.02
 08/27  09:00:00,187.60500581,29.1765793798,1.07146520046,0.0,6.98738001645,14.1499734587,19.6908069331,15.0238979912,3.5025,1.16440894189
 08/27  10:00:00,224.92855401,29.1765793798,3.5218637264,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,253.355581826,29.1765793798,5.666337438,0.0,27.9495200658,27.7759469175,8.16972781917,0.0,7.005,1.16472781917
 08/27  12:00:00,277.944437917,29.1765793798,9.67566847144,0.0,41.9242800987,36.8599292233,10.504696864,0.0,9.34,1.16469686399
 08/27  13:00:00,284.539000397,29.1765793798,12.7053577345,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,277.778026143,29.1765793798,14.1357429157,0.0,41.9242800987,36.8599292233,10.5047605847,0.0,9.34,1.16476058471
 08/27  15:00:00,273.071658213,29.1765793798,15.4781020502,0.0,41.9242800987,36.8599292233,10.5046781718,0.0,9.34,1.1646781718
 08/27  16:00:00,274.342928985,29.1765793798,17.0696726047,0.0,41.9242800987,36.8599292233,10.5048128734,0.0,9.34,1.16481287336
 08/27  17:00:00,242.814962327,29.1765793798,15.0379766803,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,239.71555412,29.1765793798,9.99988942896,0.0,13.9747600329,18.6919646116,6.21673846907,0.382232334032,4.67,1.16450613504
 08/27  19:00:00,224.650708421,29.1765793798,7.70120162444,0.0,13.9747600329,18.6919646116,6.91612617054,1.08154809099,4.67,1.16457807955
 08/27  20:00:00,215.844133211,29.1765793798,4.27017043994,0.0,13.9747600329,18.6919646116,5.85977892543,1.16977892543,4.67,0.02
 08/27  21:00:00,190.454009393,29.1765793798,2.30397583192,0.0,13.9747600329,18.6919646116,5.83439822869,0.0,4.67,1.16439822869
 08/27  22:00:00,124.912437557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,153.785228564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,131.606571526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552089668,0.0,1.75125,1.16427089668
 08/28  01:00:00,122.591592574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,121.86951972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,121.321161618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,128.65226356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924238478,0.0,2.335,1.16424238478
 08/28  05:00:00,127.91274519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,182.833078825,29.1765793798,1.29633468271,0.0,13.9747600329,18.6919646116,7.29236690693,2.60236690693,4.67,0.02
 08/28  07:00:00,188.150207611,29.1765793798,1.18885114352,0.0,13.9747600329,18.6919646116,34.4842397009,28.6498051486,4.67,1.16443455222
 08/28  08:00:00,265.028078537,29.1765793798,2.29230024814,0.0,34.9369000822,32.3179380704,19.3479703143,11.1554703143,8.1725,0.02
 08/28  09:00:00,299.188752938,29.1765793798,4.44755020121,0.0,62.886420148,41.4019203762,11.6721852071,0.0,10.5075,1.16468520709
 08/28  10:00:00,298.565399642,29.1765793798,6.71337589055,0.0,62.886420148,41.4019203762,11.6722685943,0.0,10.5075,1.16476859433
 08/28  11:00:00,318.910336991,29.1765793798,8.87610557672,0.0,62.886420148,41.4019203762,11.6724832714,0.0,10.5075,1.16498327137
 08/28  12:00:00,312.807303576,29.1765793798,10.8311005194,0.0,62.886420148,41.4019203762,11.6726397461,0.0,10.5075,1.16513974608
 08/28  13:00:00,315.372916036,29.1765793798,11.405994827,0.0,62.886420148,41.4019203762,11.672716174,0.0,10.5075,1.16521617396
 08/28  14:00:00,307.810000507,29.1765793798,11.6385390867,0.0,62.886420148,41.4019203762,11.6725367791,0.0,10.5075,1.16503677911
 08/28  15:00:00,303.041566858,29.1765793798,11.796112937,0.0,62.886420148,41.4019203762,11.6723589543,0.0,10.5075,1.16485895431
 08/28  16:00:00,300.935960606,29.1765793798,11.0640616922,0.0,62.886420148,41.4019203762,11.6724638266,0.0,10.5075,1.16496382658
 08/28  17:00:00,298.603356233,29.1765793798,10.0007090476,0.0,62.886420148,41.4019203762,11.6723826556,0.0,10.5075,1.1648826556
 08/28  18:00:00,294.299501246,29.1765793798,9.60334948266,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,277.307861947,29.1765793798,5.64562977795,0.0,41.9242800987,36.8599292233,11.7331371718,1.22844058762,9.34,1.16469658415
 08/28  20:00:00,258.528347321,29.1765793798,2.81119479599,0.0,34.9369000822,32.3179380704,9.93565336595,0.598420815586,8.1725,1.16473255037
 08/28  21:00:00,187.397790429,29.1765793798,1.87669512395,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,125.556979382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938064677,0.0,2.335,1.16438064677
 08/28  23:00:00,156.036710278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,135.214737877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,125.329085328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924104139,0.0,2.335,1.16424104139
 08/29  02:00:00,125.160963398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,125.480948349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,153.397507019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923490575,0.0,2.335,1.16423490575
 08/29  05:00:00,154.31656777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,209.646821192,29.1765793798,1.83455787414,0.0,13.9747600329,18.6919646116,5.31080140092,0.620801400916,4.67,0.02
 08/29  07:00:00,205.921310867,29.1765793798,1.52499934126,0.0,13.9747600329,18.6919646116,18.8382189965,13.0038201063,4.67,1.16439889021
 08/29  08:00:00,273.391416989,29.1765793798,4.16640957349,0.0,34.9369000822,32.3179380704,8.67703115921,0.48453115921,8.1725,0.02
 08/29  09:00:00,312.107805257,29.1765793798,10.2645769258,0.0,62.886420148,41.4019203762,11.6722059935,0.0,10.5075,1.16470599352
 08/29  10:00:00,310.906783721,29.1765793798,11.4623219326,0.0,62.886420148,41.4019203762,11.6723194105,0.0,10.5075,1.16481941048
 08/29  11:00:00,328.347278655,29.1765793798,13.0991273991,0.0,62.886420148,41.4019203762,11.6725868607,0.0,10.5075,1.16508686071
 08/29  12:00:00,324.214160699,29.1765793798,14.6081666667,0.0,62.886420148,41.4019203762,11.6727604395,0.0,10.5075,1.16526043951
 08/29  13:00:00,329.740490501,29.1765793798,16.2721036055,0.0,62.886420148,41.4019203762,11.6725828654,0.0,10.5075,1.1650828654
 08/29  14:00:00,327.372583846,29.1765793798,20.5697994822,0.0,62.886420148,41.4019203762,11.6724039111,0.0,10.5075,1.16490391114
 08/29  15:00:00,326.138841989,29.1765793798,25.0332115651,0.0,62.886420148,41.4019203762,11.6724257773,0.0,10.5075,1.16492577735
 08/29  16:00:00,325.747517319,29.1765793798,25.127462928,0.0,62.886420148,41.4019203762,11.6723320868,0.0,10.5075,1.16483208675
 08/29  17:00:00,320.572075763,29.1765793798,22.0008687313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,305.236900982,29.1765793798,14.9524959913,0.0,41.9242800987,36.8599292233,10.5048685593,0.0,9.34,1.16486855932
 08/29  19:00:00,280.321154534,29.1765793798,11.4723645737,0.0,41.9242800987,36.8599292233,11.3451182045,0.840389318845,9.34,1.16472888567
 08/29  20:00:00,258.924301597,29.1765793798,7.30140020638,0.0,34.9369000822,32.3179380704,10.7159201383,1.37865803268,8.1725,1.16476210558
 08/29  21:00:00,181.356740526,29.1765793798,2.39209142976,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,123.750917236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934420912,0.0,2.335,1.16434420912
 08/29  23:00:00,152.791995023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,129.568219969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,117.630005372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924720201,0.0,2.335,1.16424720201
 08/30  02:00:00,115.605210118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,114.016692682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,120.423921683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,119.358973532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923470462,0.0,2.335,1.16423470462
 08/30  06:00:00,171.368754975,29.1765793798,0.587616290077,0.0,13.9747600329,18.6919646116,34.8585528375,30.1685528375,4.67,0.02
 08/30  07:00:00,174.070181486,29.1765793798,0.535854226199,0.0,13.9747600329,18.6919646116,68.1621039581,63.4721039581,4.67,0.02
 08/30  08:00:00,251.725249639,29.1765793798,1.37518492329,0.0,34.9369000822,32.3179380704,49.9349163533,40.597838899,8.1725,1.16457745422
 08/30  09:00:00,289.465720871,29.1765793798,3.3117457914,0.0,62.886420148,41.4019203762,14.6537186027,2.98148425065,10.5075,1.16473435202
 08/30  10:00:00,292.799417123,29.1765793798,6.78897208679,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  11:00:00,320.666070628,29.1765793798,10.0204572579,0.0,62.886420148,41.4019203762,11.6726614931,0.0,10.5075,1.1651614931
 08/30  12:00:00,315.723391161,29.1765793798,11.5398768734,0.0,62.886420148,41.4019203762,12.817920492,0.0,10.5075,2.31042049198
 08/30  13:00:00,321.32244896,29.1765793798,12.959209613,0.0,62.886420148,41.4019203762,11.6727083938,0.0,10.5075,1.16520839384
 08/30  14:00:00,321.066429783,29.1765793798,17.637971729,0.0,62.886420148,41.4019203762,11.6724939683,0.0,10.5075,1.16499396826
 08/30  15:00:00,316.713771031,29.1765793798,19.5324834098,0.0,62.886420148,41.4019203762,11.6723007507,0.0,10.5075,1.16480075073
 08/30  16:00:00,308.270767164,29.1765793798,17.6501590852,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,300.678094032,29.1765793798,15.2050857301,0.0,62.886420148,41.4019203762,11.6724279396,0.0,10.5075,1.1649279396
 08/30  18:00:00,287.991459459,29.1765793798,11.8108244247,0.0,41.9242800987,36.8599292233,11.3062370527,0.801302935864,9.34,1.16493411681
 08/30  19:00:00,271.183390903,29.1765793798,9.32714235033,0.0,41.9242800987,36.8599292233,11.5447398687,1.0399713432,9.34,1.16476852553
 08/30  20:00:00,245.640808956,29.1765793798,4.74259845793,0.0,34.9369000822,32.3179380704,10.6615988323,1.32446002245,8.1725,1.16463880981
 08/30  21:00:00,174.700426131,29.1765793798,2.063697062,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,112.513192576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,142.993834007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932140294,0.0,2.335,1.16432140294
 08/30  24:00:00,118.622913739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,108.120654601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,106.70129668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926108998,0.0,2.335,1.16426108998
 08/31  03:00:00,105.856882813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,112.753734947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,111.145209576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924227347,0.0,2.335,1.16424227347
 08/31  06:00:00,163.170922135,29.1765793798,0.461631396423,0.0,13.9747600329,18.6919646116,52.40908709,47.71908709,4.67,0.02
 08/31  07:00:00,160.983150913,29.1765793798,0.305591798332,0.0,13.9747600329,18.6919646116,94.5279489453,89.8379489453,4.67,0.02
 08/31  08:00:00,235.639276137,29.1765793798,1.04158690202,0.0,34.9369000822,32.3179380704,84.8921188914,75.5550999131,8.1725,1.16451897828
 08/31  09:00:00,265.553330166,29.1765793798,1.86321045435,0.0,62.886420148,41.4019203762,58.7519724336,47.0798588825,10.5075,1.16461355109
 08/31  10:00:00,260.782161834,29.1765793798,2.27902660089,0.0,62.886420148,41.4019203762,36.0008675248,25.4733675248,10.5075,0.02
 08/31  11:00:00,292.124404648,29.1765793798,2.67224786754,0.0,62.886420148,41.4019203762,14.9715293317,3.298986999,10.5075,1.16504233271
 08/31  12:00:00,281.95454132,29.1765793798,3.25258524296,0.0,62.886420148,41.4019203762,11.6726685079,0.0,10.5075,1.16516850788
 08/31  13:00:00,285.364228332,29.1765793798,4.78874912429,0.0,62.886420148,41.4019203762,12.8178451192,0.0,10.5075,2.31034511917
 08/31  14:00:00,284.284990595,29.1765793798,6.36611696417,0.0,62.886420148,41.4019203762,11.6723776984,0.0,10.5075,1.16487769837
 08/31  15:00:00,282.681453743,29.1765793798,9.2356693479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,282.743766535,29.1765793798,10.9825030114,0.0,62.886420148,41.4019203762,11.6724022135,0.0,10.5075,1.16490221349
 08/31  17:00:00,282.744608132,29.1765793798,11.3899510383,0.0,62.886420148,41.4019203762,11.6725189839,0.0,10.5075,1.16501898385
 08/31  18:00:00,278.92506958,29.1765793798,10.2811811352,0.0,41.9242800987,36.8599292233,10.5048195231,0.0,9.34,1.16481952309
 08/31  19:00:00,265.594939303,29.1765793798,7.22903156795,0.0,41.9242800987,36.8599292233,10.8814193307,0.376764934648,9.34,1.16465439603
 08/31  20:00:00,244.805911408,29.1765793798,3.61360887291,0.0,34.9369000822,32.3179380704,9.30148333464,1.10898333464,8.1725,0.02
 08/31  21:00:00,176.037067532,29.1765793798,1.89250046415,0.0,13.9747600329,18.6919646116,5.83457207411,0.0,4.67,1.16457207411
 08/31  22:00:00,115.148213715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,147.230784736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499285803,0.0,2.335,1.164285803
 08/31  24:00:00,124.938548569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,116.348486576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,119.428926613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992159175,0.0,2.335,1.1642159175
 09/01  03:00:00,122.084790002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,150.519172357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,150.472641989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,205.602400174,29.1765793798,1.31247000262,0.0,13.9747600329,18.6919646116,16.2347841866,10.4005251656,4.67,1.16425902102
 09/01  07:00:00,204.125602864,29.1765793798,1.24673570026,0.0,13.9747600329,18.6919646116,42.6168157676,37.9268157676,4.67,0.02
 09/01  08:00:00,275.272073844,29.1765793798,4.49460504757,0.0,34.9369000822,32.3179380704,16.744442563,7.40740866927,8.1725,1.16453389375
 09/01  09:00:00,319.400860986,29.1765793798,11.233918411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,325.521254933,29.1765793798,15.6348804055,0.0,62.886420148,41.4019203762,11.6723190186,0.0,10.5075,1.16481901859
 09/01  11:00:00,341.171280042,29.1765793798,18.772498488,0.0,62.886420148,41.4019203762,11.6726706937,0.0,10.5075,1.16517069368
 09/01  12:00:00,348.920194401,29.1765793798,28.1619264186,0.0,62.886420148,41.4019203762,11.6725589155,0.0,10.5075,1.16505891555
 09/01  13:00:00,354.847842022,29.1765793798,32.0601629969,0.0,62.886420148,41.4019203762,11.6726446527,0.0,10.5075,1.16514465266
 09/01  14:00:00,350.938784348,29.1765793798,35.3972060555,0.0,62.886420148,41.4019203762,11.6725399271,0.0,10.5075,1.16503992712
 09/01  15:00:00,349.708384707,29.1765793798,41.0214474256,0.0,62.886420148,41.4019203762,11.6723970293,0.0,10.5075,1.16489702927
 09/01  16:00:00,351.36645555,29.1765793798,42.8520385653,0.0,62.886420148,41.4019203762,11.6724981067,0.0,10.5075,1.16499810666
 09/01  17:00:00,348.884579051,29.1765793798,41.2335206979,0.0,62.886420148,41.4019203762,11.6724126415,0.0,10.5075,1.16491264146
 09/01  18:00:00,336.539690167,29.1765793798,35.6469414943,0.0,41.9242800987,36.8599292233,10.5049036236,0.0,9.34,1.1649036236
 09/01  19:00:00,307.721915138,29.1765793798,25.8721230016,0.0,41.9242800987,36.8599292233,10.5047126794,0.0,9.34,1.16471267937
 09/01  20:00:00,283.404511019,29.1765793798,16.032716297,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/01  21:00:00,207.7360124,29.1765793798,17.6469953008,0.0,13.9747600329,18.6919646116,5.83452982279,0.0,4.67,1.16452982279
 09/01  22:00:00,135.08053053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,161.882190183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925875085,0.0,2.335,1.16425875085
 09/01  24:00:00,143.034831358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,130.171273958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,128.782368503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557899242,0.0,1.75125,1.16432899242
 09/02  03:00:00,128.293795517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,136.382857028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,135.65167381,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548873571,0.0,1.75125,1.16423873571
 09/02  06:00:00,179.769957163,29.1765793798,3.68247863453,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,186.841535933,29.1765793798,2.03577226143,0.0,6.98738001645,14.1499734587,13.4507521492,9.92825214916,3.5025,0.02
 09/02  08:00:00,247.709888777,29.1765793798,3.56487216155,0.0,20.9621400493,23.2339557645,12.7678586109,5.76574419823,5.8375,1.16461441264
 09/02  09:00:00,275.958789704,29.1765793798,7.73163133479,0.0,41.9242800987,36.8599292233,10.504563414,0.0,9.34,1.164563414
 09/02  10:00:00,305.422920786,29.1765793798,10.838779769,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,321.905535386,29.1765793798,11.2050412221,0.0,62.886420148,41.4019203762,11.6725269184,0.0,10.5075,1.16502691838
 09/02  12:00:00,321.570441283,29.1765793798,14.0895355693,0.0,62.886420148,41.4019203762,11.6726154819,0.0,10.5075,1.16511548189
 09/02  13:00:00,327.022575362,29.1765793798,15.1195428067,0.0,62.886420148,41.4019203762,12.8177263257,0.0,10.5075,2.31022632573
 09/02  14:00:00,317.64279912,29.1765793798,15.0923609609,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,318.41603338,29.1765793798,18.4630046398,0.0,62.886420148,41.4019203762,11.6724968334,0.0,10.5075,1.16499683342
 09/02  16:00:00,320.013594098,29.1765793798,19.9810112276,0.0,62.886420148,41.4019203762,11.6723995458,0.0,10.5075,1.16489954584
 09/02  17:00:00,317.334981313,29.1765793798,18.0017392896,0.0,62.886420148,41.4019203762,11.6724921546,0.0,10.5075,1.16499215455
 09/02  18:00:00,292.199690549,29.1765793798,13.2883640617,0.0,34.9369000822,32.3179380704,10.485973075,1.14862907022,8.1725,1.16484400477
 09/02  19:00:00,247.978968651,29.1765793798,9.04017334738,0.0,20.9621400493,23.2339557645,9.21575225664,2.21353933449,5.8375,1.16471292215
 09/02  20:00:00,237.068196499,29.1765793798,3.70301372335,0.0,20.9621400493,23.2339557645,8.17247142561,2.31497142561,5.8375,0.02
 09/02  21:00:00,176.282693867,29.1765793798,2.00729045091,0.0,6.98738001645,14.1499734587,4.66703661002,0.0,3.5025,1.16453661002
 09/02  22:00:00,126.420607471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,154.664417795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565294333,0.0,1.75125,1.16440294333
