Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  24:00:00,133.871887384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,123.734027409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,123.641869971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556116805,0.0,1.75125,1.16431116805
 09/03  03:00:00,123.998490763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,132.175504343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,131.569496237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549546035,0.0,1.75125,1.16424546035
 09/03  06:00:00,173.240249844,29.1765793798,1.04891131033,0.0,6.98738001645,14.1499734587,8.00392180439,4.48142180439,3.5025,0.02
 09/03  07:00:00,179.843802437,29.1765793798,0.925042042783,0.0,6.98738001645,14.1499734587,40.1785532866,36.6560532866,3.5025,0.02
 09/03  08:00:00,211.82685067,29.1765793798,0.989447008572,0.0,6.98738001645,14.1499734587,40.4583240542,35.7914658247,3.5025,1.16435822947
 09/03  09:00:00,192.918411311,29.1765793798,1.10527229037,0.0,6.98738001645,14.1499734587,33.8332600452,30.3107600452,3.5025,0.02
 09/03  10:00:00,228.778570696,29.1765793798,3.30223123132,0.0,27.9495200658,27.7759469175,16.6707505895,8.50110252465,7.005,1.16464806485
 09/03  11:00:00,257.026451034,29.1765793798,6.09024069087,0.0,27.9495200658,27.7759469175,8.16966906272,0.0,7.005,1.16466906272
 09/03  12:00:00,291.534993073,29.1765793798,13.5406286479,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,298.03157436,29.1765793798,15.1448992764,0.0,41.9242800987,36.8599292233,10.5046752889,0.0,9.34,1.16467528893
 09/03  14:00:00,284.935835102,29.1765793798,13.8335520988,0.0,41.9242800987,36.8599292233,10.5047302699,0.0,9.34,1.1647302699
 09/03  15:00:00,280.468094203,29.1765793798,14.4373985001,0.0,41.9242800987,36.8599292233,10.5046584129,0.0,9.34,1.1646584129
 09/03  16:00:00,277.442887567,29.1765793798,13.6725329847,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,245.068637567,29.1765793798,11.4276227394,0.0,27.9495200658,27.7759469175,8.55181121027,0.382063390944,7.005,1.16474781933
 09/03  18:00:00,247.345047677,29.1765793798,9.73737040979,0.0,13.9747600329,18.6919646116,5.8345618561,0.0,4.67,1.1645618561
 09/03  19:00:00,231.968361375,29.1765793798,7.69427647605,0.0,13.9747600329,18.6919646116,5.70191982189,1.01191982189,4.67,0.02
 09/03  20:00:00,222.734919445,29.1765793798,3.51724396249,0.0,13.9747600329,18.6919646116,7.89468698439,2.06017638425,4.67,1.16451060014
 09/03  21:00:00,193.123502858,29.1765793798,2.46706877894,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,128.130616958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555844566,0.0,1.75125,1.16430844566
 09/03  23:00:00,155.800027122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,136.166774186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,125.545282646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,124.762993764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555553891,0.0,1.75125,1.16430553891
 09/04  03:00:00,124.486215546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,130.569437148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,127.916444512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549016311,0.0,1.75125,1.16424016311
 09/04  06:00:00,167.966026766,29.1765793798,0.370385004331,0.0,6.98738001645,14.1499734587,33.575376721,30.052876721,3.5025,0.02
 09/04  07:00:00,169.372576393,29.1765793798,0.142000967884,0.0,6.98738001645,14.1499734587,79.2393843327,75.7168843327,3.5025,0.02
 09/04  08:00:00,200.285997007,29.1765793798,0.257710102016,0.0,6.98738001645,14.1499734587,77.3693249463,72.702471468,3.5025,1.16435347836
 09/04  09:00:00,178.78534807,29.1765793798,0.321984001949,0.0,6.98738001645,14.1499734587,70.3293719014,66.8068719014,3.5025,0.02
 09/04  10:00:00,211.350045363,29.1765793798,1.1010049761,0.0,27.9495200658,27.7759469175,61.2484169152,53.0787726722,7.005,1.16464424307
 09/04  11:00:00,238.41761031,29.1765793798,1.31021050653,0.0,27.9495200658,27.7759469175,47.7784697159,39.6088037207,7.005,1.16466599527
 09/04  12:00:00,253.323792417,29.1765793798,1.97574175554,0.0,41.9242800987,36.8599292233,34.2628859444,24.9028859444,9.34,0.02
 09/04  13:00:00,250.932080569,29.1765793798,2.061906437,0.0,41.9242800987,36.8599292233,30.3348020311,19.8301290314,9.34,1.16467299968
 09/04  14:00:00,245.394567837,29.1765793798,2.37900858881,0.0,41.9242800987,36.8599292233,16.5974951965,6.09276636526,9.34,1.16472883123
 09/04  15:00:00,240.438398727,29.1765793798,2.59638818824,0.0,41.9242800987,36.8599292233,10.5046576858,0.0,9.34,1.16465768579
 09/04  16:00:00,234.937629984,29.1765793798,2.59241302082,0.0,41.9242800987,36.8599292233,13.0711539276,3.71115392762,9.34,0.02
 09/04  17:00:00,202.53932758,29.1765793798,1.91147035085,0.0,27.9495200658,27.7759469175,24.935934219,16.7661862835,7.005,1.1647479355
 09/04  18:00:00,203.472506259,29.1765793798,1.09641241723,0.0,13.9747600329,18.6919646116,43.9786000372,38.1440375537,4.67,1.16456248353
 09/04  19:00:00,182.976350263,29.1765793798,0.719400928414,0.0,13.9747600329,18.6919646116,64.6210829669,59.9310829669,4.67,0.02
 09/04  20:00:00,183.963309539,29.1765793798,0.500892845191,0.0,13.9747600329,18.6919646116,80.2374863061,74.4029744676,4.67,1.16451183858
 09/04  21:00:00,162.939199576,29.1765793798,0.179334661998,0.0,13.9747600329,18.6919646116,58.9056968262,54.2156968262,4.67,0.02
 09/04  22:00:00,101.558751536,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555999601,0.0,1.75125,1.16430999601
 09/04  23:00:00,133.676745282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,104.472452368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,97.1685429398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,95.8204219981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992449002,0.0,2.335,1.1642449002
 09/05  03:00:00,94.8663506742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,116.437106013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,115.823349169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923040887,0.0,2.335,1.16423040887
 09/05  06:00:00,168.500873858,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,168.835829367,164.145829367,4.67,0.02
 09/05  07:00:00,159.837464289,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,178.233871573,173.543871573,4.67,0.02
 09/05  08:00:00,228.565041722,29.1765793798,0.223150374459,0.0,34.9369000822,32.3179380704,144.469814568,135.132738519,8.1725,1.1645760482
 09/05  09:00:00,259.142634928,29.1765793798,1.11751684897,0.0,62.886420148,41.4019203762,110.208597315,98.5364227232,10.5075,1.16467459198
 09/05  10:00:00,250.748062108,29.1765793798,1.39965873622,0.0,62.886420148,41.4019203762,93.1538222236,82.6263222236,10.5075,0.02
 09/05  11:00:00,281.261256987,29.1765793798,1.76706749896,0.0,62.886420148,41.4019203762,66.5213580161,54.8487487154,10.5075,1.16510930069
 09/05  12:00:00,266.338863028,29.1765793798,2.07313336389,0.0,62.886420148,41.4019203762,46.1764416189,33.3586098648,10.5075,2.31033175408
 09/05  13:00:00,265.075033422,29.1765793798,2.36542391535,0.0,62.886420148,41.4019203762,27.8234730271,16.1508017997,10.5075,1.16517122736
 09/05  14:00:00,262.33661985,29.1765793798,2.72283778878,0.0,62.886420148,41.4019203762,14.0628726238,2.39041239472,10.5075,1.16496022906
 09/05  15:00:00,257.371636865,29.1765793798,3.00586226842,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  16:00:00,256.225484819,29.1765793798,3.13239436634,0.0,62.886420148,41.4019203762,11.6724886368,0.0,10.5075,1.16498863675
 09/05  17:00:00,255.955155878,29.1765793798,3.17875668288,0.0,62.886420148,41.4019203762,12.4770071083,0.804604301098,10.5075,1.16490280721
 09/05  18:00:00,250.955610095,29.1765793798,2.67868762272,0.0,41.9242800987,36.8599292233,25.974157917,15.469244489,9.34,1.16491342797
 09/05  19:00:00,226.75044102,29.1765793798,2.14837445452,0.0,41.9242800987,36.8599292233,51.808213098,41.3034619383,9.34,1.16475115966
 09/05  20:00:00,211.073791734,29.1765793798,1.48852974622,0.0,34.9369000822,32.3179380704,76.8864061656,67.5492811856,8.1725,1.16462498002
 09/05  21:00:00,150.881250213,29.1765793798,0.429574880674,0.0,13.9747600329,18.6919646116,60.1546058238,55.4646058238,4.67,0.02
 09/05  22:00:00,97.3249962222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,130.366000905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993085474,0.0,2.335,1.1643085474
 09/05  24:00:00,102.271910785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,94.4925965684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,93.8321643109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924953035,0.0,2.335,1.16424953035
 09/06  03:00:00,92.7955420042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,98.5844940723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,97.5285768871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923195671,0.0,2.335,1.16423195671
 09/06  06:00:00,150.158853839,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,188.117153771,183.427153771,4.67,0.02
 09/06  07:00:00,148.492137883,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,191.440548709,186.750548709,4.67,0.02
 09/06  08:00:00,226.691455408,29.1765793798,0.192652502074,0.0,34.9369000822,32.3179380704,151.929678518,142.592600317,8.1725,1.16457820156
 09/06  09:00:00,265.84055776,29.1765793798,1.39972405324,0.0,62.886420148,41.4019203762,90.2815064111,78.6093935091,10.5075,1.16461290204
 09/06  10:00:00,266.702702957,29.1765793798,1.92574471709,0.0,62.886420148,41.4019203762,51.959710624,41.432210624,10.5075,0.02
 09/06  11:00:00,296.877440356,29.1765793798,2.36472441633,0.0,62.886420148,41.4019203762,21.5964156056,9.9238662632,10.5075,1.16504934237
 09/06  12:00:00,283.694473987,29.1765793798,3.31910807934,0.0,62.886420148,41.4019203762,11.6726814218,0.0,10.5075,1.16518142181
 09/06  13:00:00,281.914896725,29.1765793798,4.19953228669,0.0,62.886420148,41.4019203762,12.8178863415,0.0,10.5075,2.31038634151
 09/06  14:00:00,278.736203905,29.1765793798,5.27118519983,0.0,62.886420148,41.4019203762,11.6724039203,0.0,10.5075,1.1649039203
 09/06  15:00:00,275.019157115,29.1765793798,6.25883322184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,272.748834072,29.1765793798,6.91679360832,0.0,62.886420148,41.4019203762,11.6724332742,0.0,10.5075,1.16493327423
 09/06  17:00:00,269.626524408,29.1765793798,7.21172388761,0.0,62.886420148,41.4019203762,11.6723484055,0.0,10.5075,1.16484840549
 09/06  18:00:00,261.936196237,29.1765793798,4.8097983314,0.0,41.9242800987,36.8599292233,11.2785877175,0.773727886646,9.34,1.16485983089
 09/06  19:00:00,247.519945962,29.1765793798,2.76339766792,0.0,41.9242800987,36.8599292233,18.0983119472,7.59361371284,9.34,1.16469823438
 09/06  20:00:00,225.371253507,29.1765793798,1.98345815179,0.0,34.9369000822,32.3179380704,39.7335159126,31.5410159126,8.1725,0.02
 09/06  21:00:00,162.947984272,29.1765793798,0.894624316979,0.0,13.9747600329,18.6919646116,24.4022753399,18.5677205874,4.67,1.16455475247
 09/06  22:00:00,104.713078594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,137.757887183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993346544,0.0,2.335,1.1643346544
 09/06  24:00:00,111.285082379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,102.87687466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,103.128804098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926597076,0.0,2.335,1.16426597076
 09/07  03:00:00,102.726296419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,110.079780825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,110.133066347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,163.327332737,29.1765793798,0.00578080368535,0.0,13.9747600329,18.6919646116,107.828497467,101.994239113,4.67,1.16425835388
 09/07  07:00:00,166.188487581,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,124.576188212,119.886188212,4.67,0.02
 09/07  08:00:00,246.859601096,29.1765793798,0.916589078643,0.0,34.9369000822,32.3179380704,90.2275427808,80.8904519773,8.1725,1.16459080354
 09/07  09:00:00,281.695202719,29.1765793798,1.89953275053,0.0,62.886420148,41.4019203762,48.3064058139,37.7789058139,10.5075,0.02
 09/07  10:00:00,280.330022024,29.1765793798,2.58975455599,0.0,62.886420148,41.4019203762,21.0164457103,9.34406341688,10.5075,1.16488229338
 09/07  11:00:00,310.619311813,29.1765793798,5.44015732698,0.0,62.886420148,41.4019203762,11.6725011207,0.0,10.5075,1.16500112075
 09/07  12:00:00,304.539248351,29.1765793798,7.71047375105,0.0,62.886420148,41.4019203762,11.6726342388,0.0,10.5075,1.16513423885
 09/07  13:00:00,309.291648465,29.1765793798,9.96948703846,0.0,62.886420148,41.4019203762,12.8177953452,0.0,10.5075,2.31029534521
 09/07  14:00:00,308.39045986,29.1765793798,11.7608242105,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,306.641738357,29.1765793798,12.6304055546,0.0,62.886420148,41.4019203762,11.6724871616,0.0,10.5075,1.1649871616
 09/07  16:00:00,310.679373549,29.1765793798,14.6854875379,0.0,62.886420148,41.4019203762,11.6723897157,0.0,10.5075,1.16488971566
 09/07  17:00:00,310.859234676,29.1765793798,14.5330714716,0.0,62.886420148,41.4019203762,11.6725130677,0.0,10.5075,1.16501306774
 09/07  18:00:00,302.63395665,29.1765793798,12.375719543,0.0,41.9242800987,36.8599292233,10.5048179255,0.0,9.34,1.16481792554
 09/07  19:00:00,293.576941193,29.1765793798,10.8225165801,0.0,41.9242800987,36.8599292233,11.3445091955,0.839852228327,9.34,1.16465696719
 09/07  20:00:00,274.342336234,29.1765793798,8.41217738075,0.0,34.9369000822,32.3179380704,8.62848511162,0.435985111615,8.1725,0.02
 09/07  21:00:00,194.857116402,29.1765793798,4.05362784455,0.0,13.9747600329,18.6919646116,5.83457890018,0.0,4.67,1.16457890018
 09/07  22:00:00,131.217110231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,159.995341405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929430203,0.0,2.335,1.16429430203
 09/07  24:00:00,139.987619838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,128.493162717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,127.370042905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922593238,0.0,2.335,1.16422593238
 09/08  03:00:00,126.300382294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,154.398569377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,154.820935957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,211.589331771,29.1765793798,2.11176533493,0.0,13.9747600329,18.6919646116,7.6814308421,1.84717642439,4.67,1.16425441771
 09/08  07:00:00,207.933557467,29.1765793798,1.58738716341,0.0,13.9747600329,18.6919646116,20.1724649164,15.4824649164,4.67,0.02
 09/08  08:00:00,269.890451647,29.1765793798,2.57343403236,0.0,34.9369000822,32.3179380704,18.8841175324,9.54706551815,8.1725,1.16455201425
 09/08  09:00:00,300.824893121,29.1765793798,3.96563239967,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  10:00:00,299.298362658,29.1765793798,5.58367293003,0.0,62.886420148,41.4019203762,11.6723449441,0.0,10.5075,1.16484494412
 09/08  11:00:00,319.748320613,29.1765793798,8.78242580606,0.0,62.886420148,41.4019203762,11.672705513,0.0,10.5075,1.16520551296
 09/08  12:00:00,315.897337927,29.1765793798,11.2426472212,0.0,62.886420148,41.4019203762,11.6725992479,0.0,10.5075,1.16509924789
 09/08  13:00:00,321.372732797,29.1765793798,12.490531862,0.0,62.886420148,41.4019203762,12.6661044118,0.0,10.5075,2.15860441184
 09/08  14:00:00,320.178819562,29.1765793798,15.3701522871,0.0,62.886420148,41.4019203762,10.6790224673,0.0,10.5075,0.17152246732
 09/08  15:00:00,316.243032247,29.1765793798,15.7680871272,0.0,62.886420148,41.4019203762,11.6724550021,0.0,10.5075,1.16495500208
 09/08  16:00:00,314.143359695,29.1765793798,15.0986321184,0.0,62.886420148,41.4019203762,11.6723585405,0.0,10.5075,1.16485854049
 09/08  17:00:00,313.020347996,29.1765793798,14.7841082673,0.0,62.886420148,41.4019203762,11.6724830046,0.0,10.5075,1.16498300462
 09/08  18:00:00,304.830180423,29.1765793798,12.9672101243,0.0,41.9242800987,36.8599292233,10.5047886326,0.0,9.34,1.16478863256
 09/08  19:00:00,284.277945378,29.1765793798,10.2622836334,0.0,41.9242800987,36.8599292233,11.8442251648,1.33943205382,9.34,1.16479311096
 09/08  20:00:00,264.814766285,29.1765793798,6.19876048394,0.0,34.9369000822,32.3179380704,8.72548267271,0.532982672707,8.1725,0.02
 09/08  21:00:00,187.492584504,29.1765793798,2.71397936587,0.0,13.9747600329,18.6919646116,5.83455084157,0.0,4.67,1.16455084157
 09/08  22:00:00,129.828032234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,158.87840256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926646428,0.0,2.335,1.16426646428
 09/08  24:00:00,140.382957474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,127.382472682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,127.320524714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551101073,0.0,1.75125,1.16426101073
 09/09  03:00:00,126.744333418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,133.412933514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,132.11836122,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550780497,0.0,1.75125,1.16425780497
 09/09  06:00:00,173.632046627,29.1765793798,1.19494459136,0.0,6.98738001645,14.1499734587,7.39213429339,3.86963429339,3.5025,0.02
 09/09  07:00:00,179.899982688,29.1765793798,1.00269685736,0.0,6.98738001645,14.1499734587,39.2724307524,35.7499307524,3.5025,0.02
 09/09  08:00:00,243.176627001,29.1765793798,2.20622604447,0.0,20.9621400493,23.2339557645,25.2501239391,18.2480423846,5.8375,1.16458155447
 09/09  09:00:00,274.865211514,29.1765793798,6.26883642361,0.0,41.9242800987,36.8599292233,10.5046667325,0.0,9.34,1.16466673247
 09/09  10:00:00,305.901631616,29.1765793798,10.16070508,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,329.277449979,29.1765793798,13.3566906303,0.0,62.886420148,41.4019203762,11.6726402265,0.0,10.5075,1.16514022654
 09/09  12:00:00,327.159897424,29.1765793798,15.3732136539,0.0,62.886420148,41.4019203762,12.8177966956,0.0,10.5075,2.31029669558
 09/09  13:00:00,333.300773017,29.1765793798,16.9020027763,0.0,62.886420148,41.4019203762,11.6726610601,0.0,10.5075,1.16516106007
 09/09  14:00:00,329.617342522,29.1765793798,20.1492756522,0.0,62.886420148,41.4019203762,11.6724395692,0.0,10.5075,1.16493956921
 09/09  15:00:00,322.69004158,29.1765793798,20.3742474621,0.0,62.886420148,41.4019203762,11.6723512808,0.0,10.5075,1.16485128077
 09/09  16:00:00,316.374623895,29.1765793798,16.9542371388,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,318.01882622,29.1765793798,17.8172152563,0.0,62.886420148,41.4019203762,11.6724395244,0.0,10.5075,1.16493952442
 09/09  18:00:00,292.203439074,29.1765793798,13.1816351024,0.0,34.9369000822,32.3179380704,10.4774442746,1.140140917,8.1725,1.16480335765
 09/09  19:00:00,251.116827784,29.1765793798,8.97985328588,0.0,20.9621400493,23.2339557645,8.58642383089,1.58422006836,5.8375,1.16470376253
 09/09  20:00:00,244.836082986,29.1765793798,7.87563411009,0.0,20.9621400493,23.2339557645,7.00211737731,0.0,5.8375,1.16461737731
 09/09  21:00:00,183.818621768,29.1765793798,5.97217408818,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,129.884823636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567636238,0.0,1.75125,1.16442636238
 09/09  23:00:00,158.195045351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,139.376540791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,128.556908408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550790083,0.0,1.75125,1.16425790083
 09/10  02:00:00,128.215744683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,127.952710983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,135.229289528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155263061,0.0,1.75125,1.1642763061
 09/10  05:00:00,134.775008508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,178.414922801,29.1765793798,2.50781513821,0.0,6.98738001645,14.1499734587,5.05001785633,1.52751785633,3.5025,0.02
 09/10  07:00:00,186.598835453,29.1765793798,1.59279045242,0.0,6.98738001645,14.1499734587,19.6870880032,15.0202578293,3.5025,1.16433017391
 09/10  08:00:00,218.305269746,29.1765793798,1.61966982942,0.0,6.98738001645,14.1499734587,20.934612348,17.412112348,3.5025,0.02
 09/10  09:00:00,198.574183868,29.1765793798,1.57478986955,0.0,6.98738001645,14.1499734587,21.8030585428,18.2805585428,3.5025,0.02
 09/10  10:00:00,233.264516311,29.1765793798,4.19124392239,0.0,27.9495200658,27.7759469175,12.2151903047,4.04550613157,7.005,1.16468417315
 09/10  11:00:00,252.79162956,29.1765793798,4.27248966082,0.0,27.9495200658,27.7759469175,10.9521385699,2.78243383898,7.005,1.16470473094
 09/10  12:00:00,275.286359605,29.1765793798,7.05303333084,0.0,41.9242800987,36.8599292233,10.5047008037,0.0,9.34,1.16470080366
 09/10  13:00:00,275.954794994,29.1765793798,7.47366497662,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,269.063695985,29.1765793798,7.75519440461,0.0,41.9242800987,36.8599292233,10.50476893,0.0,9.34,1.16476892998
 09/10  15:00:00,258.798783208,29.1765793798,4.43664832487,0.0,41.9242800987,36.8599292233,10.5046993811,0.0,9.34,1.1646993811
 09/10  16:00:00,254.939784474,29.1765793798,3.24899761696,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,226.06994117,29.1765793798,2.52764896879,0.0,27.9495200658,27.7759469175,13.8143174709,5.64451847171,7.005,1.16479899919
 09/10  18:00:00,227.746376118,29.1765793798,1.74146980344,0.0,13.9747600329,18.6919646116,22.7521754346,16.9176634767,4.67,1.16451195788
 09/10  19:00:00,217.759035037,29.1765793798,1.54402690092,0.0,13.9747600329,18.6919646116,28.7782330111,24.0882330111,4.67,0.02
 09/10  20:00:00,215.88606009,29.1765793798,1.4831172174,0.0,13.9747600329,18.6919646116,32.2408337814,26.4063410697,4.67,1.16449271165
 09/10  21:00:00,188.113191974,29.1765793798,1.26990617372,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  22:00:00,124.544834489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561666035,0.0,1.75125,1.16436666035
 09/10  23:00:00,153.991097424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,132.333572245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,125.427003563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926770911,0.0,2.335,1.16426770911
 09/11  02:00:00,125.115069244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,125.631127119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,134.048235648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926471435,0.0,2.335,1.16426471435
 09/11  05:00:00,133.50070453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,187.604330099,29.1765793798,1.22886430431,0.0,13.9747600329,18.6919646116,16.7454396691,12.0554396691,4.67,0.02
 09/11  07:00:00,194.07524609,29.1765793798,1.16465597865,0.0,13.9747600329,18.6919646116,49.0277667149,43.1933303328,4.67,1.16443638216
 09/11  08:00:00,271.628605427,29.1765793798,3.1351127706,0.0,34.9369000822,32.3179380704,28.3124095368,20.1199095368,8.1725,0.02
 09/11  09:00:00,306.327839787,29.1765793798,6.62961438691,0.0,62.886420148,41.4019203762,11.6722576356,0.0,10.5075,1.16475763555
 09/11  10:00:00,304.663706344,29.1765793798,7.7758800381,0.0,62.886420148,41.4019203762,11.6723836739,0.0,10.5075,1.16488367395
 09/11  11:00:00,323.594681961,29.1765793798,10.4415400594,0.0,62.886420148,41.4019203762,11.6726671279,0.0,10.5075,1.16516712791
 09/11  12:00:00,323.269560878,29.1765793798,13.2571090876,0.0,62.886420148,41.4019203762,11.6725973467,0.0,10.5075,1.16509734668
 09/11  13:00:00,327.756026492,29.1765793798,14.2515582407,0.0,62.886420148,41.4019203762,11.6726872727,0.0,10.5075,1.16518727265
 09/11  14:00:00,316.163816461,29.1765793798,13.2305959132,0.0,62.886420148,41.4019203762,11.6725171813,0.0,10.5075,1.16501718126
 09/11  15:00:00,316.419822127,29.1765793798,15.7125336057,0.0,62.886420148,41.4019203762,11.6723485755,0.0,10.5075,1.16484857553
 09/11  16:00:00,304.61296879,29.1765793798,10.4465967835,0.0,62.886420148,41.4019203762,13.3056986378,1.6332293476,10.5075,1.16496929024
 09/11  17:00:00,291.623904603,29.1765793798,4.53454542221,0.0,62.886420148,41.4019203762,12.3157491611,0.643352705893,10.5075,1.16489645517
 09/11  18:00:00,284.361938491,29.1765793798,3.52582772431,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,279.18583666,29.1765793798,3.71004166404,0.0,41.9242800987,36.8599292233,10.5047186871,0.0,9.34,1.16471868708
 09/11  20:00:00,264.487703105,29.1765793798,3.11211563006,0.0,34.9369000822,32.3179380704,9.33726581564,0.0,8.1725,1.16476581564
 09/11  21:00:00,189.974110156,29.1765793798,1.93172622522,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,128.547093998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941734653,0.0,2.335,1.16441734653
 09/11  23:00:00,156.794887131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,135.204468303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,125.522861441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928061699,0.0,2.335,1.16428061699
 09/12  02:00:00,125.839028068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,125.264072308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,150.103823898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921271706,0.0,2.335,1.16421271706
 09/12  05:00:00,149.046218835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,203.397994151,29.1765793798,0.824370943098,0.0,13.9747600329,18.6919646116,28.6914237959,24.0014237959,4.67,0.02
 09/12  07:00:00,203.01642495,29.1765793798,0.782711136179,0.0,13.9747600329,18.6919646116,63.2893804163,57.4549302692,4.67,1.16445014711
 09/12  08:00:00,263.752487824,29.1765793798,1.77736295095,0.0,34.9369000822,32.3179380704,47.7578492881,39.5653492881,8.1725,0.02
 09/12  09:00:00,295.100633926,29.1765793798,2.86420927859,0.0,62.886420148,41.4019203762,22.3324409829,10.6604801602,10.5075,1.16446082266
 09/12  10:00:00,290.890042441,29.1765793798,3.16561334954,0.0,62.886420148,41.4019203762,13.5432402237,1.87083999449,10.5075,1.16490022925
 09/12  11:00:00,307.325464361,29.1765793798,3.27524771083,0.0,62.886420148,41.4019203762,11.672685304,0.0,10.5075,1.16518530399
 09/12  12:00:00,298.110357552,29.1765793798,3.44592569125,0.0,62.886420148,41.4019203762,11.6726165831,0.0,10.5075,1.16511658305
 09/12  13:00:00,297.788288499,29.1765793798,3.46360196082,0.0,62.886420148,41.4019203762,11.6727078999,0.0,10.5075,1.16520789985
 09/12  14:00:00,298.510938481,29.1765793798,7.26716947622,0.0,62.886420148,41.4019203762,11.6725386706,0.0,10.5075,1.1650386706
 09/12  15:00:00,296.243333376,29.1765793798,8.47135722104,0.0,62.886420148,41.4019203762,11.6723709413,0.0,10.5075,1.16487094131
 09/12  16:00:00,291.728971404,29.1765793798,7.28022194284,0.0,62.886420148,41.4019203762,11.6724903504,0.0,10.5075,1.16499035037
 09/12  17:00:00,284.544391734,29.1765793798,5.99829940701,0.0,62.886420148,41.4019203762,11.6724210672,0.0,10.5075,1.16492106718
 09/12  18:00:00,274.214749682,29.1765793798,4.23234433242,0.0,41.9242800987,36.8599292233,9.75714212432,0.397142124318,9.34,0.02
 09/12  19:00:00,252.979402184,29.1765793798,2.68141863956,0.0,41.9242800987,36.8599292233,11.8904805061,1.38573637584,9.34,1.1647441303
 09/12  20:00:00,231.096370641,29.1765793798,2.10179328612,0.0,34.9369000822,32.3179380704,22.430967696,13.0938375624,8.1725,1.1646301336
 09/12  21:00:00,163.207758212,29.1765793798,0.929862488598,0.0,13.9747600329,18.6919646116,14.6233313057,9.93333130566,4.67,0.02
 09/12  22:00:00,107.109483141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941297399,0.0,2.335,1.16441297399
 09/12  23:00:00,138.463027706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,110.627378455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,100.160698241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923950068,0.0,2.335,1.16423950068
 09/13  02:00:00,98.4412146251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,97.4006120352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,103.183790007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924041023,0.0,2.335,1.16424041023
 09/13  05:00:00,101.914103163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,154.155327953,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,156.180755411,151.490755411,4.67,0.02
 09/13  07:00:00,158.132102,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,163.032910064,157.19853367,4.67,1.16437639403
 09/13  08:00:00,235.763847971,29.1765793798,0.418771752135,0.0,34.9369000822,32.3179380704,122.790411569,114.597911569,8.1725,0.02
 09/13  09:00:00,271.38470551,29.1765793798,1.52422199527,0.0,62.886420148,41.4019203762,77.0131616535,65.3410178292,10.5075,1.16464382431
 09/13  10:00:00,266.55049836,29.1765793798,1.97998870851,0.0,62.886420148,41.4019203762,49.1617985877,37.4893670149,10.5075,1.16493157285
 09/13  11:00:00,295.480531562,29.1765793798,2.42693109309,0.0,62.886420148,41.4019203762,18.9434899897,7.27077172272,10.5075,1.16521826693
 09/13  12:00:00,284.326045192,29.1765793798,3.51805909934,0.0,62.886420148,41.4019203762,11.672650578,0.0,10.5075,1.16515057803
 09/13  13:00:00,284.700433728,29.1765793798,4.78313190341,0.0,62.886420148,41.4019203762,11.6727433856,0.0,10.5075,1.16524338562
 09/13  14:00:00,280.78631529,29.1765793798,5.79214092439,0.0,62.886420148,41.4019203762,11.6725750213,0.0,10.5075,1.1650750213
 09/13  15:00:00,277.66253786,29.1765793798,6.63404737719,0.0,62.886420148,41.4019203762,11.672408186,0.0,10.5075,1.164908186
 09/13  16:00:00,278.493280769,29.1765793798,6.99801476999,0.0,62.886420148,41.4019203762,11.6723234285,0.0,10.5075,1.16482342852
 09/13  17:00:00,278.593375022,29.1765793798,7.1581546548,0.0,62.886420148,41.4019203762,11.6724608453,0.0,10.5075,1.16496084531
 09/13  18:00:00,273.249109183,29.1765793798,5.39939722278,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  19:00:00,263.226528046,29.1765793798,3.21362171916,0.0,41.9242800987,36.8599292233,11.8524306058,1.34764576768,9.34,1.16478483816
 09/13  20:00:00,241.985473225,29.1765793798,2.15729990889,0.0,34.9369000822,32.3179380704,18.7536517811,9.41648001712,8.1725,1.16467176402
 09/13  21:00:00,175.685281684,29.1765793798,1.14994334458,0.0,13.9747600329,18.6919646116,4.88424336952,0.194243369524,4.67,0.02
 09/13  22:00:00,114.624622093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942341194,0.0,2.335,1.16442341194
 09/13  23:00:00,145.119784714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,119.887685901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,109.995644323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992819251,0.0,2.335,1.1642819251
 09/14  02:00:00,108.850287627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,107.984348982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,114.630044459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921800415,0.0,2.335,1.16421800415
 09/14  05:00:00,112.95121605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,166.361419612,29.1765793798,0.0393689675933,0.0,13.9747600329,18.6919646116,85.4032367981,80.7132367981,4.67,0.02
 09/14  07:00:00,173.825718124,29.1765793798,0.0829265430601,0.0,13.9747600329,18.6919646116,108.210825194,102.376405278,4.67,1.16441991567
 09/14  08:00:00,247.922958741,29.1765793798,0.845455789145,0.0,34.9369000822,32.3179380704,91.4638152083,83.2713152083,8.1725,0.02
 09/14  09:00:00,279.488939472,29.1765793798,1.62514010808,0.0,62.886420148,41.4019203762,70.7424823269,59.0702936362,10.5075,1.1646886907
 09/14  10:00:00,274.286043602,29.1765793798,1.79494021749,0.0,62.886420148,41.4019203762,64.3601890177,52.6879002378,10.5075,1.16478877995
 09/14  11:00:00,296.997890233,29.1765793798,1.92920664647,0.0,62.886420148,41.4019203762,55.6487961339,43.9762719662,10.5075,1.16502416779
 09/14  12:00:00,283.241444156,29.1765793798,2.0006596144,0.0,62.886420148,41.4019203762,52.3235989599,40.6508987548,10.5075,1.16520020517
 09/14  13:00:00,280.509654318,29.1765793798,1.96219995722,0.0,62.886420148,41.4019203762,54.8377700688,43.1649756934,10.5075,1.16529437538
 09/14  14:00:00,273.279513051,29.1765793798,1.91882479434,0.0,62.886420148,41.4019203762,55.9639178524,44.2915101242,10.5075,1.16490772822
 09/14  15:00:00,269.120098959,29.1765793798,1.95394250149,0.0,62.886420148,41.4019203762,52.1438343289,40.4713730976,10.5075,1.16496123127
 09/14  16:00:00,271.222031143,29.1765793798,2.1149705106,0.0,62.886420148,41.4019203762,41.4896263364,29.8172488399,10.5075,1.16487749641
 09/14  17:00:00,272.88699146,29.1765793798,2.23546899893,0.0,62.886420148,41.4019203762,35.7654191799,24.0929028475,10.5075,1.16501633238
 09/14  18:00:00,268.363093186,29.1765793798,1.91208424891,0.0,41.9242800987,36.8599292233,43.0849662414,32.5801727688,9.34,1.16479347253
 09/14  19:00:00,255.861352124,29.1765793798,1.56034650652,0.0,41.9242800987,36.8599292233,65.5904159928,56.2304159928,9.34,0.02
 09/14  20:00:00,235.917099264,29.1765793798,1.07415471961,0.0,34.9369000822,32.3179380704,85.7259233643,76.3886943114,8.1725,1.16472905295
 09/14  21:00:00,168.968375937,29.1765793798,0.208277668603,0.0,13.9747600329,18.6919646116,61.3089033383,55.4744018223,4.67,1.16450151597
 09/14  22:00:00,108.777792887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,139.481255863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,111.573155604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925655964,0.0,2.335,1.16425655964
 09/15  01:00:00,102.469591241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,101.48716733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,100.666242287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,121.611943219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921120674,0.0,2.335,1.16421120674
 09/15  05:00:00,120.322800208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,172.462013714,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,159.327929452,154.637929452,4.67,0.02
 09/15  07:00:00,167.598934585,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,174.523493019,168.689116379,4.67,1.16437663993
 09/15  08:00:00,228.712753857,29.1765793798,0.0780256630783,0.0,34.9369000822,32.3179380704,154.55797273,146.36547273,8.1725,0.02
 09/15  09:00:00,258.753545069,29.1765793798,0.898787247912,0.0,62.886420148,41.4019203762,120.620475266,108.948226019,10.5075,1.16474924762
 09/15  10:00:00,252.242600893,29.1765793798,1.19681331852,0.0,62.886420148,41.4019203762,100.15418371,88.4818331334,10.5075,1.16485057704
 09/15  11:00:00,279.953336704,29.1765793798,1.46068163967,0.0,62.886420148,41.4019203762,82.4580345665,70.7854470147,10.5075,1.16508755177
 09/15  12:00:00,263.400241403,29.1765793798,1.61004307591,0.0,62.886420148,41.4019203762,71.0064263273,59.3336611373,10.5075,1.16526519001
 09/15  13:00:00,260.668118143,29.1765793798,1.69689962596,0.0,62.886420148,41.4019203762,62.8311906302,51.1585860095,10.5075,1.16510462075
 09/15  14:00:00,253.217742124,29.1765793798,1.64099978574,0.0,62.886420148,41.4019203762,71.4113318322,59.7388567835,10.5075,1.16497504873
 09/15  15:00:00,253.626653335,29.1765793798,2.04920977026,0.0,62.886420148,41.4019203762,44.6343867456,32.9620597052,10.5075,1.16482704044
 09/15  16:00:00,254.390463611,29.1765793798,2.08307922802,0.0,62.886420148,41.4019203762,44.810906762,33.138459534,10.5075,1.164947228
 09/15  17:00:00,251.720283493,29.1765793798,1.95013524143,0.0,62.886420148,41.4019203762,57.826197668,46.1538195837,10.5075,1.16487808428
 09/15  18:00:00,246.366151086,29.1765793798,1.5385908731,0.0,41.9242800987,36.8599292233,75.4073689365,64.902503282,9.34,1.16486565456
 09/15  19:00:00,231.167849439,29.1765793798,1.37271611432,0.0,41.9242800987,36.8599292233,88.767493497,79.407493497,9.34,0.02
 09/15  20:00:00,208.990121319,29.1765793798,0.968142167773,0.0,34.9369000822,32.3179380704,106.253286457,96.9161470501,8.1725,1.16463940724
 09/15  21:00:00,150.190423875,29.1765793798,0.0640790942956,0.0,13.9747600329,18.6919646116,84.4982902944,78.6637147556,4.67,1.16457553875
 09/15  22:00:00,97.3749217767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,130.530322667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,101.814030132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926515054,0.0,2.335,1.16426515054
 09/16  01:00:00,90.9598700579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,89.044419118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,87.526598893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154906444,0.0,1.75125,1.1642406444
 09/16  04:00:00,93.2168870329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,92.1889938349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,133.497400968,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,236.228134234,231.56135265,3.5025,1.1642815838
 09/16  07:00:00,134.987877224,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,236.62776533,233.10526533,3.5025,0.02
 09/16  08:00:00,194.460427029,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,202.889936863,195.887872093,5.8375,1.16456476991
 09/16  09:00:00,217.000680544,29.1765793798,0.186992405791,0.0,41.9242800987,36.8599292233,154.015665643,144.655665643,9.34,0.02
 09/16  10:00:00,245.68005283,29.1765793798,0.986702288798,0.0,62.886420148,41.4019203762,115.4600954,103.787687495,10.5075,1.16490790481
 09/16  11:00:00,275.962609402,29.1765793798,1.35322314508,0.0,62.886420148,41.4019203762,88.463754395,76.7911401283,10.5075,1.16511426674
 09/16  12:00:00,260.655743269,29.1765793798,1.60794517529,0.0,62.886420148,41.4019203762,70.8236907242,59.1509542229,10.5075,1.16523650129
 09/16  13:00:00,260.206757611,29.1765793798,1.78310452352,0.0,62.886420148,41.4019203762,63.0189090703,51.3463225965,10.5075,1.16508647385
 09/16  14:00:00,257.253872258,29.1765793798,2.03902024984,0.0,62.886420148,41.4019203762,50.0272692854,38.3547875424,10.5075,1.16498174298
 09/16  15:00:00,256.249369015,29.1765793798,2.32836512281,0.0,62.886420148,41.4019203762,33.1148712694,21.4424602901,10.5075,1.16491097924
 09/16  16:00:00,256.31627934,29.1765793798,2.41261475782,0.0,62.886420148,41.4019203762,30.2963460407,18.6238095832,10.5075,1.16503645749
 09/16  17:00:00,253.938722717,29.1765793798,2.40774784571,0.0,62.886420148,41.4019203762,38.0735447606,26.4011094744,10.5075,1.16493528614
 09/16  18:00:00,234.967860142,29.1765793798,1.5887052319,0.0,34.9369000822,32.3179380704,64.606147877,55.2688486576,8.1725,1.16479921936
 09/16  19:00:00,196.189980977,29.1765793798,0.788628706165,0.0,20.9621400493,23.2339557645,88.4316357942,81.4294564589,5.8375,1.16467933535
 09/16  20:00:00,188.489329413,29.1765793798,0.47747356615,0.0,20.9621400493,23.2339557645,106.730064093,100.872564093,5.8375,0.02
 09/16  21:00:00,142.472566827,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,85.6027075174,80.9356334354,3.5025,1.16457408203
 09/16  22:00:00,96.8155790686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,129.806101012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563546251,0.0,1.75125,1.16438546251
 09/16  24:00:00,101.317624453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,92.9364720252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,92.1653312851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554933849,0.0,1.75125,1.16429933849
 09/17  03:00:00,91.1472942403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,96.8474059195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,95.9761099209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548872919,0.0,1.75125,1.16423872919
 09/17  06:00:00,137.526683647,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,181.357502699,177.835002699,3.5025,0.02
 09/17  07:00:00,141.060366947,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,182.620235833,179.097735833,3.5025,0.02
 09/17  08:00:00,176.409632535,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,144.945214983,140.278354405,3.5025,1.16436057843
 09/17  09:00:00,157.190465157,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,113.009536922,109.487036922,3.5025,0.02
 09/17  10:00:00,195.675605328,29.1765793798,0.637614772833,0.0,27.9495200658,27.7759469175,79.4048528733,71.2351860958,7.005,1.16466677744
 09/17  11:00:00,227.306343557,29.1765793798,1.08657300894,0.0,27.9495200658,27.7759469175,57.8555558897,49.6858542087,7.005,1.16470168095
 09/17  12:00:00,245.384305719,29.1765793798,1.92456544984,0.0,41.9242800987,36.8599292233,25.4298013505,16.0698013505,9.34,0.02
 09/17  13:00:00,249.782333418,29.1765793798,2.84904698235,0.0,41.9242800987,36.8599292233,10.5047225748,0.0,9.34,1.16472257484
 09/17  14:00:00,248.021319149,29.1765793798,3.61311007519,0.0,41.9242800987,36.8599292233,10.5047922799,0.0,9.34,1.16479227989
 09/17  15:00:00,246.806927587,29.1765793798,4.1310559715,0.0,41.9242800987,36.8599292233,10.5047333583,0.0,9.34,1.16473335826
 09/17  16:00:00,249.831874974,29.1765793798,4.50712688202,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,220.50198932,29.1765793798,3.23100234477,0.0,27.9495200658,27.7759469175,8.16967170209,0.0,7.005,1.16467170209
 09/17  18:00:00,219.675672455,29.1765793798,1.4691905947,0.0,13.9747600329,18.6919646116,8.04925322646,2.21472774802,4.67,1.16452547844
 09/17  19:00:00,208.18716627,29.1765793798,0.960623530907,0.0,13.9747600329,18.6919646116,30.9566367048,26.2666367048,4.67,0.02
 09/17  20:00:00,197.017061505,29.1765793798,0.555226212409,0.0,13.9747600329,18.6919646116,63.5495217149,57.7150225567,4.67,1.1644991582
 09/17  21:00:00,175.177609774,29.1765793798,0.388579617593,0.0,13.9747600329,18.6919646116,32.5844230798,27.8944230798,4.67,0.02
 09/17  22:00:00,113.564851884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558988019,0.0,1.75125,1.16433988019
 09/17  23:00:00,143.184242575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,117.332631903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,109.373216998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922661129,0.0,2.335,1.16422661129
 09/18  02:00:00,107.385038801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,104.642213288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,108.656531136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,106.703699858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992227325,0.0,2.335,1.1642227325
 09/18  06:00:00,158.377433738,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,142.449859895,137.759859895,4.67,0.02
 09/18  07:00:00,161.352023725,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,158.508103727,153.818103727,4.67,0.02
 09/18  08:00:00,238.972279514,29.1765793798,0.476545660586,0.0,34.9369000822,32.3179380704,118.763476609,109.426391622,8.1725,1.16458498648
 09/18  09:00:00,278.655930686,29.1765793798,1.59016246036,0.0,62.886420148,41.4019203762,65.7659722758,54.0938048577,10.5075,1.16466741806
 09/18  10:00:00,275.81349042,29.1765793798,2.03686081297,0.0,62.886420148,41.4019203762,36.2862845978,24.6139810468,10.5075,1.16480355102
 09/18  11:00:00,303.35616874,29.1765793798,3.45211070109,0.0,62.886420148,41.4019203762,12.556579814,0.883980129228,10.5075,1.16509968481
 09/18  12:00:00,295.334314823,29.1765793798,5.6645215338,0.0,62.886420148,41.4019203762,11.6727993249,0.0,10.5075,1.16529932488
 09/18  13:00:00,296.836735251,29.1765793798,7.02522875504,0.0,62.886420148,41.4019203762,11.6726386906,0.0,10.5075,1.16513869063
 09/18  14:00:00,293.916164309,29.1765793798,8.64551647935,0.0,62.886420148,41.4019203762,11.672475456,0.0,10.5075,1.164975456
 09/18  15:00:00,291.463356653,29.1765793798,9.72011731094,0.0,62.886420148,41.4019203762,11.672313759,0.0,10.5075,1.16481375905
 09/18  16:00:00,290.867351058,29.1765793798,9.7959935125,0.0,62.886420148,41.4019203762,11.6724417808,0.0,10.5075,1.16494178076
 09/18  17:00:00,290.108943998,29.1765793798,9.69552571634,0.0,62.886420148,41.4019203762,11.6723796899,0.0,10.5075,1.16487968988
 09/18  18:00:00,283.944130834,29.1765793798,7.93061841522,0.0,41.9242800987,36.8599292233,9.75757916932,0.397579169319,9.34,0.02
 09/18  19:00:00,275.720458587,29.1765793798,4.20825401459,0.0,41.9242800987,36.8599292233,11.9390216996,1.4343137167,9.34,1.1647079829
 09/18  20:00:00,253.54892511,29.1765793798,2.5476969455,0.0,34.9369000822,32.3179380704,9.94659042843,0.609326938845,8.1725,1.16476348959
 09/18  21:00:00,183.011696782,29.1765793798,1.4661202466,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,120.672203023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941770484,0.0,2.335,1.16441770484
 09/18  23:00:00,150.019701897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,125.206811409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,116.470639698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928304868,0.0,2.335,1.16428304868
 09/19  02:00:00,115.372238802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,113.639934407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,138.291575207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921746393,0.0,2.335,1.16421746393
 09/19  05:00:00,138.009422012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,192.318748334,29.1765793798,0.454286550902,0.0,13.9747600329,18.6919646116,51.9196993883,47.2296993883,4.67,0.02
 09/19  07:00:00,192.789225817,29.1765793798,0.472240132422,0.0,13.9747600329,18.6919646116,78.9514548223,73.1169936607,4.67,1.16446116157
 09/19  08:00:00,256.689727141,29.1765793798,1.37268883312,0.0,34.9369000822,32.3179380704,55.2597791343,47.0672791343,8.1725,0.02
 09/19  09:00:00,288.306156405,29.1765793798,2.23637552422,0.0,62.886420148,41.4019203762,27.4086745823,15.7365395689,10.5075,1.16463501335
 09/19  10:00:00,285.173608287,29.1765793798,3.1070492099,0.0,62.886420148,41.4019203762,12.8000330401,1.12760007077,10.5075,1.16493296931
