Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  11:00:00,313.830675226,29.1765793798,6.42146136381,0.0,62.886420148,41.4019203762,11.6727309725,0.0,10.5075,1.16523097249
 09/19  12:00:00,309.688585307,29.1765793798,9.00937770805,0.0,62.886420148,41.4019203762,11.6726710662,0.0,10.5075,1.16517106624
 09/19  13:00:00,310.101834241,29.1765793798,9.90632284344,0.0,62.886420148,41.4019203762,11.6727730185,0.0,10.5075,1.16527301853
 09/19  14:00:00,306.146905085,29.1765793798,11.4689000184,0.0,62.886420148,41.4019203762,11.6723900371,0.0,10.5075,1.1648900371
 09/19  15:00:00,304.344867175,29.1765793798,13.7328681589,0.0,62.886420148,41.4019203762,11.6724502805,0.0,10.5075,1.1649502805
 09/19  16:00:00,303.689329239,29.1765793798,14.0849190806,0.0,62.886420148,41.4019203762,11.6723725691,0.0,10.5075,1.16487256909
 09/19  17:00:00,299.349331115,29.1765793798,12.2061287833,0.0,62.886420148,41.4019203762,11.6725190529,0.0,10.5075,1.16501905289
 09/19  18:00:00,290.500011491,29.1765793798,9.80286735612,0.0,41.9242800987,36.8599292233,11.6715342871,1.16673343468,9.34,1.16480085244
 09/19  19:00:00,273.831846978,29.1765793798,6.56119258795,0.0,41.9242800987,36.8599292233,10.7386285413,1.37862854127,9.34,0.02
 09/19  20:00:00,250.889582436,29.1765793798,4.28112609086,0.0,34.9369000822,32.3179380704,9.72124109553,0.383999439782,8.1725,1.16474165574
 09/19  21:00:00,181.101282185,29.1765793798,2.55879179918,0.0,13.9747600329,18.6919646116,5.83451779422,0.0,4.67,1.16451779422
 09/19  22:00:00,124.98316573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,154.857142713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,131.320291349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920799175,0.0,2.335,1.16420799175
 09/20  01:00:00,118.626321807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,117.414861192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,116.199694766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,123.349720434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922997469,0.0,2.335,1.16422997469
 09/20  05:00:00,122.577342298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,177.751728774,29.1765793798,0.928861937535,0.0,13.9747600329,18.6919646116,21.8830072072,17.1930072072,4.67,0.02
 09/20  07:00:00,186.365571263,29.1765793798,0.83928166923,0.0,13.9747600329,18.6919646116,51.0875070146,45.2531076468,4.67,1.16439936782
 09/20  08:00:00,258.421272699,29.1765793798,1.58233125393,0.0,34.9369000822,32.3179380704,41.4888550199,33.2963550199,8.1725,0.02
 09/20  09:00:00,289.960708549,29.1765793798,2.53450921351,0.0,62.886420148,41.4019203762,21.4465700003,9.77428954744,10.5075,1.16478045288
 09/20  10:00:00,288.002988809,29.1765793798,3.61500396275,0.0,62.886420148,41.4019203762,11.6723891769,0.0,10.5075,1.16488917693
 09/20  11:00:00,311.58618787,29.1765793798,5.03406277659,0.0,62.886420148,41.4019203762,11.6726353436,0.0,10.5075,1.16513534357
 09/20  12:00:00,303.82636854,29.1765793798,6.02228267076,0.0,62.886420148,41.4019203762,11.6728217037,0.0,10.5075,1.16532170375
 09/20  13:00:00,307.651094895,29.1765793798,8.54516978852,0.0,62.886420148,41.4019203762,11.6726667484,0.0,10.5075,1.1651667484
 09/20  14:00:00,303.562505489,29.1765793798,9.84389955892,0.0,62.886420148,41.4019203762,11.6725431246,0.0,10.5075,1.16504312461
 09/20  15:00:00,299.06467217,29.1765793798,9.96605424347,0.0,62.886420148,41.4019203762,11.6724005731,0.0,10.5075,1.16490057309
 09/20  16:00:00,288.286503125,29.1765793798,5.32720163745,0.0,62.886420148,41.4019203762,13.6700198228,1.99749144265,10.5075,1.16502838016
 09/20  17:00:00,275.511708895,29.1765793798,2.73103400211,0.0,62.886420148,41.4019203762,15.1284967584,3.45603141171,10.5075,1.16496534672
 09/20  18:00:00,262.56622311,29.1765793798,1.89236545416,0.0,41.9242800987,36.8599292233,40.8842437046,30.3792844244,9.34,1.16495928022
 09/20  19:00:00,252.426318358,29.1765793798,1.61461551077,0.0,41.9242800987,36.8599292233,60.0938842461,50.7338842461,9.34,0.02
 09/20  20:00:00,232.439416519,29.1765793798,1.27224506975,0.0,34.9369000822,32.3179380704,70.3286178159,60.9913805753,8.1725,1.16473724061
 09/20  21:00:00,168.153083418,29.1765793798,0.425159003698,0.0,13.9747600329,18.6919646116,45.81251369,39.977965398,4.67,1.16454829206
 09/20  22:00:00,109.5046138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,141.618295708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,115.436599085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992375627,0.0,2.335,1.1642375627
 09/21  01:00:00,106.566533353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,105.525237201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,104.654454302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926011778,0.0,2.335,1.16426011778
 09/21  04:00:00,109.579200317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,106.172044387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,155.658261921,29.1765793798,0.00201272979167,0.0,13.9747600329,18.6919646116,138.825479039,134.135479039,4.67,0.02
 09/21  07:00:00,155.731320906,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,164.273052644,158.438595113,4.67,1.16445753048
 09/21  08:00:00,227.329144073,29.1765793798,0.21369123235,0.0,34.9369000822,32.3179380704,146.478823033,137.666505181,8.1725,0.639817851827
 09/21  09:00:00,255.761845928,29.1765793798,1.01056913796,0.0,62.886420148,41.4019203762,118.43476209,107.382690955,10.5075,0.54457113475
 09/21  10:00:00,247.348571713,29.1765793798,1.27012436065,0.0,62.886420148,41.4019203762,105.954674119,94.2823120929,10.5075,1.16486202647
 09/21  11:00:00,275.535963938,29.1765793798,1.44285146067,0.0,62.886420148,41.4019203762,94.7341693401,83.0616132342,10.5075,1.16505610586
 09/21  12:00:00,258.047344185,29.1765793798,1.57491425349,0.0,62.886420148,41.4019203762,88.179657863,76.5069305094,10.5075,1.16522735366
 09/21  13:00:00,257.035359025,29.1765793798,1.66307374412,0.0,62.886420148,41.4019203762,82.0678103034,70.3952328101,10.5075,1.16507749326
 09/21  14:00:00,254.06415968,29.1765793798,1.76366227692,0.0,62.886420148,41.4019203762,73.0383317773,61.3658395437,10.5075,1.1649922336
 09/21  15:00:00,249.909475888,29.1765793798,1.7828026904,0.0,62.886420148,41.4019203762,69.2455956466,57.5732276359,10.5075,1.16486801075
 09/21  16:00:00,249.500046436,29.1765793798,1.82854895508,0.0,62.886420148,41.4019203762,68.1522002382,56.4797061689,10.5075,1.16499406936
 09/21  17:00:00,249.433995798,29.1765793798,1.79027486938,0.0,62.886420148,41.4019203762,72.8238680456,61.1514389906,10.5075,1.16492905504
 09/21  18:00:00,245.290227004,29.1765793798,1.40978933904,0.0,41.9242800987,36.8599292233,86.2531131001,75.7481717375,9.34,1.1649413626
 09/21  19:00:00,236.85778044,29.1765793798,1.2250367115,0.0,41.9242800987,36.8599292233,100.809220354,90.3044545859,9.34,1.16476576788
 09/21  20:00:00,216.728684384,29.1765793798,0.926282742075,0.0,34.9369000822,32.3179380704,106.308379969,98.1158799695,8.1725,0.02
 09/21  21:00:00,156.951109937,29.1765793798,0.105931575232,0.0,13.9747600329,18.6919646116,77.8616154896,72.0270184693,4.67,1.16459702037
 09/21  22:00:00,98.5501903483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,131.525660852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933199426,0.0,2.335,1.16433199426
 09/21  24:00:00,102.638034383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,93.8155015944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,92.2363940011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925800549,0.0,2.335,1.16425800549
 09/22  03:00:00,91.0574735919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,112.493250363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,111.911011632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,165.750131997,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,218.244978827,212.410740079,4.67,1.16423874791
 09/22  07:00:00,160.777829106,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,212.051515462,207.361515462,4.67,0.02
 09/22  08:00:00,224.859263346,29.1765793798,0.0295356777806,0.0,34.9369000822,32.3179380704,176.081417198,166.744312508,8.1725,1.16460469033
 09/22  09:00:00,257.192701243,29.1765793798,0.838301981414,0.0,62.886420148,41.4019203762,124.609466122,114.081966122,10.5075,0.02
 09/22  10:00:00,253.053041984,29.1765793798,1.29150298181,0.0,62.886420148,41.4019203762,93.3449337253,81.6725787453,10.5075,1.16485497996
 09/22  11:00:00,284.350684239,29.1765793798,1.60117712148,0.0,62.886420148,41.4019203762,66.5784994035,54.9057574767,10.5075,1.16524192678
 09/22  12:00:00,270.609584918,29.1765793798,1.84142622454,0.0,62.886420148,41.4019203762,48.5880459208,36.9153935891,10.5075,1.16515233176
 09/22  13:00:00,269.523545509,29.1765793798,2.00883142095,0.0,62.886420148,41.4019203762,41.4775578217,28.6596659157,10.5075,2.31039190593
 09/22  14:00:00,263.46489449,29.1765793798,2.03119504267,0.0,62.886420148,41.4019203762,43.6042518407,31.9318221662,10.5075,1.16492967455
 09/22  15:00:00,258.413668363,29.1765793798,2.0041761816,0.0,62.886420148,41.4019203762,45.2745098661,34.7470098661,10.5075,0.02
 09/22  16:00:00,258.400998102,29.1765793798,1.90985106249,0.0,62.886420148,41.4019203762,53.7915250977,42.1190462023,10.5075,1.16497889534
 09/22  17:00:00,258.658229655,29.1765793798,1.77263830289,0.0,62.886420148,41.4019203762,64.5160750475,52.8436631666,10.5075,1.16491188089
 09/22  18:00:00,256.286381815,29.1765793798,1.45203875263,0.0,41.9242800987,36.8599292233,73.4539372655,62.9489945515,9.34,1.16494271404
 09/22  19:00:00,244.389678238,29.1765793798,1.43124661203,0.0,41.9242800987,36.8599292233,76.5194302281,66.0146347828,9.34,1.16479544528
 09/22  20:00:00,226.030781431,29.1765793798,1.21058567246,0.0,34.9369000822,32.3179380704,78.2166984016,68.8795131064,8.1725,1.16468529519
 09/22  21:00:00,164.786538999,29.1765793798,0.411673719457,0.0,13.9747600329,18.6919646116,47.3037061056,42.6137061056,4.67,0.02
 09/22  22:00:00,111.925789239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936909656,0.0,2.335,1.16436909656
 09/22  23:00:00,144.24568871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,119.474874116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,109.509138231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155759291,0.0,1.75125,1.1643259291
 09/23  02:00:00,110.626598349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,112.374927795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,121.769574026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549018035,0.0,1.75125,1.16424018035
 09/23  05:00:00,122.936336856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,165.756291624,29.1765793798,0.0192373532451,0.0,6.98738001645,14.1499734587,53.9515386073,50.4290386073,3.5025,0.02
 09/23  07:00:00,174.948005677,29.1765793798,0.130470512684,0.0,6.98738001645,14.1499734587,78.3091289586,73.6421442354,3.5025,1.16448472324
 09/23  08:00:00,234.712150168,29.1765793798,0.974865895104,0.0,20.9621400493,23.2339557645,62.1395003555,56.2820003555,5.8375,0.02
 09/23  09:00:00,263.583683574,29.1765793798,2.32982891805,0.0,41.9242800987,36.8599292233,36.1789525555,25.6743385425,9.34,1.16461401302
 09/23  10:00:00,298.666632301,29.1765793798,6.26750230436,0.0,62.886420148,41.4019203762,12.2376998301,0.565405260697,10.5075,1.16479456944
 09/23  11:00:00,319.49747359,29.1765793798,7.6142137842,0.0,62.886420148,41.4019203762,11.6724595506,0.0,10.5075,1.16495955062
 09/23  12:00:00,313.037370003,29.1765793798,8.1021795299,0.0,62.886420148,41.4019203762,11.6726108833,0.0,10.5075,1.16511088326
 09/23  13:00:00,313.231739727,29.1765793798,8.17587143263,0.0,62.886420148,41.4019203762,11.6727293995,0.0,10.5075,1.16522939946
 09/23  14:00:00,301.719329284,29.1765793798,7.21682166115,0.0,62.886420148,41.4019203762,11.6725582363,0.0,10.5075,1.16505823629
 09/23  15:00:00,294.138018844,29.1765793798,6.02049318732,0.0,62.886420148,41.4019203762,11.6724897523,0.0,10.5075,1.16498975231
 09/23  16:00:00,287.214633275,29.1765793798,3.59541743627,0.0,62.886420148,41.4019203762,11.6724077067,0.0,10.5075,1.16490770672
 09/23  17:00:00,281.940883834,29.1765793798,2.96876541725,0.0,62.886420148,41.4019203762,13.5812060734,1.90868538531,10.5075,1.16502068811
 09/23  18:00:00,260.729374856,29.1765793798,2.0146378192,0.0,34.9369000822,32.3179380704,34.9474177513,25.6100386342,8.1725,1.16487911714
 09/23  19:00:00,229.21093658,29.1765793798,1.19006851898,0.0,20.9621400493,23.2339557645,48.7104074712,42.8529074712,5.8375,0.02
 09/23  20:00:00,215.228517751,29.1765793798,0.852487399613,0.0,20.9621400493,23.2339557645,67.8723820376,60.8702988365,5.8375,1.16458320107
 09/23  21:00:00,162.316477827,29.1765793798,0.178047184493,0.0,6.98738001645,14.1499734587,41.6251915337,36.9581735443,3.5025,1.16451798944
 09/23  22:00:00,115.036797931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,145.567425059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,118.78593879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558195003,0.0,1.75125,1.16433195003
 09/24  01:00:00,107.854967036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,104.472109078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,102.007000016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553273042,0.0,1.75125,1.16428273042
 09/24  04:00:00,106.608896638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,104.520025798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,143.273591735,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,151.4234023,146.756596235,3.5025,1.16430606447
 09/24  07:00:00,145.166705553,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,172.125081651,168.602581651,3.5025,0.02
 09/24  08:00:00,174.222765114,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,164.410175469,159.7433275,3.5025,1.1643479692
 09/24  09:00:00,146.440503519,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,174.197184207,170.674684207,3.5025,0.02
 09/24  10:00:00,178.340726361,29.1765793798,0.0132178942158,0.0,27.9495200658,27.7759469175,164.430552496,156.260863176,7.005,1.16468932026
 09/24  11:00:00,207.336242778,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,149.510683927,142.485683927,7.005,0.02
 09/24  12:00:00,216.206452358,29.1765793798,0.526345797002,0.0,41.9242800987,36.8599292233,135.03356969,124.528712731,9.34,1.1648569592
 09/24  13:00:00,214.776047649,29.1765793798,0.634131404127,0.0,41.9242800987,36.8599292233,127.354705993,116.849893731,9.34,1.16481226185
 09/24  14:00:00,212.354063059,29.1765793798,0.816315229041,0.0,41.9242800987,36.8599292233,114.677442281,104.172732284,9.34,1.16470999769
 09/24  15:00:00,210.447732887,29.1765793798,1.0181731916,0.0,41.9242800987,36.8599292233,100.197117008,90.8371170081,9.34,0.02
 09/24  16:00:00,211.120158108,29.1765793798,1.18125423092,0.0,41.9242800987,36.8599292233,92.4933251448,81.9887317498,9.34,1.16459339499
 09/24  17:00:00,179.563511119,29.1765793798,0.418455935455,0.0,27.9495200658,27.7759469175,118.85296694,110.683191665,7.005,1.16477527482
 09/24  18:00:00,181.306385828,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,143.722150259,139.032150259,4.67,0.02
 09/24  19:00:00,172.187672063,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,164.404291065,158.569679731,4.67,1.16461133346
 09/24  20:00:00,167.651869373,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,175.959649097,170.125121007,4.67,1.1645280908
 09/24  21:00:00,152.514005883,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,134.811613004,130.121613004,4.67,0.02
 09/24  22:00:00,92.8729361385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,126.761849728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554589584,0.0,1.75125,1.16429589584
 09/24  24:00:00,98.2665389425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,92.900818494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,92.1897137733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922194211,0.0,2.335,1.16422194211
 09/25  03:00:00,91.2645733033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,96.2672779677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,94.4582900371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992106936,0.0,2.335,1.1642106936
 09/25  06:00:00,146.989311561,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,247.380195972,242.690195972,4.67,0.02
 09/25  07:00:00,148.07629019,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,238.78439648,234.09439648,4.67,0.02
 09/25  08:00:00,221.063800625,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,210.996948004,201.659931763,8.1725,1.16451624162
 09/25  09:00:00,249.010888365,29.1765793798,0.133680759722,0.0,62.886420148,41.4019203762,179.37219872,167.700057777,10.5075,1.16464094241
 09/25  10:00:00,240.27115141,29.1765793798,0.509457261423,0.0,62.886420148,41.4019203762,157.01785,146.49035,10.5075,0.02
 09/25  11:00:00,270.307090508,29.1765793798,0.800224305902,0.0,62.886420148,41.4019203762,133.472538175,121.799922012,10.5075,1.16511616219
 09/25  12:00:00,252.813563489,29.1765793798,0.990203696333,0.0,62.886420148,41.4019203762,120.345293672,107.527363368,10.5075,2.31043030453
 09/25  13:00:00,251.332565676,29.1765793798,1.10154069701,0.0,62.886420148,41.4019203762,111.517062003,99.8443009128,10.5075,1.16526109048
 09/25  14:00:00,247.173835848,29.1765793798,1.167319139,0.0,62.886420148,41.4019203762,107.625788404,95.9532199448,10.5075,1.16506845895
 09/25  15:00:00,245.0571044,29.1765793798,1.31232769762,0.0,62.886420148,41.4019203762,97.2713210805,85.5989232301,10.5075,1.16489785037
 09/25  16:00:00,246.744539188,29.1765793798,1.37954417707,0.0,62.886420148,41.4019203762,92.1000150784,81.5725150784,10.5075,0.02
 09/25  17:00:00,245.685474483,29.1765793798,1.31132994969,0.0,62.886420148,41.4019203762,100.985039252,89.3124795919,10.5075,1.16505966052
 09/25  18:00:00,241.556808921,29.1765793798,1.01852450853,0.0,41.9242800987,36.8599292233,109.779242403,99.2743430353,9.34,1.16489936785
 09/25  19:00:00,235.966301929,29.1765793798,0.813285583787,0.0,41.9242800987,36.8599292233,127.554621417,117.049838278,9.34,1.16478313937
 09/25  20:00:00,213.269731807,29.1765793798,0.420311533079,0.0,34.9369000822,32.3179380704,144.196266917,134.859086848,8.1725,1.16468006851
 09/25  21:00:00,154.541371199,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,113.877964195,109.187964195,4.67,0.02
 09/25  22:00:00,97.2812390827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943391533,0.0,2.335,1.16443391533
 09/25  23:00:00,130.686782191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,101.73100035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,93.3326843645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927440159,0.0,2.335,1.16427440159
 09/26  02:00:00,91.7330391116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,90.3616059088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,111.271945786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920813746,0.0,2.335,1.16420813746
 09/26  05:00:00,109.949312628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,162.479109104,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,268.088825998,263.398825998,4.67,0.02
 09/26  07:00:00,159.203465096,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,257.626069961,251.791676098,4.67,1.16439386335
 09/26  08:00:00,220.336555979,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,213.622476514,205.429976514,8.1725,0.02
 09/26  09:00:00,250.496097789,29.1765793798,0.311810737234,0.0,62.886420148,41.4019203762,161.736374288,150.064132581,10.5075,1.16474170752
 09/26  10:00:00,247.490421972,29.1765793798,0.96078360848,0.0,62.886420148,41.4019203762,115.134931836,103.462540267,10.5075,1.16489156949
 09/26  11:00:00,280.757781207,29.1765793798,1.43815282206,0.0,62.886420148,41.4019203762,76.3129125184,64.6402073871,10.5075,1.16520513124
 09/26  12:00:00,266.027214067,29.1765793798,1.72750123083,0.0,62.886420148,41.4019203762,56.2444473724,44.571791275,10.5075,1.16515609742
 09/26  13:00:00,265.948915817,29.1765793798,2.00180558307,0.0,62.886420148,41.4019203762,36.949599777,25.2768293178,10.5075,1.16527045923
 09/26  14:00:00,260.823072798,29.1765793798,2.10597329203,0.0,62.886420148,41.4019203762,29.4364297884,17.7638130648,10.5075,1.16511672362
 09/26  15:00:00,258.859692439,29.1765793798,2.39014450819,0.0,62.886420148,41.4019203762,15.5735019814,3.90103754057,10.5075,1.16496444079
 09/26  16:00:00,261.451356023,29.1765793798,2.60328501281,0.0,62.886420148,41.4019203762,11.6723964129,0.0,10.5075,1.16489641289
 09/26  17:00:00,261.225347635,29.1765793798,2.63578326279,0.0,62.886420148,41.4019203762,14.4401570158,2.76760169365,10.5075,1.16505532213
 09/26  18:00:00,256.216813436,29.1765793798,2.18877571898,0.0,41.9242800987,36.8599292233,29.6512889958,19.1464443804,9.34,1.16484461542
 09/26  19:00:00,241.824801504,29.1765793798,1.67880893409,0.0,41.9242800987,36.8599292233,61.8351722315,52.4751722315,9.34,0.02
 09/26  20:00:00,214.817695756,29.1765793798,1.16608843426,0.0,34.9369000822,32.3179380704,86.1126965866,76.7754026808,8.1725,1.16479390575
 09/26  21:00:00,154.34939438,29.1765793798,0.291811660556,0.0,13.9747600329,18.6919646116,62.3353937241,56.5008176914,4.67,1.16457603276
 09/26  22:00:00,100.262896327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,132.328289843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,103.907672973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926665425,0.0,2.335,1.16426665425
 09/27  01:00:00,95.2830618918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,94.0038808551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,93.0432216289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922649966,0.0,2.335,1.16422649966
 09/27  04:00:00,98.915510977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,97.9588153541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,151.252605875,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,173.062430639,168.372430639,4.67,0.02
 09/27  07:00:00,156.760724303,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,181.775083328,175.940615604,4.67,1.16446772387
 09/27  08:00:00,227.221168007,29.1765793798,0.175728688271,0.0,34.9369000822,32.3179380704,149.018687269,140.826187269,8.1725,0.02
 09/27  09:00:00,260.266988438,29.1765793798,1.13586254657,0.0,62.886420148,41.4019203762,106.914103875,95.2418477353,10.5075,1.16475613941
 09/27  10:00:00,257.454940739,29.1765793798,1.58538798112,0.0,62.886420148,41.4019203762,73.4402607848,61.7679706315,10.5075,1.16479015325
 09/27  11:00:00,290.734781867,29.1765793798,2.03633956597,0.0,62.886420148,41.4019203762,37.5135051439,25.840760798,10.5075,1.16524434594
 09/27  12:00:00,279.119294802,29.1765793798,2.32535377546,0.0,62.886420148,41.4019203762,15.9478159275,4.27513629567,10.5075,1.16517963182
 09/27  13:00:00,280.233839506,29.1765793798,2.69566314437,0.0,62.886420148,41.4019203762,11.672799485,0.0,10.5075,1.16529948502
 09/27  14:00:00,277.882799398,29.1765793798,3.20457319881,0.0,62.886420148,41.4019203762,11.6724611473,0.0,10.5075,1.16496114734
 09/27  15:00:00,273.949880987,29.1765793798,3.17344302129,0.0,62.886420148,41.4019203762,11.6723448271,0.0,10.5075,1.16484482712
 09/27  16:00:00,273.423641072,29.1765793798,2.86821395919,0.0,62.886420148,41.4019203762,11.672481605,0.0,10.5075,1.16498160504
 09/27  17:00:00,271.595379767,29.1765793798,2.64690569918,0.0,62.886420148,41.4019203762,11.6724253878,0.0,10.5075,1.16492538782
 09/27  18:00:00,261.991900863,29.1765793798,1.98868782999,0.0,41.9242800987,36.8599292233,30.6937613209,20.18881449,9.34,1.16494683089
 09/27  19:00:00,254.91328559,29.1765793798,1.64839316602,0.0,41.9242800987,36.8599292233,57.3700492997,46.8652714808,9.34,1.16477781883
 09/27  20:00:00,227.467878374,29.1765793798,1.22062589645,0.0,34.9369000822,32.3179380704,77.314080515,69.121580515,8.1725,0.02
 09/27  21:00:00,162.2236245,29.1765793798,0.305716776238,0.0,13.9747600329,18.6919646116,61.0022849041,55.1676698235,4.67,1.16461508057
 09/27  22:00:00,102.978089901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,134.654677333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927321805,0.0,2.335,1.16427321805
 09/27  24:00:00,105.930967467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,96.3423564605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,93.9014007532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992810309,0.0,2.335,1.1642810309
 09/28  03:00:00,91.6605773953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,96.2309759271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,94.2266779584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,145.837712808,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,244.497488535,238.663224392,4.67,1.16426414275
 09/28  07:00:00,148.535165476,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,252.709666841,248.019666841,4.67,0.02
 09/28  08:00:00,217.199493607,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,226.59112396,217.254049275,8.1725,1.1645746845
 09/28  09:00:00,244.727796855,29.1765793798,0.307720651855,0.0,62.886420148,41.4019203762,174.401723336,163.874223336,10.5075,0.02
 09/28  10:00:00,237.3699547,29.1765793798,0.818579563699,0.0,62.886420148,41.4019203762,138.875674272,127.20327078,10.5075,1.16490349279
 09/28  11:00:00,269.682038867,29.1765793798,1.21292789402,0.0,62.886420148,41.4019203762,106.672457343,94.9999008921,10.5075,1.1650564512
 09/28  12:00:00,252.169256793,29.1765793798,1.49912953364,0.0,62.886420148,41.4019203762,87.6493534951,74.8315257638,10.5075,2.31032773126
 09/28  13:00:00,250.351638161,29.1765793798,1.75624195363,0.0,62.886420148,41.4019203762,70.0435134645,58.3707956661,10.5075,1.16521779837
 09/28  14:00:00,247.828416779,29.1765793798,2.01293568116,0.0,62.886420148,41.4019203762,53.9798617459,42.307332746,10.5075,1.16502899988
 09/28  15:00:00,245.379626626,29.1765793798,2.20972915934,0.0,62.886420148,41.4019203762,43.3366027584,31.6642405206,10.5075,1.16486223787
 09/28  16:00:00,244.825942369,29.1765793798,2.30392016046,0.0,62.886420148,41.4019203762,43.1590990581,32.6315990581,10.5075,0.02
 09/28  17:00:00,242.120301557,29.1765793798,2.27402645878,0.0,62.886420148,41.4019203762,55.2753879537,43.602858085,10.5075,1.16502986867
 09/28  18:00:00,238.507094623,29.1765793798,1.85622373593,0.0,41.9242800987,36.8599292233,70.3882085994,59.883335091,9.34,1.16487350839
 09/28  19:00:00,231.278982191,29.1765793798,1.39600983745,0.0,41.9242800987,36.8599292233,100.810518168,90.3057570811,9.34,1.16476108729
 09/28  20:00:00,208.906555497,29.1765793798,0.859337095684,0.0,34.9369000822,32.3179380704,122.962260147,113.62509819,8.1725,1.16466195733
 09/28  21:00:00,150.841576803,29.1765793798,0.0240940900967,0.0,13.9747600329,18.6919646116,93.6237078708,88.9337078708,4.67,0.02
 09/28  22:00:00,92.3700131011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941768696,0.0,2.335,1.16441768696
 09/28  23:00:00,125.550784991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,96.6664392176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,88.9398175357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992592245,0.0,2.335,1.1642592245
 09/29  02:00:00,87.9449732914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,87.4893466493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,109.314478926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,108.839112854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992598647,0.0,2.335,1.1642598647
 09/29  06:00:00,162.353247,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,229.894295471,225.204295471,4.67,0.02
 09/29  07:00:00,160.288492603,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,218.95568491,213.121301528,4.67,1.16438338256
 09/29  08:00:00,220.795042915,29.1765793798,0.0282616461689,0.0,34.9369000822,32.3179380704,183.309504611,175.117004611,8.1725,0.02
 09/29  09:00:00,250.74595769,29.1765793798,0.793700641926,0.0,62.886420148,41.4019203762,137.419832911,125.747595184,10.5075,1.16473772764
 09/29  10:00:00,244.752444988,29.1765793798,1.26303855529,0.0,62.886420148,41.4019203762,103.932025917,92.2596325038,10.5075,1.16489341334
 09/29  11:00:00,277.584109832,29.1765793798,1.66486478717,0.0,62.886420148,41.4019203762,72.9139888593,61.2412745255,10.5075,1.16521433379
 09/29  12:00:00,264.705848421,29.1765793798,2.03522913682,0.0,62.886420148,41.4019203762,46.1743493211,34.501678947,10.5075,1.1651703741
 09/29  13:00:00,267.03141488,29.1765793798,2.33145246354,0.0,62.886420148,41.4019203762,24.0244391252,12.3516484172,10.5075,1.16529070798
 09/29  14:00:00,266.01697668,29.1765793798,2.58783571276,0.0,62.886420148,41.4019203762,11.6724162581,0.0,10.5075,1.16491625813
 09/29  15:00:00,265.216331609,29.1765793798,3.23594032997,0.0,62.886420148,41.4019203762,11.6724929139,0.0,10.5075,1.16499291386
 09/29  16:00:00,265.365352297,29.1765793798,3.28260034726,0.0,62.886420148,41.4019203762,11.6724294477,0.0,10.5075,1.16492944771
 09/29  17:00:00,263.147065735,29.1765793798,2.92926995246,0.0,62.886420148,41.4019203762,11.6723798858,0.0,10.5075,1.16487988581
 09/29  18:00:00,257.092420161,29.1765793798,2.37749164703,0.0,41.9242800987,36.8599292233,23.6824634866,13.1775761682,9.34,1.16488731845
 09/29  19:00:00,243.315307686,29.1765793798,1.87762813209,0.0,41.9242800987,36.8599292233,52.552277571,43.192277571,9.34,0.02
 09/29  20:00:00,215.800086624,29.1765793798,1.30420553799,0.0,34.9369000822,32.3179380704,79.2734072769,69.9362328895,8.1725,1.16467438748
 09/29  21:00:00,156.284141561,29.1765793798,0.442385364489,0.0,13.9747600329,18.6919646116,53.2777681038,47.4432741208,4.67,1.16449398301
 09/29  22:00:00,101.971299297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,133.318593128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,105.125257528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992510669,0.0,2.335,1.1642510669
 09/30  01:00:00,94.4741418174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,93.2594555058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,92.1291625083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555251361,0.0,1.75125,1.16430251361
 09/30  04:00:00,96.7669102033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,94.683910638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,135.30642256,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,172.276097836,167.609321568,3.5025,1.16427626821
 09/30  07:00:00,140.089602003,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,176.277288368,172.754788368,3.5025,0.02
 09/30  08:00:00,198.006677978,29.1765793798,0.0113558788774,0.0,20.9621400493,23.2339557645,151.058577886,144.056552757,5.8375,1.16452512943
 09/30  09:00:00,224.614920666,29.1765793798,0.839428439428,0.0,41.9242800987,36.8599292233,107.604952424,98.244952424,9.34,0.02
 09/30  10:00:00,257.39567886,29.1765793798,1.69559703945,0.0,62.886420148,41.4019203762,65.7431934139,54.0707624135,10.5075,1.16493100037
 09/30  11:00:00,291.896975466,29.1765793798,2.19193548602,0.0,62.886420148,41.4019203762,29.138699223,17.4661721745,10.5075,1.16502704855
 09/30  12:00:00,281.095344681,29.1765793798,2.91671244505,0.0,62.886420148,41.4019203762,12.0815978839,0.408939848987,10.5075,1.16515803495
 09/30  13:00:00,282.619180772,29.1765793798,4.51079529327,0.0,62.886420148,41.4019203762,12.8179271381,0.0,10.5075,2.31042713814
 09/30  14:00:00,278.875825027,29.1765793798,5.31081535245,0.0,62.886420148,41.4019203762,11.672443678,0.0,10.5075,1.164943678
 09/30  15:00:00,278.238031016,29.1765793798,6.60551777551,0.0,62.886420148,41.4019203762,11.6723824463,0.0,10.5075,1.16488244627
 09/30  16:00:00,278.576273891,29.1765793798,6.66850822102,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  17:00:00,275.947146619,29.1765793798,5.4688981515,0.0,62.886420148,41.4019203762,11.6725034228,0.0,10.5075,1.16500342284
 09/30  18:00:00,251.86547238,29.1765793798,2.54333289543,0.0,34.9369000822,32.3179380704,11.749315737,2.41181909403,8.1725,1.16499664294
 09/30  19:00:00,215.524480986,29.1765793798,1.35653011689,0.0,20.9621400493,23.2339557645,36.53197209,29.529654899,5.8375,1.164817191
 09/30  20:00:00,202.146829879,29.1765793798,1.00639937606,0.0,20.9621400493,23.2339557645,58.71602915,51.7139282459,5.8375,1.16460090414
 09/30  21:00:00,153.445414222,29.1765793798,0.416683992105,0.0,6.98738001645,14.1499734587,29.9522371601,26.4297371601,3.5025,0.02
 09/30  22:00:00,106.260491789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571895433,0.0,1.75125,1.16446895433
 09/30  23:00:00,137.277325624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,109.299794213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557703779,0.0,1.75125,1.16432703779
 10/01  01:00:00,98.6307224185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,96.9701587635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,95.8506069885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,101.329802479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555296341,0.0,1.75125,1.16430296341
 10/01  05:00:00,99.9152536693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,140.240927871,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,199.785197624,196.262697624,3.5025,0.02
 10/01  07:00:00,146.985112105,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,198.991299382,194.324454993,3.5025,1.16434438946
 10/01  08:00:00,175.679009553,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,169.710280647,166.187780647,3.5025,0.02
 10/01  09:00:00,155.468399558,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,153.182733692,148.515811823,3.5025,1.1644218689
 10/01  10:00:00,192.507484361,29.1765793798,0.036224921762,0.0,27.9495200658,27.7759469175,126.92874181,119.90374181,7.005,0.02
 10/01  11:00:00,222.229769484,29.1765793798,0.185847406538,0.0,27.9495200658,27.7759469175,115.335418073,107.165783208,7.005,1.16463486511
 10/01  12:00:00,236.653584129,29.1765793798,0.889492249922,0.0,41.9242800987,36.8599292233,90.8945923679,80.3897897594,9.34,1.16480260848
 10/01  13:00:00,238.812589373,29.1765793798,1.07831460012,0.0,41.9242800987,36.8599292233,76.3617008307,65.8569324989,9.34,1.16476833178
 10/01  14:00:00,234.172838843,29.1765793798,1.18584336442,0.0,41.9242800987,36.8599292233,69.3857242987,60.0257242987,9.34,0.02
 10/01  15:00:00,230.715347024,29.1765793798,1.32026828302,0.0,41.9242800987,36.8599292233,65.9172471904,55.4125598272,9.34,1.16468736321
 10/01  16:00:00,231.183524342,29.1765793798,1.4554859767,0.0,41.9242800987,36.8599292233,61.7160562549,51.2111951189,9.34,1.164861136
 10/01  17:00:00,202.177386088,29.1765793798,1.0810226035,0.0,27.9495200658,27.7759469175,63.4998765935,55.3301202389,7.005,1.16475635464
 10/01  18:00:00,201.430076208,29.1765793798,0.517905566926,0.0,13.9747600329,18.6919646116,77.6134341287,72.9234341287,4.67,0.02
 10/01  19:00:00,191.047280524,29.1765793798,0.24139282619,0.0,13.9747600329,18.6919646116,99.0652874283,93.2307116318,4.67,1.16457579656
 10/01  20:00:00,179.364131221,29.1765793798,0.0169249400003,0.0,13.9747600329,18.6919646116,122.955545935,118.265545935,4.67,0.02
 10/01  21:00:00,160.532584487,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,95.7445776266,89.9100846002,4.67,1.1644930264
 10/01  22:00:00,100.29816252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,132.033843776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552069115,0.0,1.75125,1.16427069115
 10/01  24:00:00,102.880772685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,96.4710340278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,94.546345573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,93.0463285621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924388009,0.0,2.335,1.16424388009
 10/02  04:00:00,98.2977553597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,96.7851878465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,149.533681365,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,208.183766235,202.349522103,4.67,1.1642441325
 10/02  07:00:00,153.819272906,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,203.6753114,198.9853114,4.67,0.02
 10/02  08:00:00,224.130858849,29.1765793798,0.0456835310998,0.0,34.9369000822,32.3179380704,171.370767769,162.033720695,8.1725,1.16454707346
 10/02  09:00:00,259.009745213,29.1765793798,0.969938238103,0.0,62.886420148,41.4019203762,118.365485168,107.837985168,10.5075,0.02
 10/02  10:00:00,259.158444963,29.1765793798,1.52458882118,0.0,62.886420148,41.4019203762,77.5281862397,65.8558519664,10.5075,1.16483427334
 10/02  11:00:00,294.997154498,29.1765793798,2.0326240677,0.0,62.886420148,41.4019203762,38.1295921018,26.4568457244,10.5075,1.16524637746
 10/02  12:00:00,286.223711005,29.1765793798,2.94223141033,0.0,62.886420148,41.4019203762,13.6312572484,1.95858441736,10.5075,1.165172831
 10/02  13:00:00,286.038020514,29.1765793798,4.80935824401,0.0,62.886420148,41.4019203762,12.8179870742,0.0,10.5075,2.31048707417
 10/02  14:00:00,280.076790071,29.1765793798,5.8742670157,0.0,62.886420148,41.4019203762,11.6724969763,0.0,10.5075,1.16499697634
 10/02  15:00:00,276.093712839,29.1765793798,6.82923488168,0.0,62.886420148,41.4019203762,11.672335661,0.0,10.5075,1.16483566103
 10/02  16:00:00,277.63677083,29.1765793798,7.64800615347,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,276.156062982,29.1765793798,6.95765373119,0.0,62.886420148,41.4019203762,11.6725115708,0.0,10.5075,1.16501157081
 10/02  18:00:00,269.559730439,29.1765793798,4.50580334826,0.0,41.9242800987,36.8599292233,10.937977297,0.433116516768,9.34,1.1648607802
 10/02  19:00:00,270.25172728,29.1765793798,2.72690340178,0.0,41.9242800987,36.8599292233,15.355935819,4.85118200279,9.34,1.16475381626
 10/02  20:00:00,238.572744139,29.1765793798,1.99888564173,0.0,34.9369000822,32.3179380704,32.110449319,22.7732890346,8.1725,1.16466028435
 10/02  21:00:00,171.913748891,29.1765793798,1.03336669253,0.0,13.9747600329,18.6919646116,10.975430305,6.28543030497,4.67,0.02
 10/02  22:00:00,110.991056662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941868315,0.0,2.335,1.16441868315
 10/02  23:00:00,142.08872394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,115.557963956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,105.330287606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926162983,0.0,2.335,1.16426162983
 10/03  02:00:00,103.711891596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,102.69443601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,126.337847843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,124.755498547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926423378,0.0,2.335,1.16426423378
 10/03  06:00:00,177.068057986,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,127.708769289,123.018769289,4.67,0.02
 10/03  07:00:00,175.689685975,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,140.656910366,134.822517831,4.67,1.16439253486
 10/03  08:00:00,237.315947135,29.1765793798,0.70165230508,0.0,34.9369000822,32.3179380704,111.049484619,102.856984619,8.1725,0.02
 10/03  09:00:00,273.455994572,29.1765793798,1.82159574456,0.0,62.886420148,41.4019203762,64.9342590735,53.2620029999,10.5075,1.16475607362
 10/03  10:00:00,274.184238179,29.1765793798,3.1742830745,0.0,62.886420148,41.4019203762,25.0705390596,13.3981190804,10.5075,1.16491997925
 10/03  11:00:00,307.191060359,29.1765793798,5.46710878127,0.0,62.886420148,41.4019203762,11.6727513155,0.0,10.5075,1.16525131554
 10/03  12:00:00,296.773421938,29.1765793798,6.11012172675,0.0,62.886420148,41.4019203762,11.6727144526,0.0,10.5075,1.16521445259
 10/03  13:00:00,294.969269268,29.1765793798,6.863590191,0.0,62.886420148,41.4019203762,11.6728433319,0.0,10.5075,1.1653433319
 10/03  14:00:00,289.892093085,29.1765793798,8.23878787598,0.0,62.886420148,41.4019203762,11.6724725992,0.0,10.5075,1.16497259922
 10/03  15:00:00,284.223300721,29.1765793798,9.12772431377,0.0,62.886420148,41.4019203762,11.6723477372,0.0,10.5075,1.16484773717
 10/03  16:00:00,281.909275447,29.1765793798,9.29837076754,0.0,62.886420148,41.4019203762,11.6725000228,0.0,10.5075,1.16500002281
 10/03  17:00:00,278.002586732,29.1765793798,8.65582215611,0.0,62.886420148,41.4019203762,12.0651940475,0.392736961819,10.5075,1.16495708565
 10/03  18:00:00,267.955518958,29.1765793798,5.3534030669,0.0,41.9242800987,36.8599292233,11.8989191319,1.39394782665,9.34,1.1649713052
 10/03  19:00:00,256.409881123,29.1765793798,2.88477439459,0.0,41.9242800987,36.8599292233,16.7164425871,7.35644258709,9.34,0.02
 10/03  20:00:00,224.185080923,29.1765793798,2.11105536719,0.0,34.9369000822,32.3179380704,36.5316860028,27.1944231814,8.1725,1.1647628214
 10/03  21:00:00,161.236015759,29.1765793798,1.08098990422,0.0,13.9747600329,18.6919646116,17.068818182,11.2342312533,4.67,1.16458692873
 10/03  22:00:00,106.301339475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,137.7964114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927487923,0.0,2.335,1.16427487923
 10/03  24:00:00,109.609445073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,100.49041819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,99.605172768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,98.6424531221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992426084,0.0,2.335,1.1642426084
 10/04  04:00:00,105.003304782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,103.644609132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,159.425296073,29.1765793798,0.0020768467403,0.0,13.9747600329,18.6919646116,127.872021245,122.037777259,4.67,1.16424398601
 10/04  07:00:00,171.454066259,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,130.745021122,126.055021122,4.67,0.02
 10/04  08:00:00,244.048703058,29.1765793798,0.683672825068,0.0,34.9369000822,32.3179380704,108.719821896,99.3827557597,8.1725,1.1645661358
 10/04  09:00:00,280.219322716,29.1765793798,1.61835568827,0.0,62.886420148,41.4019203762,67.8191655409,57.2916655409,10.5075,0.02
 10/04  10:00:00,280.510964128,29.1765793798,2.10786079666,0.0,62.886420148,41.4019203762,39.6455837039,27.9733069871,10.5075,1.16477671679
 10/04  11:00:00,310.775939268,29.1765793798,3.91397626496,0.0,62.886420148,41.4019203762,15.1575107582,3.48481624382,10.5075,1.16519451441
 10/04  12:00:00,308.07764359,29.1765793798,6.27221841603,0.0,62.886420148,41.4019203762,11.6726248613,0.0,10.5075,1.16512486127
 10/04  13:00:00,311.374773346,29.1765793798,7.24317619602,0.0,62.886420148,41.4019203762,12.8179029621,0.0,10.5075,2.31040296215
 10/04  14:00:00,307.2868027,29.1765793798,8.05225044562,0.0,62.886420148,41.4019203762,11.6724593267,0.0,10.5075,1.16495932672
 10/04  15:00:00,306.003733432,29.1765793798,9.64026230601,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,308.662050888,29.1765793798,10.7396910823,0.0,62.886420148,41.4019203762,11.6725293706,0.0,10.5075,1.16502937058
 10/04  17:00:00,308.845672182,29.1765793798,10.9219028625,0.0,62.886420148,41.4019203762,11.6724810542,0.0,10.5075,1.1649810542
 10/04  18:00:00,301.196020097,29.1765793798,9.42362072245,0.0,41.9242800987,36.8599292233,10.5048331201,0.0,9.34,1.16483312011
 10/04  19:00:00,301.462992798,29.1765793798,7.56444352946,0.0,41.9242800987,36.8599292233,11.9770567802,1.47232778808,9.34,1.16472899214
 10/04  20:00:00,270.925695715,29.1765793798,4.93205815555,0.0,34.9369000822,32.3179380704,9.99861040115,0.661304224019,8.1725,1.16480617713
 10/04  21:00:00,192.393877893,29.1765793798,2.17967530951,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,128.952868947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939806791,0.0,2.335,1.16439806791
 10/04  23:00:00,157.492826233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,134.582817001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,124.310879353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924183633,0.0,2.335,1.16424183633
 10/05  02:00:00,122.358034826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,120.780541928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,127.638899075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,126.410306233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924553199,0.0,2.335,1.16424553199
 10/05  06:00:00,180.464082393,29.1765793798,0.353549525948,0.0,13.9747600329,18.6919646116,54.3218256871,49.6318256871,4.67,0.02
 10/05  07:00:00,191.218009703,29.1765793798,0.417287795878,0.0,13.9747600329,18.6919646116,79.4281575363,73.5937812501,4.67,1.16437628626
 10/05  08:00:00,259.591535407,29.1765793798,1.23021513588,0.0,34.9369000822,32.3179380704,67.5058776687,59.3133776687,8.1725,0.02
 10/05  09:00:00,294.096898124,29.1765793798,2.3409320965,0.0,62.886420148,41.4019203762,34.9201535554,23.2479088883,10.5075,1.16474466709
 10/05  10:00:00,294.400338122,29.1765793798,4.46443841692,0.0,62.886420148,41.4019203762,14.2428995449,2.57048661779,10.5075,1.16491292707
 10/05  11:00:00,318.977697519,29.1765793798,6.50163821721,0.0,62.886420148,41.4019203762,11.6727497444,0.0,10.5075,1.16524974439
 10/05  12:00:00,313.797846504,29.1765793798,7.38211984556,0.0,62.886420148,41.4019203762,11.6727166923,0.0,10.5075,1.16521669226
 10/05  13:00:00,317.509149021,29.1765793798,8.80671237124,0.0,62.886420148,41.4019203762,11.6728499848,0.0,10.5075,1.16534998475
 10/05  14:00:00,312.129880388,29.1765793798,9.7467806166,0.0,62.886420148,41.4019203762,11.6724812852,0.0,10.5075,1.16498128523
 10/05  15:00:00,307.477210494,29.1765793798,10.2209251548,0.0,62.886420148,41.4019203762,11.6723595062,0.0,10.5075,1.16485950619
 10/05  16:00:00,307.543602047,29.1765793798,10.458635985,0.0,62.886420148,41.4019203762,11.6725160642,0.0,10.5075,1.16501606418
 10/05  17:00:00,305.798756782,29.1765793798,9.99660361465,0.0,62.886420148,41.4019203762,11.6724765962,0.0,10.5075,1.16497659618
