Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  18:00:00,297.105461948,29.1765793798,8.16431772931,0.0,41.9242800987,36.8599292233,10.5047948588,0.0,9.34,1.16479485883
 10/05  19:00:00,298.015059906,29.1765793798,6.60538202728,0.0,41.9242800987,36.8599292233,10.5065025005,1.14650250049,9.34,0.02
 10/05  20:00:00,265.914818661,29.1765793798,3.69351992431,0.0,34.9369000822,32.3179380704,10.62809615,1.29080772476,8.1725,1.16478842525
 10/05  21:00:00,189.852838866,29.1765793798,1.55989395217,0.0,13.9747600329,18.6919646116,6.02057934167,0.185964492791,4.67,1.16461484888
 10/05  22:00:00,127.192193149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,157.025806176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930354168,0.0,2.335,1.16430354168
 10/05  24:00:00,135.523463169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,124.725877453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,122.11082119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,120.453363906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920610931,0.0,2.335,1.16420610931
 10/06  04:00:00,145.795439656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,144.605504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,197.032488181,29.1765793798,0.281182697969,0.0,13.9747600329,18.6919646116,59.1242316414,53.2900230889,4.67,1.16420855251
 10/06  07:00:00,198.986520453,29.1765793798,0.326933131765,0.0,13.9747600329,18.6919646116,82.5018028923,77.8118028923,4.67,0.02
 10/06  08:00:00,257.140140819,29.1765793798,1.1331533539,0.0,34.9369000822,32.3179380704,69.5692956102,60.2321943355,8.1725,1.1646012747
 10/06  09:00:00,289.833900696,29.1765793798,2.03140260885,0.0,62.886420148,41.4019203762,39.2816574289,28.7541574289,10.5075,0.02
 10/06  10:00:00,287.662013743,29.1765793798,2.64046171001,0.0,62.886420148,41.4019203762,22.9040422631,11.2317258827,10.5075,1.16481638035
 10/06  11:00:00,311.977762223,29.1765793798,4.18687019593,0.0,62.886420148,41.4019203762,11.6727398334,0.0,10.5075,1.16523983342
 10/06  12:00:00,298.275532512,29.1765793798,3.24640672249,0.0,62.886420148,41.4019203762,15.7220209127,4.04934733423,10.5075,1.16517357844
 10/06  13:00:00,290.470613187,29.1765793798,2.3946243323,0.0,62.886420148,41.4019203762,35.9681374815,23.150124506,10.5075,2.31051297557
 10/06  14:00:00,279.666716874,29.1765793798,2.09207788685,0.0,62.886420148,41.4019203762,42.0795237082,30.4070048898,10.5075,1.16501881833
 10/06  15:00:00,271.976916002,29.1765793798,2.00899026198,0.0,62.886420148,41.4019203762,42.1464312933,30.4740680235,10.5075,1.16486326974
 10/06  16:00:00,268.953814826,29.1765793798,1.98286580585,0.0,62.886420148,41.4019203762,45.7491414447,35.2216414447,10.5075,0.02
 10/06  17:00:00,265.170452865,29.1765793798,1.86994412404,0.0,62.886420148,41.4019203762,56.84133907,45.1687910708,10.5075,1.16504799922
 10/06  18:00:00,257.168134888,29.1765793798,1.57513140426,0.0,41.9242800987,36.8599292233,69.3377656814,58.8328626091,9.34,1.16490307231
 10/06  19:00:00,247.338715927,29.1765793798,1.3555347319,0.0,41.9242800987,36.8599292233,88.4707142156,77.9659122201,9.34,1.16480199548
 10/06  20:00:00,214.774676124,29.1765793798,0.956515620877,0.0,34.9369000822,32.3179380704,107.069705092,97.7324906891,8.1725,1.16471440299
 10/06  21:00:00,151.8841669,29.1765793798,0.103625243845,0.0,13.9747600329,18.6919646116,81.8576523509,77.1676523509,4.67,0.02
 10/06  22:00:00,97.325330293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942700449,0.0,2.335,1.16442700449
 10/06  23:00:00,129.928814252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,99.6641854733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,88.8884979425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561379491,0.0,1.75125,1.16436379491
 10/07  02:00:00,87.3631644212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,86.3897671984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,92.2450522654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154904953,0.0,1.75125,1.1642404953
 10/07  05:00:00,91.305202111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,132.399458278,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,238.278571338,234.756071338,3.5025,0.02
 10/07  07:00:00,136.291288666,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,237.680874182,233.013895649,3.5025,1.16447853269
 10/07  08:00:00,191.01447824,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,220.726030075,213.72399438,5.8375,1.16453569411
 10/07  09:00:00,209.263343741,29.1765793798,0.0279903852663,0.0,41.9242800987,36.8599292233,193.862107762,184.502107762,9.34,0.02
 10/07  10:00:00,235.332074829,29.1765793798,0.421805683217,0.0,62.886420148,41.4019203762,161.527827576,149.855440776,10.5075,1.16488679959
 10/07  11:00:00,265.602013386,29.1765793798,0.792992170686,0.0,62.886420148,41.4019203762,135.630318711,123.957778595,10.5075,1.16504011565
 10/07  12:00:00,245.552835194,29.1765793798,0.927703467464,0.0,62.886420148,41.4019203762,126.609555194,114.936851029,10.5075,1.16520416448
 10/07  13:00:00,242.478998005,29.1765793798,1.03743899636,0.0,62.886420148,41.4019203762,121.909742404,110.237157508,10.5075,1.16508489569
 10/07  14:00:00,237.427400598,29.1765793798,1.14617553366,0.0,62.886420148,41.4019203762,117.491440754,105.818930288,10.5075,1.16501046584
 10/07  15:00:00,232.460671749,29.1765793798,1.24564020153,0.0,62.886420148,41.4019203762,118.748957577,107.076485739,10.5075,1.16497183758
 10/07  16:00:00,231.054178355,29.1765793798,1.25234089252,0.0,62.886420148,41.4019203762,123.472363341,111.799944349,10.5075,1.16491899264
 10/07  17:00:00,230.162871879,29.1765793798,1.21074098734,0.0,62.886420148,41.4019203762,134.059338222,122.386771836,10.5075,1.16506638582
 10/07  18:00:00,213.59726631,29.1765793798,0.491968728691,0.0,34.9369000822,32.3179380704,161.569940503,152.232481578,8.1725,1.16495892562
 10/07  19:00:00,180.150151104,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,184.964929976,177.962563563,5.8375,1.16486641278
 10/07  20:00:00,169.813343633,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,200.888466273,193.886332781,5.8375,1.16463349231
 10/07  21:00:00,126.918877113,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,176.437756455,172.915256455,3.5025,0.02
 10/07  22:00:00,80.1381492084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571243964,0.0,1.75125,1.16446243964
 10/07  23:00:00,115.215731472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,84.0062165344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,77.3136164539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555877047,0.0,1.75125,1.16430877047
 10/08  02:00:00,76.6476900914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,76.205428296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,82.5603811927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552094206,0.0,1.75125,1.16427094206
 10/08  05:00:00,81.9979551553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,124.50385617,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,408.866867622,405.344367622,3.5025,0.02
 10/08  07:00:00,127.124720217,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,376.853819881,372.186986876,3.5025,1.16433300549
 10/08  08:00:00,156.077633416,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,330.590818595,327.068318595,3.5025,0.02
 10/08  09:00:00,129.554584191,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,312.603214116,307.936280453,3.5025,1.16443366307
 10/08  10:00:00,164.795426877,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,273.907759256,266.882759256,7.005,0.02
 10/08  11:00:00,196.176085722,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,256.881547613,248.711825672,7.005,1.16472194077
 10/08  12:00:00,203.464691194,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,225.600761137,215.095927427,9.34,1.16483371041
 10/08  13:00:00,202.805480768,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,203.835759666,193.331040138,9.34,1.1647195284
 10/08  14:00:00,199.539549923,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,183.622080917,174.262080917,9.34,0.02
 10/08  15:00:00,196.72721771,29.1765793798,0.15423104963,0.0,41.9242800987,36.8599292233,172.570096396,162.065270891,9.34,1.16482550501
 10/08  16:00:00,197.440859346,29.1765793798,0.364562181916,0.0,41.9242800987,36.8599292233,160.858915574,150.354077864,9.34,1.16483771089
 10/08  17:00:00,168.75434806,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,185.924933133,177.755189867,7.005,1.16474326537
 10/08  18:00:00,174.466715675,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,200.460473776,195.770473776,4.67,0.02
 10/08  19:00:00,168.512805343,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,217.790664439,211.956093745,4.67,1.1645706935
 10/08  20:00:00,159.476228023,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,230.040833914,225.350833914,4.67,0.02
 10/08  21:00:00,144.777467599,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,197.196014825,191.361518954,4.67,1.16449587096
 10/08  22:00:00,84.4067586124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,119.354251518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552689841,0.0,1.75125,1.16427689841
 10/08  24:00:00,88.997050116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,82.2172102633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,81.7217062541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155422558,0.0,1.75125,1.1642922558
 10/09  03:00:00,81.3380657181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,87.7282143203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,87.1421311557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,129.009161525,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,320.246619597,315.579793232,3.5025,1.16432636475
 10/09  07:00:00,136.399934482,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,299.802521318,296.280021318,3.5025,0.02
 10/09  08:00:00,161.721653952,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,261.89806848,257.231220608,3.5025,1.16434787238
 10/09  09:00:00,137.770377706,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,220.293856983,216.771356983,3.5025,0.02
 10/09  10:00:00,177.328020489,29.1765793798,0.0296960346486,0.0,27.9495200658,27.7759469175,166.622501207,158.452761245,7.005,1.16473996222
 10/09  11:00:00,210.817441058,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,134.954735731,127.929735731,7.005,0.02
 10/09  12:00:00,221.860769137,29.1765793798,0.557975314223,0.0,41.9242800987,36.8599292233,115.718791528,105.213955874,9.34,1.16483565412
 10/09  13:00:00,220.268272727,29.1765793798,0.853014165219,0.0,41.9242800987,36.8599292233,105.546032829,95.0412196384,9.34,1.16481319035
 10/09  14:00:00,214.7758325,29.1765793798,0.972926074168,0.0,41.9242800987,36.8599292233,102.791373478,92.2866338986,9.34,1.16473957929
 10/09  15:00:00,209.395828719,29.1765793798,0.936283985287,0.0,41.9242800987,36.8599292233,106.080258796,95.5755457218,9.34,1.16471307387
 10/09  16:00:00,208.331450195,29.1765793798,0.92956792492,0.0,41.9242800987,36.8599292233,109.746947155,100.386947155,9.34,0.02
 10/09  17:00:00,178.872237426,29.1765793798,0.247581706351,0.0,27.9495200658,27.7759469175,134.315874866,126.146103091,7.005,1.16477177566
 10/09  18:00:00,182.563680079,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,155.322985129,149.488422553,4.67,1.16456257641
 10/09  19:00:00,176.6809107,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,171.874899369,167.184899369,4.67,0.02
 10/09  20:00:00,166.768876806,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,190.65652254,184.821957524,4.67,1.16456501672
 10/09  21:00:00,150.62256341,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,157.309659686,152.619659686,4.67,0.02
 10/09  22:00:00,89.0715042151,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562814642,0.0,1.75125,1.16437814642
 10/09  23:00:00,122.490792928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,91.2718135937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,85.8846652777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924882691,0.0,2.335,1.16424882691
 10/10  02:00:00,84.6157744504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,83.6210353277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,105.103900995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925887012,0.0,2.335,1.16425887012
 10/10  05:00:00,104.672083745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,158.873719916,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,334.140903045,329.450903045,4.67,0.02
 10/10  07:00:00,159.126981942,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,314.49223831,308.657775905,4.67,1.16446240507
 10/10  08:00:00,216.195786485,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,267.062524978,258.870024978,8.1725,0.02
 10/10  09:00:00,244.833284109,29.1765793798,0.0295816120035,0.0,62.886420148,41.4019203762,204.396309954,192.724048202,10.5075,1.16476175258
 10/10  10:00:00,237.796792068,29.1765793798,0.453784300113,0.0,62.886420148,41.4019203762,160.75383928,149.081514355,10.5075,1.1648249254
 10/10  11:00:00,272.024911638,29.1765793798,1.01720288334,0.0,62.886420148,41.4019203762,120.597899632,108.925280196,10.5075,1.16511943542
 10/10  12:00:00,255.257264661,29.1765793798,1.33772551743,0.0,62.886420148,41.4019203762,100.729753513,89.0569021992,10.5075,1.16535131362
 10/10  13:00:00,252.521898889,29.1765793798,1.56550793103,0.0,62.886420148,41.4019203762,88.0088270216,76.3361000659,10.5075,1.16522695574
 10/10  14:00:00,248.338392335,29.1765793798,1.80905624726,0.0,62.886420148,41.4019203762,79.3287733594,67.6561402382,10.5075,1.1651331212
 10/10  15:00:00,243.620000218,29.1765793798,1.99023328924,0.0,62.886420148,41.4019203762,72.8274183943,61.1548991776,10.5075,1.16501921673
 10/10  16:00:00,243.667884982,29.1765793798,2.04223397824,0.0,62.886420148,41.4019203762,72.0747367611,60.4022656702,10.5075,1.16497109083
 10/10  17:00:00,242.198956676,29.1765793798,1.86893405164,0.0,62.886420148,41.4019203762,83.9669666631,72.2945293597,10.5075,1.16493730342
 10/10  18:00:00,239.943928172,29.1765793798,1.24647186925,0.0,41.9242800987,36.8599292233,110.312637366,99.8076551496,9.34,1.16498221689
 10/10  19:00:00,224.669140935,29.1765793798,0.883370196118,0.0,41.9242800987,36.8599292233,137.322528475,126.8176984,9.34,1.16483007473
 10/10  20:00:00,198.425895466,29.1765793798,0.466242388269,0.0,34.9369000822,32.3179380704,152.618641654,144.426141654,8.1725,0.02
 10/10  21:00:00,141.456061171,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,130.286652621,124.452036061,4.67,1.16461656042
 10/10  22:00:00,88.2513789957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,122.518047778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934679672,0.0,2.335,1.16434679672
 10/10  24:00:00,92.4640476463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,85.5861333957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,85.0047732108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922209328,0.0,2.335,1.16422209328
 10/11  03:00:00,84.6868317181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,91.0182583524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,90.4453163121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921855872,0.0,2.335,1.16421855872
 10/11  06:00:00,144.862223731,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,298.28185188,293.59185188,4.67,0.02
 10/11  07:00:00,153.789076736,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,271.766868068,267.076868068,4.67,0.02
 10/11  08:00:00,220.200728696,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,229.186998609,219.849877012,8.1725,1.16462159662
 10/11  09:00:00,249.009518244,29.1765793798,0.23617657723,0.0,62.886420148,41.4019203762,175.04179477,163.369585624,10.5075,1.16470914612
 10/11  10:00:00,243.518722892,29.1765793798,0.840481952728,0.0,62.886420148,41.4019203762,137.107043274,126.579543274,10.5075,0.02
 10/11  11:00:00,277.16962195,29.1765793798,1.38648309672,0.0,62.886420148,41.4019203762,101.750947646,88.9331371005,10.5075,2.31031054522
 10/11  12:00:00,261.608902325,29.1765793798,1.70756026637,0.0,62.886420148,41.4019203762,81.4464422447,69.7736112115,10.5075,1.16533103321
 10/11  13:00:00,260.114100888,29.1765793798,1.91954825992,0.0,62.886420148,41.4019203762,70.7787280632,59.1060230043,10.5075,1.16520505892
 10/11  14:00:00,254.85219654,29.1765793798,2.15311947268,0.0,62.886420148,41.4019203762,61.5778002446,49.9052267146,10.5075,1.16507353004
 10/11  15:00:00,250.210020412,29.1765793798,2.31599008399,0.0,62.886420148,41.4019203762,54.7669897311,43.0945462512,10.5075,1.16494347994
 10/11  16:00:00,249.640948294,29.1765793798,2.36925551859,0.0,62.886420148,41.4019203762,54.3453741452,42.6729732791,10.5075,1.16490086607
 10/11  17:00:00,247.730135191,29.1765793798,2.28769375108,0.0,62.886420148,41.4019203762,61.8860933141,50.2135009636,10.5075,1.16509235056
 10/11  18:00:00,244.014270445,29.1765793798,1.5016018734,0.0,41.9242800987,36.8599292233,93.772647364,83.267745937,9.34,1.16490142699
 10/11  19:00:00,234.365301396,29.1765793798,1.03503537978,0.0,41.9242800987,36.8599292233,123.039888325,113.679888325,9.34,0.02
 10/11  20:00:00,204.293640127,29.1765793798,0.549548198274,0.0,34.9369000822,32.3179380704,145.984136887,136.646933923,8.1725,1.16470296326
 10/11  21:00:00,145.105490809,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,124.889946503,119.055409994,4.67,1.16453650953
 10/11  22:00:00,87.3096095885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,121.804902582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,91.9417699571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923094436,0.0,2.335,1.16423094436
 10/12  01:00:00,84.7800827602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,84.2715937958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,83.9260242433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926521008,0.0,2.335,1.16426521008
 10/12  04:00:00,90.2046693473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,89.6123332042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,142.969811372,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,294.449270495,288.615065735,4.67,1.16420476039
 10/12  07:00:00,149.966649057,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,277.693231134,273.003231134,4.67,0.02
 10/12  08:00:00,216.281565639,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,234.838701629,225.501588856,8.1725,1.16461277319
 10/12  09:00:00,245.370438111,29.1765793798,0.271742879772,0.0,62.886420148,41.4019203762,169.137717424,158.610217424,10.5075,0.02
 10/12  10:00:00,243.732243704,29.1765793798,1.07677186864,0.0,62.886420148,41.4019203762,120.813795011,109.141321536,10.5075,1.16497347479
 10/12  11:00:00,277.43112595,29.1765793798,1.61859565051,0.0,62.886420148,41.4019203762,86.6907954936,75.0180794346,10.5075,1.16521605893
 10/12  12:00:00,262.062026637,29.1765793798,1.99974979147,0.0,62.886420148,41.4019203762,67.9696990092,56.2970374519,10.5075,1.16516155726
 10/12  13:00:00,260.752995847,29.1765793798,2.30455292975,0.0,62.886420148,41.4019203762,55.7145948914,42.8965667681,10.5075,2.31052812323
 10/12  14:00:00,256.381385088,29.1765793798,2.44824535571,0.0,62.886420148,41.4019203762,47.7401470733,36.0676063781,10.5075,1.16504069527
 10/12  15:00:00,254.20847277,29.1765793798,2.97608791796,0.0,62.886420148,41.4019203762,36.5378707234,24.8654763026,10.5075,1.16489442081
 10/12  16:00:00,254.750197107,29.1765793798,2.89592563825,0.0,62.886420148,41.4019203762,34.0504898114,23.5229898114,10.5075,0.02
 10/12  17:00:00,252.215886538,29.1765793798,2.40159642794,0.0,62.886420148,41.4019203762,49.4340642403,37.7614709234,10.5075,1.16509331687
 10/12  18:00:00,251.030760788,29.1765793798,1.82991198627,0.0,41.9242800987,36.8599292233,67.9189045242,57.4139467066,9.34,1.16495781755
 10/12  19:00:00,247.106592933,29.1765793798,1.47290235091,0.0,41.9242800987,36.8599292233,87.0104805778,76.5057883259,9.34,1.1646922519
 10/12  20:00:00,220.445213188,29.1765793798,1.0384441148,0.0,34.9369000822,32.3179380704,97.9427987977,88.6055105177,8.1725,1.16478827997
 10/12  21:00:00,160.009430862,29.1765793798,0.205390471731,0.0,13.9747600329,18.6919646116,66.5999756998,61.9099756998,4.67,0.02
 10/12  22:00:00,102.862196138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943963253,0.0,2.335,1.16443963253
 10/12  23:00:00,136.467878436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,109.278458517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,100.727292399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926128911,0.0,2.335,1.16426128911
 10/13  02:00:00,100.307115703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,100.429802631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,124.622989571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921037856,0.0,2.335,1.16421037856
 10/13  05:00:00,125.164218349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,179.657343742,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,151.732203603,147.042203603,4.67,0.02
 10/13  07:00:00,184.335999335,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,157.392414669,151.557970304,4.67,1.16444436498
 10/13  08:00:00,238.052494173,29.1765793798,0.0552459608622,0.0,34.9369000822,32.3179380704,144.421542785,136.229042785,8.1725,0.02
 10/13  09:00:00,265.688666383,29.1765793798,0.794583533751,0.0,62.886420148,41.4019203762,122.544945506,110.872673322,10.5075,1.16477218364
 10/13  10:00:00,259.567562253,29.1765793798,0.97084753933,0.0,62.886420148,41.4019203762,111.926712274,100.254285711,10.5075,1.16492656352
 10/13  11:00:00,284.155832599,29.1765793798,1.07088251553,0.0,62.886420148,41.4019203762,104.662744935,92.9900154604,10.5075,1.16522947482
 10/13  12:00:00,269.979563944,29.1765793798,1.29029922651,0.0,62.886420148,41.4019203762,89.9356949473,78.2630001024,10.5075,1.16519484493
 10/13  13:00:00,266.864537233,29.1765793798,1.35118367515,0.0,62.886420148,41.4019203762,88.5703951218,76.8975445806,10.5075,1.16535054119
 10/13  14:00:00,257.945024275,29.1765793798,1.3213316491,0.0,62.886420148,41.4019203762,94.4714856127,82.7989552215,10.5075,1.1650303912
 10/13  15:00:00,248.499010258,29.1765793798,1.29062845023,0.0,62.886420148,41.4019203762,101.383078065,89.7106382792,10.5075,1.16493978578
 10/13  16:00:00,243.110261039,29.1765793798,1.16539578974,0.0,62.886420148,41.4019203762,116.459337414,104.786943654,10.5075,1.1648937604
 10/13  17:00:00,239.079608248,29.1765793798,1.01623348363,0.0,62.886420148,41.4019203762,134.662210665,122.98962774,10.5075,1.16508292436
 10/13  18:00:00,238.042254492,29.1765793798,0.579169504125,0.0,41.9242800987,36.8599292233,157.132524829,146.627593856,9.34,1.16493097309
 10/13  19:00:00,225.115609654,29.1765793798,0.430915454594,0.0,41.9242800987,36.8599292233,170.109044529,159.604232488,9.34,1.16481204103
 10/13  20:00:00,199.900422165,29.1765793798,0.170723946564,0.0,34.9369000822,32.3179380704,174.125610056,164.788377949,8.1725,1.16473210736
 10/13  21:00:00,142.830713816,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,140.381175422,135.691175422,4.67,0.02
 10/13  22:00:00,88.7410178651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942655367,0.0,2.335,1.16442655367
 10/13  23:00:00,122.766137906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,92.0098747215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,82.4730594433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555923685,0.0,1.75125,1.16430923685
 10/14  02:00:00,81.3139619893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,80.465517447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,86.4041901118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549976883,0.0,1.75125,1.16424976883
 10/14  05:00:00,85.4032253695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,126.512018127,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,348.775640572,345.253140572,3.5025,0.02
 10/14  07:00:00,133.791324365,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,329.563807626,324.89683132,3.5025,1.16447630611
 10/14  08:00:00,187.336516248,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,291.468818269,285.611318269,5.8375,0.02
 10/14  09:00:00,207.893798182,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,243.911379036,233.406684738,9.34,1.16469429841
 10/14  10:00:00,235.611910344,29.1765793798,0.0530951046885,0.0,62.886420148,41.4019203762,195.271482668,183.598987598,10.5075,1.16499507057
 10/14  11:00:00,269.815940526,29.1765793798,0.609443963376,0.0,62.886420148,41.4019203762,149.846457485,138.173749101,10.5075,1.16520838391
 10/14  12:00:00,254.182166836,29.1765793798,0.961484340845,0.0,62.886420148,41.4019203762,126.718872237,115.046228863,10.5075,1.1651433736
 10/14  13:00:00,251.373787614,29.1765793798,1.11461631865,0.0,62.886420148,41.4019203762,118.483360527,106.810555969,10.5075,1.165304558
 10/14  14:00:00,246.705036087,29.1765793798,1.26998286834,0.0,62.886420148,41.4019203762,109.071101492,97.3986265897,10.5075,1.16497490275
 10/14  15:00:00,243.174321955,29.1765793798,1.39324001937,0.0,62.886420148,41.4019203762,101.428320332,89.7558708112,10.5075,1.16494952101
 10/14  16:00:00,242.006822441,29.1765793798,1.38608683282,0.0,62.886420148,41.4019203762,103.117063142,91.4446534115,10.5075,1.16490973001
 10/14  17:00:00,240.047803381,29.1765793798,1.29668486723,0.0,62.886420148,41.4019203762,112.504310179,100.831736952,10.5075,1.16507322672
 10/14  18:00:00,223.687981373,29.1765793798,0.481883670964,0.0,34.9369000822,32.3179380704,147.691323428,138.35384568,8.1725,1.16497774797
 10/14  19:00:00,186.711276729,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,175.689424254,168.687116772,5.8375,1.16480748257
 10/14  20:00:00,176.220105451,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,183.507350248,176.505178012,5.8375,1.16467223637
 10/14  21:00:00,133.453910483,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,153.414008338,149.891508338,3.5025,0.02
 10/14  22:00:00,87.9966322202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564802639,0.0,1.75125,1.16439802639
 10/14  23:00:00,122.702119942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,92.6282987983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,85.8107831674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155320419,0.0,1.75125,1.1642820419
 10/15  02:00:00,85.3959853527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,84.6601112322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,90.6687673891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550305855,0.0,1.75125,1.16425305855
 10/15  05:00:00,89.5929922347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,130.350109577,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,334.568224023,331.045724023,3.5025,0.02
 10/15  07:00:00,137.017922095,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,311.045309467,306.378501753,3.5025,1.1643077147
 10/15  08:00:00,162.150670232,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,256.178837583,252.656337583,3.5025,0.02
 10/15  09:00:00,137.524898751,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,229.086470596,224.419566658,3.5025,1.16440393842
 10/15  10:00:00,173.379188628,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,191.390399167,184.365399167,7.005,0.02
 10/15  11:00:00,204.539845146,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,174.270361795,166.100713032,7.005,1.16464876372
 10/15  12:00:00,214.708909026,29.1765793798,0.165464084065,0.0,41.9242800987,36.8599292233,147.694920947,137.190074137,9.34,1.16484681065
 10/15  13:00:00,216.2600817,29.1765793798,0.613560856345,0.0,41.9242800987,36.8599292233,123.584089251,113.079252386,9.34,1.16483686462
 10/15  14:00:00,215.798878174,29.1765793798,0.968664634488,0.0,41.9242800987,36.8599292233,104.764873289,95.4048732892,9.34,0.02
 10/15  15:00:00,214.294439722,29.1765793798,1.14517500474,0.0,41.9242800987,36.8599292233,95.0930814397,84.5883030354,9.34,1.16477840433
 10/15  16:00:00,214.640705174,29.1765793798,1.20743560999,0.0,41.9242800987,36.8599292233,92.9644575091,82.4596606691,9.34,1.16479683999
 10/15  17:00:00,184.926078386,29.1765793798,0.615293997407,0.0,27.9495200658,27.7759469175,105.806052945,97.6363283616,7.005,1.16472458316
 10/15  18:00:00,190.892907153,29.1765793798,0.0091330279722,0.0,13.9747600329,18.6919646116,130.123032593,125.433032593,4.67,0.02
 10/15  19:00:00,180.443287768,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,158.285689554,152.451103673,4.67,1.16458588124
 10/15  20:00:00,169.194805898,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,174.550656535,168.716126976,4.67,1.16452955892
 10/15  21:00:00,152.817039906,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,144.354216089,139.664216089,4.67,0.02
 10/15  22:00:00,92.3156045235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,125.594892474,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555716067,0.0,1.75125,1.16430716067
 10/15  24:00:00,94.7944297249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,88.8186716047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,87.4436118924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924594259,0.0,2.335,1.16424594259
 10/16  03:00:00,86.369858303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,92.0758841014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,90.8823816509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924511637,0.0,2.335,1.16424511637
 10/16  06:00:00,143.929475978,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,322.400520716,317.710520716,4.67,0.02
 10/16  07:00:00,151.648617506,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,296.17216227,291.48216227,4.67,0.02
 10/16  08:00:00,217.971282605,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,255.807081002,246.46999005,8.1725,1.16459095251
 10/16  09:00:00,245.77770486,29.1765793798,0.0204472778226,0.0,62.886420148,41.4019203762,215.528159607,203.855902191,10.5075,1.16475741563
 10/16  10:00:00,237.701937454,29.1765793798,0.124611518307,0.0,62.886420148,41.4019203762,188.842682738,178.315182738,10.5075,0.02
 10/16  11:00:00,270.058094764,29.1765793798,0.612064441031,0.0,62.886420148,41.4019203762,154.327314803,141.50936537,10.5075,2.31044943332
 10/16  12:00:00,255.591413759,29.1765793798,0.925923057527,0.0,62.886420148,41.4019203762,128.084254433,116.411611854,10.5075,1.16514257957
 10/16  13:00:00,255.42621061,29.1765793798,1.0570872904,0.0,62.886420148,41.4019203762,117.463228676,105.790426566,10.5075,1.16530210967
 10/16  14:00:00,252.578390322,29.1765793798,1.13444980325,0.0,62.886420148,41.4019203762,110.454995212,98.7825491932,10.5075,1.1649460193
 10/16  15:00:00,251.769634041,29.1765793798,1.22967234316,0.0,62.886420148,41.4019203762,100.70306931,89.030511726,10.5075,1.16505758362
 10/16  16:00:00,252.830072762,29.1765793798,1.2917623701,0.0,62.886420148,41.4019203762,96.5784860905,84.9059615524,10.5075,1.16502453801
 10/16  17:00:00,251.757117859,29.1765793798,1.18742303631,0.0,62.886420148,41.4019203762,106.978540068,95.3060340005,10.5075,1.1650060675
 10/16  18:00:00,251.201572225,29.1765793798,0.910719165072,0.0,41.9242800987,36.8599292233,115.169393833,104.664552974,9.34,1.16484085883
 10/16  19:00:00,245.656602365,29.1765793798,0.622803744196,0.0,41.9242800987,36.8599292233,139.757355538,129.252657971,9.34,1.16469756758
 10/16  20:00:00,217.489469138,29.1765793798,0.153265872595,0.0,34.9369000822,32.3179380704,163.276772285,155.084272285,8.1725,0.02
 10/16  21:00:00,155.520429093,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,152.855608517,147.020981836,4.67,1.16462668106
 10/16  22:00:00,95.9138826033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,129.172260988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930602236,0.0,2.335,1.16430602236
 10/16  24:00:00,98.3603629582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,89.8164164135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,87.712849506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924368454,0.0,2.335,1.16424368454
 10/17  03:00:00,86.4314837776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,107.843503935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,107.338116942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,160.975980657,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,296.7788316,290.944595328,4.67,1.16423627268
 10/17  07:00:00,160.579190407,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,277.469471869,272.779471869,4.67,0.02
 10/17  08:00:00,216.211436743,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,250.865223091,241.528136244,8.1725,1.16458684673
 10/17  09:00:00,240.913971138,29.1765793798,0.0119876972222,0.0,62.886420148,41.4019203762,219.059280882,208.531780882,10.5075,0.02
 10/17  10:00:00,230.192273564,29.1765793798,0.028514984115,0.0,62.886420148,41.4019203762,198.201809084,186.529344051,10.5075,1.16496503294
 10/17  11:00:00,260.506153506,29.1765793798,0.426990126014,0.0,62.886420148,41.4019203762,167.092196999,155.419533883,10.5075,1.16516311572
 10/17  12:00:00,240.028493513,29.1765793798,0.598303826681,0.0,62.886420148,41.4019203762,156.15264751,143.334480068,10.5075,2.31066744191
 10/17  13:00:00,238.890799668,29.1765793798,0.823899233249,0.0,62.886420148,41.4019203762,135.715751633,124.043076762,10.5075,1.16517487099
 10/17  14:00:00,235.340823625,29.1765793798,0.981189269824,0.0,62.886420148,41.4019203762,125.932615768,114.260062387,10.5075,1.16505338052
 10/17  15:00:00,231.278630303,29.1765793798,1.03179112468,0.0,62.886420148,41.4019203762,129.513447859,117.84101431,10.5075,1.16493354803
 10/17  16:00:00,230.860807293,29.1765793798,0.957661194402,0.0,62.886420148,41.4019203762,140.506312032,128.833909431,10.5075,1.16490260055
 10/17  17:00:00,230.837078998,29.1765793798,0.739724812285,0.0,62.886420148,41.4019203762,163.998884852,152.326275823,10.5075,1.16510902891
 10/17  18:00:00,233.271721537,29.1765793798,0.311009927191,0.0,41.9242800987,36.8599292233,183.66800992,173.163082742,9.34,1.16492717723
 10/17  19:00:00,221.634579725,29.1765793798,0.14732972396,0.0,41.9242800987,36.8599292233,195.914338177,186.554338177,9.34,0.02
 10/17  20:00:00,195.872301659,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,209.598393481,200.261156681,8.1725,1.16473679961
 10/17  21:00:00,138.904654499,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,183.533470544,177.698892384,4.67,1.16457816031
 10/17  22:00:00,84.422536691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,119.063633245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927189029,0.0,2.335,1.16427189029
 10/17  24:00:00,87.5563834931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,80.3793496035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,79.4918488531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,79.0858855703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924618933,0.0,2.335,1.16424618933
 10/18  04:00:00,85.7768843608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,85.6996414584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,140.137952055,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,314.882188518,309.047933101,4.67,1.16425541735
 10/18  07:00:00,147.707535881,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,275.527176115,270.837176115,4.67,0.02
 10/18  08:00:00,214.674470964,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,238.318224751,228.981113999,8.1725,1.1646107524
 10/18  09:00:00,241.329037194,29.1765793798,0.138916713223,0.0,62.886420148,41.4019203762,187.634589498,177.107089498,10.5075,0.02
 10/18  10:00:00,234.771735436,29.1765793798,0.633743343911,0.0,62.886420148,41.4019203762,152.487784904,140.815428916,10.5075,1.16485598829
 10/18  11:00:00,268.526763145,29.1765793798,1.16523386428,0.0,62.886420148,41.4019203762,115.056776147,103.383959236,10.5075,1.16531691086
 10/18  12:00:00,251.005209708,29.1765793798,1.42310677709,0.0,62.886420148,41.4019203762,96.7113089379,83.8933460804,10.5075,2.31046285757
 10/18  13:00:00,247.290927609,29.1765793798,1.43758995863,0.0,62.886420148,41.4019203762,93.6544714177,81.981621693,10.5075,1.1653497247
 10/18  14:00:00,243.158735841,29.1765793798,1.50096404996,0.0,62.886420148,41.4019203762,92.2034407118,80.5309849393,10.5075,1.16495577248
 10/18  15:00:00,239.543268167,29.1765793798,1.57420629247,0.0,62.886420148,41.4019203762,89.3459882076,77.6734344832,10.5075,1.16505372447
 10/18  16:00:00,240.529668128,29.1765793798,1.71908162069,0.0,62.886420148,41.4019203762,84.0318569149,72.359328582,10.5075,1.16502833286
 10/18  17:00:00,240.022362665,29.1765793798,1.85200219082,0.0,62.886420148,41.4019203762,84.7019064552,73.0293888733,10.5075,1.16501758194
 10/18  18:00:00,241.292361194,29.1765793798,1.61173945922,0.0,41.9242800987,36.8599292233,90.7003449797,80.1955075646,9.34,1.1648374151
 10/18  19:00:00,235.354739915,29.1765793798,1.51253411921,0.0,41.9242800987,36.8599292233,98.2472966983,88.8872966983,9.34,0.02
 10/18  20:00:00,207.753428984,29.1765793798,1.19491667864,0.0,34.9369000822,32.3179380704,105.48582817,96.148507277,8.1725,1.16482089311
 10/18  21:00:00,148.834763909,29.1765793798,0.424730615698,0.0,13.9747600329,18.6919646116,67.5866114926,61.751984532,4.67,1.16462696064
 10/18  22:00:00,89.474435078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,121.743116334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,91.9603582184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925380566,0.0,2.335,1.16425380566
 10/19  01:00:00,85.2070344329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,85.2033468925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,84.8886122617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922633243,0.0,2.335,1.16422633243
 10/19  04:00:00,91.0394470417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,91.1999660898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,145.570759355,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,204.068056655,199.378056655,4.67,0.02
 10/19  07:00:00,151.875991728,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,211.42258819,205.588134641,4.67,1.1644535487
 10/19  08:00:00,216.439345156,29.1765793798,0.0114928172385,0.0,34.9369000822,32.3179380704,199.556542418,190.219515423,8.1725,1.16452699505
 10/19  09:00:00,242.385023982,29.1765793798,0.376139192429,0.0,62.886420148,41.4019203762,173.491813162,162.964313162,10.5075,0.02
 10/19  10:00:00,232.8727771,29.1765793798,0.610835405058,0.0,62.886420148,41.4019203762,166.227868761,154.555391616,10.5075,1.16497714513
 10/19  11:00:00,263.201933886,29.1765793798,0.86036004465,0.0,62.886420148,41.4019203762,147.659860972,135.987121584,10.5075,1.16523938868
 10/19  12:00:00,244.946600492,29.1765793798,1.11427616554,0.0,62.886420148,41.4019203762,130.793220005,119.120520672,10.5075,1.16519933238
 10/19  13:00:00,245.311776134,29.1765793798,1.32091251569,0.0,62.886420148,41.4019203762,117.330638405,104.512485349,10.5075,2.31065305573
 10/19  14:00:00,242.666762343,29.1765793798,1.41043603225,0.0,62.886420148,41.4019203762,108.286190636,96.6135695932,10.5075,1.16512104274
 10/19  15:00:00,239.407947117,29.1765793798,1.45215253626,0.0,62.886420148,41.4019203762,104.465080566,92.7925942397,10.5075,1.1649863266
 10/19  16:00:00,239.803270825,29.1765793798,1.46138843497,0.0,62.886420148,41.4019203762,103.293755935,91.6212929161,10.5075,1.16496301878
 10/19  17:00:00,238.993300457,29.1765793798,1.36890915875,0.0,62.886420148,41.4019203762,113.094342225,101.421887853,10.5075,1.16495437182
 10/19  18:00:00,241.591697574,29.1765793798,0.910819917638,0.0,41.9242800987,36.8599292233,131.88452753,122.52452753,9.34,0.02
 10/19  19:00:00,232.067560759,29.1765793798,0.661962133474,0.0,41.9242800987,36.8599292233,152.95434959,142.449526169,9.34,1.16482342032
 10/19  20:00:00,205.958872259,29.1765793798,0.285430126573,0.0,34.9369000822,32.3179380704,166.356582167,157.019321124,8.1725,1.16476104257
 10/19  21:00:00,147.554184582,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,140.972300682,135.137732339,4.67,1.16456834298
 10/19  22:00:00,88.7743513562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,122.747655389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,92.0943650959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926190193,0.0,2.335,1.16426190193
 10/20  01:00:00,84.7700975235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,83.668389371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,82.7794022289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923504773,0.0,2.335,1.16423504773
 10/20  04:00:00,104.491996334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,104.163642664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,158.436896221,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,297.363342644,292.673342644,4.67,0.02
 10/20  07:00:00,158.723674435,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,277.473567479,271.639170229,4.67,1.16439724996
 10/20  08:00:00,216.012332785,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,241.822264411,233.629764411,8.1725,0.02
 10/20  09:00:00,243.406271942,29.1765793798,0.123839992051,0.0,62.886420148,41.4019203762,188.439639616,176.767349998,10.5075,1.16478961796
 10/20  10:00:00,237.459191659,29.1765793798,0.631123691997,0.0,62.886420148,41.4019203762,147.565569081,135.893143039,10.5075,1.1649260413
 10/20  11:00:00,271.727603424,29.1765793798,1.03838061098,0.0,62.886420148,41.4019203762,115.326393018,103.653701656,10.5075,1.16519136206
 10/20  12:00:00,259.536046219,29.1765793798,1.37823980041,0.0,62.886420148,41.4019203762,85.1355880989,73.4629344908,10.5075,1.16515360809
 10/20  13:00:00,264.022485593,29.1765793798,1.69756206166,0.0,62.886420148,41.4019203762,60.4226695808,47.6046008129,10.5075,2.31056876786
 10/20  14:00:00,262.677743572,29.1765793798,1.92493649494,0.0,62.886420148,41.4019203762,43.4272441232,31.7546624887,10.5075,1.1650816345
 10/20  15:00:00,259.303232405,29.1765793798,2.05443694878,0.0,62.886420148,41.4019203762,36.4527052111,24.7802565051,10.5075,1.16494870602
 10/20  16:00:00,261.154087388,29.1765793798,2.25157579622,0.0,62.886420148,41.4019203762,29.5742259112,17.9017984453,10.5075,1.16492746589
 10/20  17:00:00,259.406979288,29.1765793798,2.16225426936,0.0,62.886420148,41.4019203762,42.3374314297,30.665010497,10.5075,1.16492093272
 10/20  18:00:00,259.498422742,29.1765793798,1.67413717065,0.0,41.9242800987,36.8599292233,63.4474176873,54.0874176873,9.34,0.02
 10/20  19:00:00,241.846846038,29.1765793798,1.42911745306,0.0,41.9242800987,36.8599292233,85.6449823831,75.1401908303,9.34,1.16479155279
 10/20  20:00:00,211.714222656,29.1765793798,1.08000668069,0.0,34.9369000822,32.3179380704,98.0442026037,88.7069715908,8.1725,1.16473101287
 10/20  21:00:00,151.336939947,29.1765793798,0.264677921444,0.0,13.9747600329,18.6919646116,69.038471308,63.203931755,4.67,1.16453955302
 10/20  22:00:00,96.0179686497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,127.972935944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,98.2641074923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923344547,0.0,2.335,1.16423344547
 10/21  01:00:00,88.0887802619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,86.9707324246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,86.0167049558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548900133,0.0,1.75125,1.16423900133
 10/21  04:00:00,91.5700666859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,90.5555756631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,131.548632809,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,251.383427683,246.716620925,3.5025,1.16430675804
 10/21  07:00:00,138.742361559,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,246.62786993,243.10536993,3.5025,0.02
 10/21  08:00:00,191.563883089,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,222.953460479,215.951297077,5.8375,1.16466340169
 10/21  09:00:00,212.634547602,29.1765793798,0.0965015483603,0.0,41.9242800987,36.8599292233,174.580610652,165.220610652,9.34,0.02
 10/21  10:00:00,244.833231792,29.1765793798,0.855025276603,0.0,62.886420148,41.4019203762,128.789872077,117.117383393,10.5075,1.16498868459
 10/21  11:00:00,278.70186818,29.1765793798,1.24448232189,0.0,62.886420148,41.4019203762,101.298702354,89.6260714015,10.5075,1.16513095219
 10/21  12:00:00,263.123965633,29.1765793798,1.41738182194,0.0,62.886420148,41.4019203762,90.3666687072,77.5486564064,10.5075,2.31051230083
 10/21  13:00:00,261.201773922,29.1765793798,1.59871552769,0.0,62.886420148,41.4019203762,77.7760606691,66.1031741915,10.5075,1.16538647762
 10/21  14:00:00,255.477343365,29.1765793798,1.71863798969,0.0,62.886420148,41.4019203762,69.0968378104,57.4243533444,10.5075,1.16498446598
 10/21  15:00:00,251.246682591,29.1765793798,1.89332838515,0.0,62.886420148,41.4019203762,60.0184353629,48.3459691911,10.5075,1.16496617182
 10/21  16:00:00,250.278857535,29.1765793798,1.94886363396,0.0,62.886420148,41.4019203762,60.4284796267,48.7560465769,10.5075,1.1649330498
 10/21  17:00:00,249.203862059,29.1765793798,1.92371342386,0.0,62.886420148,41.4019203762,67.9384813863,56.2658749148,10.5075,1.16510647149
 10/21  18:00:00,236.996344213,29.1765793798,1.15990557824,0.0,34.9369000822,32.3179380704,95.2701078703,85.9325988059,8.1725,1.16500906432
 10/21  19:00:00,197.366607749,29.1765793798,0.423933562283,0.0,20.9621400493,23.2339557645,113.997686655,108.140186655,5.8375,0.02
 10/21  20:00:00,184.553355524,29.1765793798,0.227037309354,0.0,20.9621400493,23.2339557645,128.112418499,121.110176599,5.8375,1.16474189915
 10/21  21:00:00,139.126255044,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,102.281865971,97.6147839469,3.5025,1.16458202419
 10/21  22:00:00,92.2953438537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
