Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  23:00:00,125.604880601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563995044,0.0,1.75125,1.16438995044
 10/21  24:00:00,96.1157233384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,88.6060308609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,87.8487910131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555667478,0.0,1.75125,1.16430667478
 10/22  03:00:00,87.5474135162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,94.153994083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,93.6845794176,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551485157,0.0,1.75125,1.16426485157
 10/22  06:00:00,135.803766951,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,232.301184874,228.778684874,3.5025,0.02
 10/22  07:00:00,149.055807224,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,221.113305264,217.590805264,3.5025,0.02
 10/22  08:00:00,171.716339462,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,188.38327171,183.716419429,3.5025,1.16435228089
 10/22  09:00:00,149.738753694,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,164.503341256,160.980841256,3.5025,0.02
 10/22  10:00:00,183.7856337,29.1765793798,0.0376927417107,0.0,27.9495200658,27.7759469175,139.256593107,131.086861811,7.005,1.16473129594
 10/22  11:00:00,214.48646396,29.1765793798,0.147850210337,0.0,27.9495200658,27.7759469175,112.857331841,104.687672525,7.005,1.16465931646
 10/22  12:00:00,225.6886051,29.1765793798,0.96540166625,0.0,41.9242800987,36.8599292233,89.8701995296,80.5101995296,9.34,0.02
 10/22  13:00:00,224.12457873,29.1765793798,1.1634618844,0.0,41.9242800987,36.8599292233,83.4359807365,72.9310695205,9.34,1.16491121605
 10/22  14:00:00,220.975805677,29.1765793798,1.33583770846,0.0,41.9242800987,36.8599292233,74.5984250431,64.0935574653,9.34,1.16486757787
 10/22  15:00:00,218.623844728,29.1765793798,1.51020450609,0.0,41.9242800987,36.8599292233,66.1803720207,55.6755103106,9.34,1.16486171003
 10/22  16:00:00,220.213487543,29.1765793798,1.68128791197,0.0,41.9242800987,36.8599292233,59.3168474688,48.8119383406,9.34,1.16490912824
 10/22  17:00:00,190.592687362,29.1765793798,0.977338728406,0.0,27.9495200658,27.7759469175,77.4976739574,70.4726739574,7.005,0.02
 10/22  18:00:00,199.857895209,29.1765793798,0.238794139672,0.0,13.9747600329,18.6919646116,100.965376825,95.1307284739,4.67,1.16464835109
 10/22  19:00:00,187.056882525,29.1765793798,0.0165032737266,0.0,13.9747600329,18.6919646116,121.632424367,115.797777368,4.67,1.16464699971
 10/22  20:00:00,174.715532896,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,137.616549939,132.926549939,4.67,0.02
 10/22  21:00:00,156.958321919,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,113.094739979,107.2603018,4.67,1.16443817833
 10/22  22:00:00,96.9522797038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,129.916704396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,101.335019188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557095049,0.0,1.75125,1.16432095049
 10/23  01:00:00,96.1715603597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,96.1924598771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,95.9841156178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921358216,0.0,2.335,1.16421358216
 10/23  04:00:00,101.679190627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,100.680581614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,153.330448004,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,214.047859836,208.213634026,4.67,1.16422580931
 10/23  07:00:00,166.132860658,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,212.806096314,208.116096314,4.67,0.02
 10/23  08:00:00,227.497440809,29.1765793798,0.0234919824118,0.0,34.9369000822,32.3179380704,188.542564194,179.205471125,8.1725,1.16459306918
 10/23  09:00:00,256.75846797,29.1765793798,0.465938609294,0.0,62.886420148,41.4019203762,150.544097397,140.016597397,10.5075,0.02
 10/23  10:00:00,252.924113479,29.1765793798,0.908145861145,0.0,62.886420148,41.4019203762,124.106053226,112.433633401,10.5075,1.16491982506
 10/23  11:00:00,284.193114578,29.1765793798,1.30389376738,0.0,62.886420148,41.4019203762,92.1042926705,80.4316580259,10.5075,1.16513464468
 10/23  12:00:00,265.438823402,29.1765793798,1.39278566907,0.0,62.886420148,41.4019203762,91.3529517692,78.5347954275,10.5075,2.31065634171
 10/23  13:00:00,258.395677827,29.1765793798,1.37658662057,0.0,62.886420148,41.4019203762,96.6798168351,85.0071296809,10.5075,1.16518715426
 10/23  14:00:00,252.357609501,29.1765793798,1.46374008488,0.0,62.886420148,41.4019203762,93.5318276459,81.8592512366,10.5075,1.16507640927
 10/23  15:00:00,246.870659982,29.1765793798,1.44937309858,0.0,62.886420148,41.4019203762,93.6232397111,81.9507723956,10.5075,1.16496731559
 10/23  16:00:00,245.242520904,29.1765793798,1.41758514461,0.0,62.886420148,41.4019203762,98.4915575607,86.8191088868,10.5075,1.16494867389
 10/23  17:00:00,242.782928994,29.1765793798,1.31079501329,0.0,62.886420148,41.4019203762,111.042214431,99.3697695778,10.5075,1.16494485286
 10/23  18:00:00,245.31865329,29.1765793798,0.944061140558,0.0,41.9242800987,36.8599292233,125.755949399,115.250950606,9.34,1.1649987927
 10/23  19:00:00,236.495810881,29.1765793798,0.811908677808,0.0,41.9242800987,36.8599292233,136.025851881,126.665851881,9.34,0.02
 10/23  20:00:00,209.892778342,29.1765793798,0.422425442842,0.0,34.9369000822,32.3179380704,152.646798634,143.30948176,8.1725,1.16481687407
 10/23  21:00:00,150.806982681,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,132.017899646,126.183370495,4.67,1.16452915094
 10/23  22:00:00,92.4798262008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,126.367233929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928140911,0.0,2.335,1.16428140911
 10/23  24:00:00,96.3328046374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,89.3434893763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,88.5899290864,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922307729,0.0,2.335,1.16422307729
 10/24  03:00:00,87.5535164258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,109.081693121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,108.433086741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,161.526965892,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,285.351517567,279.517297851,4.67,1.16421971571
 10/24  07:00:00,165.368021066,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,262.615125776,257.925125776,4.67,0.02
 10/24  08:00:00,219.102345034,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,228.836190812,219.499103592,8.1725,1.16458721965
 10/24  09:00:00,246.356903911,29.1765793798,0.0294662076113,0.0,62.886420148,41.4019203762,192.455239837,181.927739837,10.5075,0.02
 10/24  10:00:00,238.152276605,29.1765793798,0.461445583407,0.0,62.886420148,41.4019203762,160.333164627,148.660678303,10.5075,1.1649863234
 10/24  11:00:00,268.906545453,29.1765793798,0.759095349587,0.0,62.886420148,41.4019203762,134.76149993,122.888427769,10.5075,1.36557216102
 10/24  12:00:00,251.157207005,29.1765793798,0.917661111098,0.0,62.886420148,41.4019203762,120.941765953,108.324032261,10.5075,2.11023369148
 10/24  13:00:00,248.521477819,29.1765793798,1.02603058152,0.0,62.886420148,41.4019203762,113.164886767,101.492123862,10.5075,1.16526290477
 10/24  14:00:00,242.483395939,29.1765793798,0.919956784397,0.0,62.886420148,41.4019203762,129.870898136,118.198243972,10.5075,1.16515416408
 10/24  15:00:00,240.255160239,29.1765793798,0.918442148314,0.0,62.886420148,41.4019203762,134.409402319,122.73685556,10.5075,1.16504675861
 10/24  16:00:00,240.187859155,29.1765793798,0.970382311211,0.0,62.886420148,41.4019203762,135.531089101,123.858558949,10.5075,1.1650301518
 10/24  17:00:00,239.173921475,29.1765793798,0.90162688113,0.0,62.886420148,41.4019203762,146.609871691,134.937343245,10.5075,1.16502844608
 10/24  18:00:00,242.927391467,29.1765793798,0.581605220372,0.0,41.9242800987,36.8599292233,158.772873537,148.267997073,9.34,1.16487646453
 10/24  19:00:00,227.089978835,29.1765793798,0.45536809227,0.0,41.9242800987,36.8599292233,170.737594825,160.23284905,9.34,1.16474577544
 10/24  20:00:00,199.838060965,29.1765793798,0.157210958529,0.0,34.9369000822,32.3179380704,178.115407173,169.922907173,8.1725,0.02
 10/24  21:00:00,142.538658749,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,148.685192598,142.850574685,4.67,1.16461791331
 10/24  22:00:00,88.5169707107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,123.104291517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928899136,0.0,2.335,1.16428899136
 10/24  24:00:00,92.9107292202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,85.9888787166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,85.1682031187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924222089,0.0,2.335,1.16424222089
 10/25  03:00:00,84.6815418779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,91.0171698104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,90.3888640248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,144.183095964,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,300.889238116,295.054968388,4.67,1.16426972882
 10/25  07:00:00,155.521114627,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,279.315896761,274.625896761,4.67,0.02
 10/25  08:00:00,217.832576565,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,250.777901803,241.440859487,8.1725,1.1645423159
 10/25  09:00:00,244.056655884,29.1765793798,0.0118117842044,0.0,62.886420148,41.4019203762,220.747255093,209.075025045,10.5075,1.16473004771
 10/25  10:00:00,234.293561607,29.1765793798,0.0270020337088,0.0,62.886420148,41.4019203762,205.946404798,195.418904798,10.5075,0.02
 10/25  11:00:00,264.545672844,29.1765793798,0.260934688736,0.0,62.886420148,41.4019203762,193.085527649,180.267550142,10.5075,2.31047750622
 10/25  12:00:00,245.157237936,29.1765793798,0.312535794065,0.0,62.886420148,41.4019203762,188.920283984,177.247598498,10.5075,1.16518548591
 10/25  13:00:00,243.988659009,29.1765793798,0.33386846009,0.0,62.886420148,41.4019203762,187.206009341,175.533140266,10.5075,1.16536907562
 10/25  14:00:00,240.867741383,29.1765793798,0.408784767177,0.0,62.886420148,41.4019203762,180.824134156,169.151610253,10.5075,1.16502390264
 10/25  15:00:00,237.504321654,29.1765793798,0.447434831418,0.0,62.886420148,41.4019203762,177.690200929,166.017763793,10.5075,1.16493713584
 10/25  16:00:00,237.838314556,29.1765793798,0.434979581005,0.0,62.886420148,41.4019203762,179.783027141,168.110608089,10.5075,1.16491905174
 10/25  17:00:00,237.591312647,29.1765793798,0.422919812965,0.0,62.886420148,41.4019203762,183.122246098,171.449830248,10.5075,1.16491585005
 10/25  18:00:00,241.134870212,29.1765793798,0.0860470035412,0.0,41.9242800987,36.8599292233,195.369065714,184.864072877,9.34,1.16499283761
 10/25  19:00:00,232.200295707,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,216.218997018,205.714133228,9.34,1.16486378961
 10/25  20:00:00,205.791503311,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,219.508622556,211.316122556,8.1725,0.02
 10/25  21:00:00,148.328347017,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,179.707116971,173.87247026,4.67,1.16464671095
 10/25  22:00:00,90.1815042228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,124.512785267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932768866,0.0,2.335,1.16432768866
 10/25  24:00:00,93.5747646132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,86.3534588838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,85.4284255568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929245481,0.0,2.335,1.16429245481
 10/26  03:00:00,84.4966615362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,90.0939829564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,89.0578192117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923076768,0.0,2.335,1.16423076768
 10/26  06:00:00,142.558311117,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,341.975884937,337.285884937,4.67,0.02
 10/26  07:00:00,153.135538877,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,319.770601335,315.080601335,4.67,0.02
 10/26  08:00:00,215.27942019,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,288.292043404,278.955015437,8.1725,1.16452796646
 10/26  09:00:00,242.396009808,29.1765793798,0.0150195946838,0.0,62.886420148,41.4019203762,228.885775458,217.213503573,10.5075,1.16477188527
 10/26  10:00:00,235.447639773,29.1765793798,0.0829836296777,0.0,62.886420148,41.4019203762,190.427631606,178.755226875,10.5075,1.16490473155
 10/26  11:00:00,266.496072329,29.1765793798,0.414511089767,0.0,62.886420148,41.4019203762,167.930154304,156.257346927,10.5075,1.16530737649
 10/26  12:00:00,246.545160343,29.1765793798,0.526117662749,0.0,62.886420148,41.4019203762,160.781756675,149.108936771,10.5075,1.16531990353
 10/26  13:00:00,243.84277982,29.1765793798,0.61585774776,0.0,62.886420148,41.4019203762,154.746451804,143.073725205,10.5075,1.16522659883
 10/26  14:00:00,240.029924777,29.1765793798,0.694712116791,0.0,62.886420148,41.4019203762,150.826207513,139.153544827,10.5075,1.16516268584
 10/26  15:00:00,236.741255706,29.1765793798,0.746978376508,0.0,62.886420148,41.4019203762,147.3976943,135.725116529,10.5075,1.16507777027
 10/26  16:00:00,236.745200021,29.1765793798,0.763882743997,0.0,62.886420148,41.4019203762,149.036323244,137.363761622,10.5075,1.16506162233
 10/26  17:00:00,236.240365002,29.1765793798,0.693001107483,0.0,62.886420148,41.4019203762,158.532199207,146.859638698,10.5075,1.16506050914
 10/26  18:00:00,240.719113984,29.1765793798,0.397077687549,0.0,41.9242800987,36.8599292233,168.247089292,157.742158602,9.34,1.16493069089
 10/26  19:00:00,232.315502387,29.1765793798,0.284297032584,0.0,41.9242800987,36.8599292233,178.433550506,167.928717292,9.34,1.16483321428
 10/26  20:00:00,206.267841187,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,187.596234643,178.258958428,8.1725,1.16477621487
 10/26  21:00:00,148.110840843,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,159.195193101,154.505193101,4.67,0.02
 10/26  22:00:00,89.3477986076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937809348,0.0,2.335,1.16437809348
 10/26  23:00:00,123.564965006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,93.1883886269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,86.5481778091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923141734,0.0,2.335,1.16423141734
 10/27  02:00:00,85.9931198472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,85.5682532797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,107.612542754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,107.364105809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924826307,0.0,2.335,1.16424826307
 10/27  06:00:00,161.413750707,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,294.099069023,289.409069023,4.67,0.02
 10/27  07:00:00,165.777538471,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,273.44189521,267.607484531,4.67,1.16441067964
 10/27  08:00:00,219.035322828,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,239.13394893,230.94144893,8.1725,0.02
 10/27  09:00:00,245.540712647,29.1765793798,0.0227655575108,0.0,62.886420148,41.4019203762,200.84220251,189.169861238,10.5075,1.16484127199
 10/27  10:00:00,235.970105222,29.1765793798,0.18304094194,0.0,62.886420148,41.4019203762,183.232328666,171.559971606,10.5075,1.16485705984
 10/27  11:00:00,267.258185973,29.1765793798,0.613670916645,0.0,62.886420148,41.4019203762,152.850062617,141.177359255,10.5075,1.16520336217
 10/27  12:00:00,250.365902079,29.1765793798,0.882217732305,0.0,62.886420148,41.4019203762,134.583389837,122.910689943,10.5075,1.1651998941
 10/27  13:00:00,248.82033654,29.1765793798,0.963658131335,0.0,62.886420148,41.4019203762,129.091816312,117.418923555,10.5075,1.16539275712
 10/27  14:00:00,245.916513049,29.1765793798,1.09704069894,0.0,62.886420148,41.4019203762,119.294616004,107.622024485,10.5075,1.16509151901
 10/27  15:00:00,243.772398056,29.1765793798,1.26338740463,0.0,62.886420148,41.4019203762,104.688111533,93.0155840359,10.5075,1.16502749751
 10/27  16:00:00,243.535265742,29.1765793798,1.27949623071,0.0,62.886420148,41.4019203762,105.290957096,93.6184473316,10.5075,1.16500976428
 10/27  17:00:00,241.341193273,29.1765793798,1.19623010183,0.0,62.886420148,41.4019203762,116.383275077,104.710767976,10.5075,1.16500710135
 10/27  18:00:00,242.060213926,29.1765793798,0.6822414037,0.0,41.9242800987,36.8599292233,144.610325025,134.105427085,9.34,1.16489794069
 10/27  19:00:00,225.922643469,29.1765793798,0.442918243864,0.0,41.9242800987,36.8599292233,165.376392866,154.871560516,9.34,1.16483234967
 10/27  20:00:00,200.190001281,29.1765793798,0.0906181607797,0.0,34.9369000822,32.3179380704,177.232517026,167.89523607,8.1725,1.16478095614
 10/27  21:00:00,143.114050224,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,150.111754578,145.421754578,4.67,0.02
 10/27  22:00:00,89.3155738779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944481167,0.0,2.335,1.16444481167
 10/27  23:00:00,123.425171252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,93.0251909535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,83.8293277269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562290882,0.0,1.75125,1.16437290882
 10/28  02:00:00,82.9232705206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,82.2806058062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552908719,0.0,1.75125,1.16427908719
 10/28  04:00:00,88.5549188704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,87.6358120643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,128.837556178,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,316.292814909,311.626032057,3.5025,1.16428285236
 10/28  07:00:00,139.637956414,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,289.997935372,286.475435372,3.5025,0.02
 10/28  08:00:00,188.734391371,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,258.415061877,251.412982776,5.8375,1.16457910105
 10/28  09:00:00,208.523988145,29.1765793798,0.0243111318568,0.0,41.9242800987,36.8599292233,207.939802556,198.579802556,9.34,0.02
 10/28  10:00:00,237.454862401,29.1765793798,0.367288960396,0.0,62.886420148,41.4019203762,153.895741266,142.223211315,10.5075,1.16502995173
 10/28  11:00:00,272.493443538,29.1765793798,0.981859715304,0.0,62.886420148,41.4019203762,112.12825406,100.455668336,10.5075,1.16508572369
 10/28  12:00:00,257.133518843,29.1765793798,1.32766408145,0.0,62.886420148,41.4019203762,88.7206336276,75.9026590243,10.5075,2.31047460329
 10/28  13:00:00,255.645172537,29.1765793798,1.50032183906,0.0,62.886420148,41.4019203762,74.2416628422,62.5687687175,10.5075,1.16539412468
 10/28  14:00:00,251.168004229,29.1765793798,1.64148505755,0.0,62.886420148,41.4019203762,66.0746605669,54.402160626,10.5075,1.16499994091
 10/28  15:00:00,247.289710264,29.1765793798,1.80455173056,0.0,62.886420148,41.4019203762,59.9248704496,48.2523738818,10.5075,1.16499656779
 10/28  16:00:00,247.397603006,29.1765793798,1.94647284805,0.0,62.886420148,41.4019203762,57.472235615,45.7997575176,10.5075,1.16497809736
 10/28  17:00:00,246.18820548,29.1765793798,1.93263833199,0.0,62.886420148,41.4019203762,66.73459843,55.0621538748,10.5075,1.16494455519
 10/28  18:00:00,233.943361256,29.1765793798,1.15159412647,0.0,34.9369000822,32.3179380704,96.8338743102,87.4962886676,8.1725,1.16508564258
 10/28  19:00:00,194.2427864,29.1765793798,0.45562927609,0.0,20.9621400493,23.2339557645,114.200492795,107.198211304,5.8375,1.16478149109
 10/28  20:00:00,182.085472766,29.1765793798,0.334913914699,0.0,20.9621400493,23.2339557645,120.828431866,114.970931866,5.8375,0.02
 10/28  21:00:00,137.030242698,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,88.1280992888,83.4610573323,3.5025,1.16454195656
 10/28  22:00:00,89.6307179814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,123.449298604,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564071242,0.0,1.75125,1.16439071242
 10/28  24:00:00,94.1134953764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,86.8772494551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550748418,0.0,1.75125,1.16425748418
 10/29  02:00:00,86.617279859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,86.608803285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,94.1604282747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,94.339561982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555330065,0.0,1.75125,1.16430330065
 10/29  06:00:00,136.844233671,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,195.967023535,192.444523535,3.5025,0.02
 10/29  07:00:00,150.087594598,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,193.797933789,189.131089532,3.5025,1.16434425709
 10/29  08:00:00,171.40483686,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,174.892591742,171.370091742,3.5025,0.02
 10/29  09:00:00,147.735278393,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,163.533923727,160.011423727,3.5025,0.02
 10/29  10:00:00,184.019919241,29.1765793798,0.0387737342842,0.0,27.9495200658,27.7759469175,137.38960443,129.219840659,7.005,1.16476377076
 10/29  11:00:00,215.06709017,29.1765793798,0.196706240155,0.0,27.9495200658,27.7759469175,119.51792619,111.348114132,7.005,1.16481205841
 10/29  12:00:00,229.287067626,29.1765793798,1.09071885389,0.0,41.9242800987,36.8599292233,90.2206245782,79.7157300318,9.34,1.16489454643
 10/29  13:00:00,230.914876368,29.1765793798,1.33281054632,0.0,41.9242800987,36.8599292233,76.2088048632,66.8488048632,9.34,0.02
 10/29  14:00:00,226.402590451,29.1765793798,1.30359474452,0.0,41.9242800987,36.8599292233,81.0538671152,70.5489951756,9.34,1.16487193961
 10/29  15:00:00,223.058146889,29.1765793798,1.35502375671,0.0,41.9242800987,36.8599292233,78.6670422722,68.1621658375,9.34,1.16487643469
 10/29  16:00:00,222.135363376,29.1765793798,1.3068913392,0.0,41.9242800987,36.8599292233,82.491851496,71.986919871,9.34,1.16493162503
 10/29  17:00:00,191.165525386,29.1765793798,0.565633461866,0.0,27.9495200658,27.7759469175,105.519235487,97.3493621298,7.005,1.16487335675
 10/29  18:00:00,201.874144352,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,130.594129413,125.904129413,4.67,0.02
 10/29  19:00:00,184.980750617,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,146.556340931,140.72161232,4.67,1.16472861132
 10/29  20:00:00,172.63424624,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,155.29857468,149.464034895,4.67,1.16453978481
 10/29  21:00:00,154.60460192,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,120.695047008,116.005047008,4.67,0.02
 10/29  22:00:00,93.3943888907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,126.292149933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550080281,0.0,1.75125,1.16425080281
 10/29  24:00:00,95.8916905305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,89.4899853143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,87.5239350606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927437895,0.0,2.335,1.16427437895
 10/30  03:00:00,86.1130483983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,91.2639385079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,89.4875069806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921498315,0.0,2.335,1.16421498315
 10/30  06:00:00,141.792247154,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,322.379229935,317.689229935,4.67,0.02
 10/30  07:00:00,151.62275509,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,303.948080347,299.258080347,4.67,0.02
 10/30  08:00:00,214.213596927,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,276.317794036,266.980633938,8.1725,1.16466009886
 10/30  09:00:00,240.348803333,29.1765793798,0.00885932075699,0.0,62.886420148,41.4019203762,240.830867343,229.158592459,10.5075,1.16477488343
 10/30  10:00:00,232.137645935,29.1765793798,0.0,0.0,62.886420148,41.4019203762,216.89386731,205.221449438,10.5075,1.16491787203
 10/30  11:00:00,263.111575637,29.1765793798,0.126000118081,0.0,62.886420148,41.4019203762,195.482980806,183.81014642,10.5075,1.16533438583
 10/30  12:00:00,243.737304272,29.1765793798,0.313450670468,0.0,62.886420148,41.4019203762,186.531132231,174.858275772,10.5075,1.165356459
 10/30  13:00:00,241.943476193,29.1765793798,0.449409337715,0.0,62.886420148,41.4019203762,177.18712498,165.514353574,10.5075,1.1652714059
 10/30  14:00:00,237.832351425,29.1765793798,0.428557698235,0.0,62.886420148,41.4019203762,179.810550122,168.137834447,10.5075,1.16521567541
 10/30  15:00:00,234.046560828,29.1765793798,0.345099931497,0.0,62.886420148,41.4019203762,187.449375889,175.776959851,10.5075,1.16491603745
 10/30  16:00:00,232.767061802,29.1765793798,0.150746153153,0.0,62.886420148,41.4019203762,206.256032044,194.58340091,10.5075,1.16513113441
 10/30  17:00:00,230.69440958,29.1765793798,0.0,0.0,62.886420148,41.4019203762,227.563003339,215.890364617,10.5075,1.16513872201
 10/30  18:00:00,237.87118605,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,242.797815397,232.292799278,9.34,1.16501611904
 10/30  19:00:00,224.771364743,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,247.644072611,237.139327785,9.34,1.16474482584
 10/30  20:00:00,199.776247852,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,247.251300576,237.9141014,8.1725,1.16469917598
 10/30  21:00:00,143.020481632,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,208.260559866,203.570559866,4.67,0.02
 10/30  22:00:00,85.0994389971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944701665,0.0,2.335,1.16444701665
 10/30  23:00:00,120.476706559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,89.7995992775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,83.6717365507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926451159,0.0,2.335,1.16426451159
 10/31  02:00:00,83.1059465485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,82.7510303528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,105.168107915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922070262,0.0,2.335,1.16422070262
 10/31  05:00:00,105.60938359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,160.975648378,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,289.421901852,284.731901852,4.67,0.02
 10/31  07:00:00,166.477562976,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,260.223044807,254.388630394,4.67,1.16441441229
 10/31  08:00:00,220.429287394,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,223.233998044,215.041498044,8.1725,0.02
 10/31  09:00:00,248.809924126,29.1765793798,0.110883299354,0.0,62.886420148,41.4019203762,180.23528749,168.562994613,10.5075,1.16479287746
 10/31  10:00:00,242.793076494,29.1765793798,0.5283450858,0.0,62.886420148,41.4019203762,150.528300308,138.855809108,10.5075,1.16499120035
 10/31  11:00:00,274.669650408,29.1765793798,0.870249371866,0.0,62.886420148,41.4019203762,123.331567152,111.658716618,10.5075,1.16535053478
 10/31  12:00:00,258.703559345,29.1765793798,1.12162588741,0.0,62.886420148,41.4019203762,102.814000451,91.1411444862,10.5075,1.16535596432
 10/31  13:00:00,254.887076715,29.1765793798,1.08042195134,0.0,62.886420148,41.4019203762,104.28621985,91.4682362166,10.5075,2.31048363387
 10/31  14:00:00,250.785234168,29.1765793798,1.16030099248,0.0,62.886420148,41.4019203762,96.798637375,85.1260678677,10.5075,1.16506950734
 10/31  15:00:00,248.171311382,29.1765793798,1.30055223855,0.0,62.886420148,41.4019203762,86.8725231598,75.2000666736,10.5075,1.16495648624
 10/31  16:00:00,248.782428808,29.1765793798,1.37128085257,0.0,62.886420148,41.4019203762,87.4490021517,75.776543287,10.5075,1.16495886472
 10/31  17:00:00,249.320689969,29.1765793798,1.41571829355,0.0,62.886420148,41.4019203762,90.8264937701,79.1540173109,10.5075,1.16497645912
 10/31  18:00:00,255.604060469,29.1765793798,1.12146883583,0.0,41.9242800987,36.8599292233,99.9740205032,90.6140205032,9.34,0.02
 10/31  19:00:00,237.239803556,29.1765793798,1.02312672679,0.0,41.9242800987,36.8599292233,111.862207298,101.357341816,9.34,1.16486548199
 10/31  20:00:00,210.249445631,29.1765793798,0.808221562603,0.0,34.9369000822,32.3179380704,114.75670058,105.419375164,8.1725,1.16482541552
 10/31  21:00:00,151.609132884,29.1765793798,0.135417262691,0.0,13.9747600329,18.6919646116,77.1484285551,71.3137802037,4.67,1.16464835137
 10/31  22:00:00,97.9803306531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,130.647401901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,100.695537931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920945327,0.0,2.335,1.16420945327
 11/01  01:00:00,92.611687477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,93.8330986025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,94.6483727784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925792556,0.0,2.335,1.16425792556
 11/01  04:00:00,101.134706285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,99.6616856425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,152.439812161,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,202.544178584,196.709969613,4.67,1.16420897138
 11/01  07:00:00,165.573035889,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,194.201540488,189.511540488,4.67,0.02
 11/01  08:00:00,227.193881932,29.1765793798,0.00755885182391,0.0,34.9369000822,32.3179380704,177.665740641,168.328639375,8.1725,1.16460126624
 11/01  09:00:00,254.3689032,29.1765793798,0.430489464958,0.0,62.886420148,41.4019203762,153.562308298,143.034808298,10.5075,0.02
 11/01  10:00:00,245.971607168,29.1765793798,0.646752835312,0.0,62.886420148,41.4019203762,148.030369014,136.357983127,10.5075,1.16488588711
 11/01  11:00:00,275.226621014,29.1765793798,0.819474129878,0.0,62.886420148,41.4019203762,133.48493938,121.81231259,10.5075,1.16512679025
 11/01  12:00:00,257.876689195,29.1765793798,0.909161996653,0.0,62.886420148,41.4019203762,128.456636491,115.638423472,10.5075,2.31071301853
 11/01  13:00:00,255.647125081,29.1765793798,0.955172392798,0.0,62.886420148,41.4019203762,125.231066564,113.558322986,10.5075,1.16524357738
 11/01  14:00:00,251.100751066,29.1765793798,1.06676290618,0.0,62.886420148,41.4019203762,118.010818996,106.338169109,10.5075,1.1651498866
 11/01  15:00:00,247.637448376,29.1765793798,1.16891576371,0.0,62.886420148,41.4019203762,110.617399683,98.9448420254,10.5075,1.16505765773
 11/01  16:00:00,247.462426572,29.1765793798,1.1892793464,0.0,62.886420148,41.4019203762,110.744856598,99.0722982089,10.5075,1.16505838957
 11/01  17:00:00,246.087523766,29.1765793798,1.11544985514,0.0,62.886420148,41.4019203762,119.662566971,107.989992588,10.5075,1.16507438244
 11/01  18:00:00,251.860141216,29.1765793798,0.755883525488,0.0,41.9242800987,36.8599292233,133.962317218,123.457380858,9.34,1.16493635945
 11/01  19:00:00,240.48286935,29.1765793798,0.579572045846,0.0,41.9242800987,36.8599292233,149.242007093,138.737188137,9.34,1.16481895594
 11/01  20:00:00,214.074889665,29.1765793798,0.29953233751,0.0,34.9369000822,32.3179380704,155.314750539,147.122250539,8.1725,0.02
 11/01  21:00:00,155.049746086,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,123.041431859,117.206797695,4.67,1.16463416363
 11/01  22:00:00,98.1005038662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,131.727352956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929655961,0.0,2.335,1.16429655961
 11/01  24:00:00,102.951986667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,96.1495375896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,95.129074836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926608481,0.0,2.335,1.16426608481
 11/02  03:00:00,94.5639548903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,101.037972064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,100.518460983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49905753982,0.0,2.335,1.16405753982
 11/02  06:00:00,154.746592629,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,205.597020468,200.907020468,4.67,0.02
 11/02  07:00:00,171.238509754,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,189.257309778,184.567309778,4.67,0.02
 11/02  08:00:00,234.484856934,29.1765793798,0.00883803624448,0.0,34.9369000822,32.3179380704,169.954846682,160.617685748,8.1725,1.16466093414
 11/02  09:00:00,262.618517168,29.1765793798,0.448023608115,0.0,62.886420148,41.4019203762,145.061218152,133.389024213,10.5075,1.16469393967
 11/02  10:00:00,255.425830584,29.1765793798,0.683269545149,0.0,62.886420148,41.4019203762,136.819039447,125.146605991,10.5075,1.16493345667
 11/02  11:00:00,281.025849974,29.1765793798,0.802374414481,0.0,62.886420148,41.4019203762,127.736641512,116.063780965,10.5075,1.1653605474
 11/02  12:00:00,265.996644394,29.1765793798,0.912151217468,0.0,62.886420148,41.4019203762,118.300066719,106.627176837,10.5075,1.16538988256
 11/02  13:00:00,266.371471581,29.1765793798,0.992384962142,0.0,62.886420148,41.4019203762,111.775894184,100.103083061,10.5075,1.16531112252
 11/02  14:00:00,262.531506985,29.1765793798,1.09539225785,0.0,62.886420148,41.4019203762,103.993171983,92.3206534153,10.5075,1.16501856761
 11/02  15:00:00,260.938276398,29.1765793798,1.19992852677,0.0,62.886420148,41.4019203762,95.1734903973,83.5010238264,10.5075,1.16496657084
 11/02  16:00:00,263.910719794,29.1765793798,1.31146253392,0.0,62.886420148,41.4019203762,88.5145202756,76.8420582955,10.5075,1.16496198004
 11/02  17:00:00,263.738604072,29.1765793798,1.2771018281,0.0,62.886420148,41.4019203762,93.4707081988,81.7982355468,10.5075,1.16497265199
 11/02  18:00:00,267.333441193,29.1765793798,0.912263332402,0.0,41.9242800987,36.8599292233,108.211485608,97.7066108055,9.34,1.16487480288
 11/02  19:00:00,255.960169445,29.1765793798,0.769530742058,0.0,41.9242800987,36.8599292233,120.443125081,109.938304626,9.34,1.16482045523
 11/02  20:00:00,227.937599906,29.1765793798,0.491034301725,0.0,34.9369000822,32.3179380704,129.755045737,120.417765205,8.1725,1.16478053182
 11/02  21:00:00,164.199402118,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,97.2425833813,92.5525833813,4.67,0.02
 11/02  22:00:00,106.725706122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944876179,0.0,2.335,1.16444876179
 11/02  23:00:00,139.190910655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,110.956239806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,102.397265653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927871141,0.0,2.335,1.16427871141
 11/03  02:00:00,100.302988314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,98.2801046908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,119.315137171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924063117,0.0,2.335,1.16424063117
 11/03  05:00:00,118.459181002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,170.804487784,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,217.461213854,212.771213854,4.67,0.02
 11/03  07:00:00,175.83937164,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,209.807017316,203.972621015,4.67,1.16439630126
 11/03  08:00:00,230.811292476,29.1765793798,0.0069683480808,0.0,34.9369000822,32.3179380704,190.027190501,181.834690501,8.1725,0.02
 11/03  09:00:00,254.017652297,29.1765793798,0.233561858178,0.0,62.886420148,41.4019203762,167.520405955,155.848070774,10.5075,1.16483518108
 11/03  10:00:00,245.362752283,29.1765793798,0.482261648457,0.0,62.886420148,41.4019203762,160.141487762,148.469097699,10.5075,1.1648900632
 11/03  11:00:00,273.73866364,29.1765793798,0.609350100993,0.0,62.886420148,41.4019203762,150.759082645,139.086384374,10.5075,1.16519827049
 11/03  12:00:00,255.280221876,29.1765793798,0.594017313897,0.0,62.886420148,41.4019203762,153.459297936,141.786605722,10.5075,1.1651922144
 11/03  13:00:00,253.261847385,29.1765793798,0.595743599023,0.0,62.886420148,41.4019203762,156.049093023,143.230839176,10.5075,2.31075384692
 11/03  14:00:00,248.716520737,29.1765793798,0.630914949618,0.0,62.886420148,41.4019203762,153.243469951,141.570756669,10.5075,1.16521328237
 11/03  15:00:00,244.249264687,29.1765793798,0.683967431451,0.0,62.886420148,41.4019203762,150.279583521,138.606977925,10.5075,1.16510559614
 11/03  16:00:00,243.713910079,29.1765793798,0.695377290991,0.0,62.886420148,41.4019203762,151.308890196,139.63627564,10.5075,1.16511455538
 11/03  17:00:00,243.207300038,29.1765793798,0.68253461153,0.0,62.886420148,41.4019203762,155.045648687,143.373009818,10.5075,1.16513886923
 11/03  18:00:00,250.031654024,29.1765793798,0.367686695377,0.0,41.9242800987,36.8599292233,167.020046708,156.515061481,9.34,1.16498522628
 11/03  19:00:00,231.504251178,29.1765793798,0.259374046545,0.0,41.9242800987,36.8599292233,176.25706838,166.89706838,9.34,0.02
 11/03  20:00:00,205.38969947,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,181.345215937,172.00789601,8.1725,1.1648199267
 11/03  21:00:00,148.057966336,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,148.734317709,142.899772604,4.67,1.16454510432
 11/03  22:00:00,95.8499994685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,130.309938756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930460612,0.0,2.335,1.16430460612
 11/03  24:00:00,101.330411066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,92.0595520811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,91.3869777037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559448177,0.0,1.75125,1.16434448177
 11/04  03:00:00,90.876712486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,97.1068737799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,96.5016380074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554630593,0.0,1.75125,1.16429630593
 11/04  06:00:00,137.956183833,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,249.184911113,245.662411113,3.5025,0.02
 11/04  07:00:00,152.041807122,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,229.452138883,224.785119737,3.5025,1.16451914646
 11/04  08:00:00,204.77208197,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,199.83950812,193.98200812,5.8375,0.02
 11/04  09:00:00,225.045220675,29.1765793798,0.0328373506653,0.0,41.9242800987,36.8599292233,166.987941168,156.483256827,9.34,1.16468434126
 11/04  10:00:00,253.848912887,29.1765793798,0.513461755665,0.0,62.886420148,41.4019203762,137.0392573,125.366866639,10.5075,1.16489066165
 11/04  11:00:00,287.359804531,29.1765793798,0.916284031642,0.0,62.886420148,41.4019203762,106.64873875,94.9760737326,10.5075,1.1651650175
 11/04  12:00:00,277.263712478,29.1765793798,1.22672138668,0.0,62.886420148,41.4019203762,76.3373540444,64.6647080463,10.5075,1.16514599814
 11/04  13:00:00,282.269551171,29.1765793798,1.62443976313,0.0,62.886420148,41.4019203762,46.5132621265,34.8403974428,10.5075,1.16536468374
 11/04  14:00:00,283.262434796,29.1765793798,2.05531278045,0.0,62.886420148,41.4019203762,21.5812534406,9.90868985956,10.5075,1.16506358104
 11/04  15:00:00,283.600285051,29.1765793798,2.60272444691,0.0,62.886420148,41.4019203762,12.7016275798,1.02904418067,10.5075,1.1650833991
 11/04  16:00:00,285.212373382,29.1765793798,3.25696545711,0.0,62.886420148,41.4019203762,11.6725877988,0.0,10.5075,1.16508779878
 11/04  17:00:00,284.272367101,29.1765793798,3.25610194653,0.0,62.886420148,41.4019203762,11.6725767729,0.0,10.5075,1.16507677287
 11/04  18:00:00,273.025658507,29.1765793798,1.78632743509,0.0,34.9369000822,32.3179380704,25.7255879475,16.3880583439,8.1725,1.16502960363
 11/04  19:00:00,235.364529318,29.1765793798,1.18298641051,0.0,20.9621400493,23.2339557645,37.4929850827,30.4906580249,5.8375,1.16482705785
 11/04  20:00:00,218.322306153,29.1765793798,1.04136664902,0.0,20.9621400493,23.2339557645,46.6282377328,39.6260523277,5.8375,1.16468540513
 11/04  21:00:00,164.091479459,29.1765793798,0.439859439993,0.0,6.98738001645,14.1499734587,20.5934770258,15.9264586516,3.5025,1.16451837414
 11/04  22:00:00,116.26030923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,144.932988715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,118.542915163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561637621,0.0,1.75125,1.16436637621
 11/05  01:00:00,110.102282844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,109.754782799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554054763,0.0,1.75125,1.16429054763
 11/05  03:00:00,109.482278668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,116.715953086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,116.072901078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550246005,0.0,1.75125,1.16425246005
 11/05  06:00:00,153.948175303,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,137.445351792,133.922851792,3.5025,0.02
 11/05  07:00:00,162.772763124,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,180.287180673,176.764680673,3.5025,0.02
 11/05  08:00:00,179.976329192,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,182.440177842,177.773272205,3.5025,1.16440563686
 11/05  09:00:00,147.592636751,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,193.921445125,190.398945125,3.5025,0.02
 11/05  10:00:00,177.876319784,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,193.75937782,185.589590047,7.005,1.16478777329
 11/05  11:00:00,205.225295969,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,195.894869439,187.725118935,7.005,1.16475050344
 11/05  12:00:00,211.896081997,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,190.344453088,180.984453088,9.34,0.02
 11/05  13:00:00,209.231863145,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,193.013171524,182.50830294,9.34,1.1648685833
 11/05  14:00:00,204.88169792,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,191.483022456,180.978170199,9.34,1.16485225659
 11/05  15:00:00,201.30684503,29.1765793798,0.0162140182988,0.0,41.9242800987,36.8599292233,190.426655103,179.921779807,9.34,1.16487529527
 11/05  16:00:00,201.304228441,29.1765793798,0.0717157480353,0.0,41.9242800987,36.8599292233,189.160126256,178.65517231,9.34,1.16495394555
 11/05  17:00:00,172.418195623,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,217.038354187,210.013354187,7.005,0.02
 11/05  18:00:00,187.12353174,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,228.565898927,222.731188112,4.67,1.16471081504
 11/05  19:00:00,171.050175526,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,232.962767353,227.128031038,4.67,1.16473631496
 11/05  20:00:00,161.909964846,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,234.88639315,230.19639315,4.67,0.02
 11/05  21:00:00,146.695589875,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,194.999372387,189.164943223,4.67,1.16442916414
 11/05  22:00:00,85.4242977433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,120.105260083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551519575,0.0,1.75125,1.16426519575
 11/05  24:00:00,89.2199893291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,84.8355770509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,83.8082828983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927137845,0.0,2.335,1.16427137845
 11/06  03:00:00,83.0162760854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,82.3300414827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,88.6256335703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,88.2509086102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922375185,0.0,2.335,1.16422375185
 11/06  07:00:00,142.283378215,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,345.158232732,340.468232732,4.67,0.02
 11/06  08:00:00,143.373014383,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,311.666341287,305.831939031,4.67,1.16440225601
 11/06  09:00:00,215.762877943,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,267.209605047,259.017105047,8.1725,0.02
 11/06  10:00:00,241.311235984,29.1765793798,0.0,0.0,62.886420148,41.4019203762,234.29702843,222.624756636,10.5075,1.16477179406
 11/06  11:00:00,231.908125761,29.1765793798,0.0,0.0,62.886420148,41.4019203762,212.738788332,201.066385869,10.5075,1.16490246273
 11/06  12:00:00,262.052948387,29.1765793798,0.068557677741,0.0,62.886420148,41.4019203762,190.761183166,179.088401106,10.5075,1.16528205937
 11/06  13:00:00,241.920993818,29.1765793798,0.39074878478,0.0,62.886420148,41.4019203762,171.355048969,159.682246727,10.5075,1.16530224205
 11/06  14:00:00,239.20869826,29.1765793798,0.576743854983,0.0,62.886420148,41.4019203762,156.329954223,144.65721832,10.5075,1.16523590234
 11/06  15:00:00,234.986096334,29.1765793798,0.743992333113,0.0,62.886420148,41.4019203762,146.138535273,133.320745388,10.5075,2.31028988496
 11/06  16:00:00,230.760568663,29.1765793798,0.842306366385,0.0,62.886420148,41.4019203762,142.73228061,131.059829858,10.5075,1.16495075243
 11/06  17:00:00,229.130914146,29.1765793798,0.722370884633,0.0,62.886420148,41.4019203762,160.907464912,149.234998316,10.5075,1.16496659608
 11/06  18:00:00,237.352615101,29.1765793798,0.481923911666,0.0,62.886420148,41.4019203762,186.109872239,174.4373743,10.5075,1.16499793952
 11/06  19:00:00,238.58743189,29.1765793798,0.0260650400661,0.0,41.9242800987,36.8599292233,205.825930025,196.465930025,9.34,0.02
 11/06  20:00:00,222.028144626,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,225.534295842,215.029398416,9.34,1.16489742663
 11/06  21:00:00,197.07551098,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,240.984188997,231.646819984,8.1725,1.16486901337
 11/06  22:00:00,139.666420022,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,225.64573319,219.811102856,4.67,1.16463033395
 11/06  23:00:00,80.0587521539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,115.24397063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,84.0168093878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926166004,0.0,2.335,1.16426166004
 11/07  02:00:00,78.0407252215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,77.8263531811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,86.1300008785,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.461009842,14.9617623102,2.335,1.16424753179
