Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  05:00:00,112.680584455,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,27.5486960443,25.1936960443,2.335,0.02
 11/07  06:00:00,112.721685533,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,28.8370504302,26.4820504302,2.335,0.02
 11/07  07:00:00,155.118406813,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,409.420454298,403.586184623,4.67,1.16426967476
 11/07  08:00:00,146.620996284,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,369.671818025,364.981818025,4.67,0.02
 11/07  09:00:00,210.536361522,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,308.66661418,299.32957623,8.1725,1.16453794952
 11/07  10:00:00,235.386606631,29.1765793798,0.0,0.0,62.886420148,41.4019203762,248.467113026,237.939613026,10.5075,0.02
 11/07  11:00:00,226.133294934,29.1765793798,0.0,0.0,62.886420148,41.4019203762,216.490737355,204.81825552,10.5075,1.16498183524
 11/07  12:00:00,256.526128812,29.1765793798,0.0246892331873,0.0,62.886420148,41.4019203762,195.035206488,182.217327427,10.5075,2.31037906117
 11/07  13:00:00,235.815493064,29.1765793798,0.20724316803,0.0,62.886420148,41.4019203762,186.145999282,174.473025833,10.5075,1.1654734496
 11/07  14:00:00,233.81121035,29.1765793798,0.329583189266,0.0,62.886420148,41.4019203762,181.904907732,170.23200647,10.5075,1.16540126206
 11/07  15:00:00,229.964157003,29.1765793798,0.403874717863,0.0,62.886420148,41.4019203762,179.578042728,167.905469498,10.5075,1.16507323038
 11/07  16:00:00,226.424410282,29.1765793798,0.435675337853,0.0,62.886420148,41.4019203762,180.710789792,169.038277605,10.5075,1.16501218686
 11/07  17:00:00,225.892446523,29.1765793798,0.297367539619,0.0,62.886420148,41.4019203762,198.467322979,186.79480045,10.5075,1.16502252943
 11/07  18:00:00,235.549760701,29.1765793798,0.127330228076,0.0,62.886420148,41.4019203762,216.789798072,205.117249691,10.5075,1.16504838081
 11/07  19:00:00,237.845247907,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,234.48580762,223.980866974,9.34,1.16494064549
 11/07  20:00:00,214.661465805,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,257.535046278,247.030181658,9.34,1.16486461968
 11/07  21:00:00,190.160253001,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,275.732570089,266.395239599,8.1725,1.16483049012
 11/07  22:00:00,134.65427181,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,257.042189802,252.352189802,4.67,0.02
 11/07  23:00:00,79.5349099931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943884651,0.0,2.335,1.16443884651
 11/07  24:00:00,114.859247358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,83.6028546943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,77.5923044009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929755813,0.0,2.335,1.16429755813
 11/08  03:00:00,90.0195647356,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,31.4915012924,29.1365012924,2.335,0.02
 11/08  04:00:00,90.0163731139,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,36.0811543017,33.7261543017,2.335,0.02
 11/08  05:00:00,92.5110741167,8.42579271466,0.0,0.0,3.49369000822,9.08398230582,29.1338637244,25.6346086756,2.335,1.1642550488
 11/08  06:00:00,96.4722134322,12.9803968287,0.00119089894585,0.0,3.49369000822,9.08398230582,45.5933300218,43.2383300218,2.335,0.02
 11/08  07:00:00,138.349089626,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,476.119374453,471.429374453,4.67,0.02
 11/08  08:00:00,137.050928597,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,435.591305618,429.756801336,4.67,1.16450428196
 11/08  09:00:00,209.917285151,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,377.669182883,369.476682883,8.1725,0.02
 11/08  10:00:00,234.026236992,29.1765793798,0.0,0.0,62.886420148,41.4019203762,315.993829818,304.321535638,10.5075,1.16479417957
 11/08  11:00:00,224.254851301,29.1765793798,0.0,0.0,62.886420148,41.4019203762,286.197803617,274.525288079,10.5075,1.16501553712
 11/08  12:00:00,255.192988193,29.1765793798,0.0,0.0,62.886420148,41.4019203762,255.080118882,243.407490999,10.5075,1.16512788301
 11/08  13:00:00,233.85554949,29.1765793798,0.0,0.0,62.886420148,41.4019203762,238.633329685,226.960402926,10.5075,1.16542675856
 11/08  14:00:00,231.734496543,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.509786202,219.691609498,10.5075,2.31067670382
 11/08  15:00:00,227.906181086,29.1765793798,0.0,0.0,62.886420148,41.4019203762,225.965030442,214.292341141,10.5075,1.16518930036
 11/08  16:00:00,224.488078027,29.1765793798,0.0,0.0,62.886420148,41.4019203762,220.460580982,208.78798981,10.5075,1.16509117195
 11/08  17:00:00,224.266800131,29.1765793798,0.0,0.0,62.886420148,41.4019203762,235.373572728,223.700961297,10.5075,1.16511143174
 11/08  18:00:00,234.391090079,29.1765793798,0.0,0.0,62.886420148,41.4019203762,257.316768789,245.644121506,10.5075,1.16514728309
 11/08  19:00:00,237.262692604,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,273.394808682,262.8898063,9.34,1.16500238149
 11/08  20:00:00,221.011710826,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,288.684657901,279.324657901,9.34,0.02
 11/08  21:00:00,196.127306736,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,307.130758074,297.793411788,8.1725,1.16484628595
 11/08  22:00:00,139.349356328,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,295.362174774,289.527598568,4.67,1.16457620664
 11/08  23:00:00,79.4047956661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,114.685134843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933903345,0.0,2.335,1.16433903345
 11/09  01:00:00,83.4225420853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,90.0230870333,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,35.6179923538,33.2629923538,2.335,0.02
 11/09  03:00:00,90.2832220555,12.6956403648,0.0,0.0,3.49369000822,9.08398230582,41.5448300891,38.0455398596,2.335,1.16429022949
 11/09  04:00:00,87.5050825862,9.95433276165,0.0,0.0,3.49369000822,9.08398230582,32.3176239035,29.9626239035,2.335,0.02
 11/09  05:00:00,100.388394527,16.4468029166,0.0,0.0,3.49369000822,9.08398230582,54.0338197644,51.6788197644,2.335,0.02
 11/09  06:00:00,100.549467414,16.9019117124,0.0,0.0,3.49369000822,9.08398230582,59.0043221545,56.6493221545,2.335,0.02
 11/09  07:00:00,138.369881444,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,509.024777257,503.190634984,4.67,1.16414227315
 11/09  08:00:00,137.082379322,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,455.883410083,451.193410083,4.67,0.02
 11/09  09:00:00,209.97075462,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,385.73989084,376.402826923,8.1725,1.16456391684
 11/09  10:00:00,234.231722428,29.1765793798,0.0,0.0,62.886420148,41.4019203762,307.521641682,295.849352207,10.5075,1.16478947571
 11/09  11:00:00,224.72279848,29.1765793798,0.0,0.0,62.886420148,41.4019203762,267.805371516,256.133000091,10.5075,1.16487142462
 11/09  12:00:00,255.667156168,29.1765793798,0.0,0.0,62.886420148,41.4019203762,237.126760785,225.453937293,10.5075,1.165323492
 11/09  13:00:00,234.593282426,29.1765793798,0.0,0.0,62.886420148,41.4019203762,216.744433364,205.071562872,10.5075,1.16537049193
 11/09  14:00:00,232.57683508,29.1765793798,0.0,0.0,62.886420148,41.4019203762,204.961060025,193.288253275,10.5075,1.16530675016
 11/09  15:00:00,228.842597278,29.1765793798,0.0747123431739,0.0,62.886420148,41.4019203762,198.200782132,186.528257642,10.5075,1.16502449004
 11/09  16:00:00,225.585101498,29.1765793798,0.214957771963,0.0,62.886420148,41.4019203762,192.098762759,180.426275713,10.5075,1.1649870461
 11/09  17:00:00,225.46668814,29.1765793798,0.219450855839,0.0,62.886420148,41.4019203762,200.319452721,188.646954708,10.5075,1.16499801366
 11/09  18:00:00,235.055536878,29.1765793798,0.0439586453334,0.0,62.886420148,41.4019203762,221.384986599,209.712462033,10.5075,1.16502456536
 11/09  19:00:00,237.422896136,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,249.068125244,238.563184968,9.34,1.16494027582
 11/09  20:00:00,221.230675551,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,264.035452778,253.530553441,9.34,1.16489933669
 11/09  21:00:00,196.321256593,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,276.033828193,266.696455228,8.1725,1.16487296517
 11/09  22:00:00,139.426469998,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,252.437323688,247.747323688,4.67,0.02
 11/09  23:00:00,79.6379551982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945848637,0.0,2.335,1.16445848637
 11/09  24:00:00,114.983020596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,83.8278903044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922431324,0.0,2.335,1.16422431324
 11/10  02:00:00,77.7741550342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,85.9593851713,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,21.1214544964,18.7664544964,2.335,0.02
 11/10  04:00:00,86.0456593854,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,23.2077059119,19.7084487891,2.335,1.16425712277
 11/10  05:00:00,112.755674857,12.6956403648,0.0,0.0,3.49369000822,9.08398230582,37.0564367559,34.7014367559,2.335,0.02
 11/10  06:00:00,112.940030323,12.8095429504,0.0,0.0,3.49369000822,9.08398230582,38.4357490156,36.0807490156,2.335,0.02
 11/10  07:00:00,155.067345088,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,450.757522195,446.067522195,4.67,0.02
 11/10  08:00:00,146.572267885,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,404.222820645,398.388419028,4.67,1.16440161685
 11/10  09:00:00,210.322161384,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,333.013197744,324.820697744,8.1725,0.02
 11/10  10:00:00,235.326946678,29.1765793798,0.0,0.0,62.886420148,41.4019203762,261.37172964,249.699376459,10.5075,1.16485318146
 11/10  11:00:00,226.119937382,29.1765793798,0.0,0.0,62.886420148,41.4019203762,223.624541304,211.951997872,10.5075,1.16504343197
 11/10  12:00:00,256.848273692,29.1765793798,0.0758669152986,0.0,62.886420148,41.4019203762,188.443702443,176.770828805,10.5075,1.16537363834
 11/10  13:00:00,236.711359262,29.1765793798,0.420552866876,0.0,62.886420148,41.4019203762,168.661298171,155.843067376,10.5075,2.3107307951
 11/10  14:00:00,234.662887648,29.1765793798,0.549313339915,0.0,62.886420148,41.4019203762,164.413845701,152.741064042,10.5075,1.16528165819
 11/10  15:00:00,230.715962213,29.1765793798,0.594395479859,0.0,62.886420148,41.4019203762,165.37895842,153.706252773,10.5075,1.16520564619
 11/10  16:00:00,227.180622842,29.1765793798,0.631843942595,0.0,62.886420148,41.4019203762,164.36956488,152.696933919,10.5075,1.16513096084
 11/10  17:00:00,226.890299042,29.1765793798,0.566106444636,0.0,62.886420148,41.4019203762,175.653682368,163.981030554,10.5075,1.1651518133
 11/10  18:00:00,240.317695657,29.1765793798,0.514330003574,0.0,62.886420148,41.4019203762,183.83710473,172.164738093,10.5075,1.16486663754
 11/10  19:00:00,239.150298714,29.1765793798,0.172229698408,0.0,41.9242800987,36.8599292233,196.481001035,185.975934417,9.34,1.16506661841
 11/10  20:00:00,216.073788817,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,212.770002536,202.265223351,9.34,1.16477918417
 11/10  21:00:00,191.740891249,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,216.247404001,206.910152965,8.1725,1.16475103631
 11/10  22:00:00,136.809766449,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,173.5721187,168.8821187,4.67,0.02
 11/10  23:00:00,84.0169942858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946380868,0.0,2.335,1.16446380868
 11/10  24:00:00,119.347835935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,86.6950238293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,81.0333957625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155771855,0.0,1.75125,1.1643271855
 11/11  03:00:00,81.833320578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,82.8456086248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,90.5394106109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556348941,0.0,1.75125,1.16431348941
 11/11  06:00:00,91.0678628615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,135.265503638,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,281.812257493,278.289757493,3.5025,0.02
 11/11  08:00:00,141.696478253,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,245.262087412,240.595248504,3.5025,1.16433890781
 11/11  09:00:00,174.920788829,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,205.807445691,202.284945691,3.5025,0.02
 11/11  10:00:00,151.821652697,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,196.458203418,191.791316808,3.5025,1.16438661064
 11/11  11:00:00,186.107554427,29.1765793798,0.00816376615271,0.0,27.9495200658,27.7759469175,171.052537332,164.027537332,7.005,0.02
 11/11  12:00:00,215.608365313,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,158.00466779,149.834963184,7.005,1.16470460596
 11/11  13:00:00,226.939714359,29.1765793798,0.247739275864,0.0,41.9242800987,36.8599292233,138.308501348,127.803722903,9.34,1.16477844532
 11/11  14:00:00,226.622027093,29.1765793798,0.515803373071,0.0,41.9242800987,36.8599292233,129.814575612,119.309750945,9.34,1.16482466644
 11/11  15:00:00,222.112922419,29.1765793798,0.620524393743,0.0,41.9242800987,36.8599292233,125.68345108,115.178646312,9.34,1.16480476761
 11/11  16:00:00,218.525883301,29.1765793798,0.68499054943,0.0,41.9242800987,36.8599292233,122.155997931,112.795997931,9.34,0.02
 11/11  17:00:00,217.559753134,29.1765793798,0.660837414362,0.0,41.9242800987,36.8599292233,127.44099614,116.93610512,9.34,1.16489102059
 11/11  18:00:00,201.300855084,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,149.494980381,141.325099015,7.005,1.1648813664
 11/11  19:00:00,205.875120216,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,158.108472752,152.273847066,4.67,1.16462568514
 11/11  20:00:00,189.178760787,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,159.784734368,155.094734368,4.67,0.02
 11/11  21:00:00,177.895338355,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,169.515007477,163.680455144,4.67,1.16455233325
 11/11  22:00:00,160.371758735,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,130.29130349,125.60130349,4.67,0.02
 11/11  23:00:00,101.206304675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564457388,0.0,1.75125,1.16439457388
 11/11  24:00:00,134.395065953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,105.652932505,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556411619,0.0,1.75125,1.16431411619
 11/12  02:00:00,96.6818855559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,94.2328883982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,92.1718528517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556313856,0.0,1.75125,1.16431313856
 11/12  05:00:00,97.3572478012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,96.0277502846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,137.02591323,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,286.066147852,281.399316446,3.5025,1.16433140607
 11/12  08:00:00,140.211422996,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,260.708709379,257.186209379,3.5025,0.02
 11/12  09:00:00,172.477775703,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,222.073373658,218.550873658,3.5025,0.02
 11/12  10:00:00,151.063229081,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,202.535047106,197.868146007,3.5025,1.16440109922
 11/12  11:00:00,191.158204252,29.1765793798,0.025718448232,0.0,27.9495200658,27.7759469175,164.794334066,156.62460616,7.005,1.16472790556
 11/12  12:00:00,224.693901252,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,140.19646935,133.17146935,7.005,0.02
 11/12  13:00:00,239.705103611,29.1765793798,0.477428549145,0.0,41.9242800987,36.8599292233,110.48710746,99.982190003,9.34,1.16491745723
 11/12  14:00:00,241.075674945,29.1765793798,0.87733646273,0.0,41.9242800987,36.8599292233,90.0079086585,79.5030415967,9.34,1.1648670618
 11/12  15:00:00,233.659430776,29.1765793798,0.963219258189,0.0,41.9242800987,36.8599292233,90.4741864205,79.969329417,9.34,1.16485700348
 11/12  16:00:00,227.294667558,29.1765793798,0.998239198219,0.0,41.9242800987,36.8599292233,92.6522610265,82.1473620178,9.34,1.16489900872
 11/12  17:00:00,224.795000354,29.1765793798,0.983647431288,0.0,41.9242800987,36.8599292233,97.6724677173,87.1676640925,9.34,1.16480362487
 11/12  18:00:00,203.984516551,29.1765793798,0.295540496239,0.0,27.9495200658,27.7759469175,122.871238738,115.846238738,7.005,0.02
 11/12  19:00:00,202.760923374,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,146.270938737,140.436219272,4.67,1.1647194655
 11/12  20:00:00,176.979877628,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,188.112800747,182.278032178,4.67,1.1647685685
 11/12  21:00:00,164.301693724,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,209.511003066,204.821003066,4.67,0.02
 11/12  22:00:00,146.48313088,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,184.625175207,178.790751585,4.67,1.16442362254
 11/12  23:00:00,84.808835589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,119.231820816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,89.8255818205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925849635,0.0,2.335,1.16425849635
 11/13  02:00:00,82.5823388939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,81.0024978345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,79.3030400872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992486084,0.0,2.335,1.1642486084
 11/13  05:00:00,85.1662812759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,84.3300700812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,138.766944286,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,363.217650716,357.383375942,4.67,1.164274774
 11/13  08:00:00,137.610762576,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,329.398430986,324.708430986,4.67,0.02
 11/13  09:00:00,210.371821129,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,296.61377752,287.276719052,8.1725,1.16455846817
 11/13  10:00:00,234.431211461,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.776354527,255.248854527,10.5075,0.02
 11/13  11:00:00,225.010310089,29.1765793798,0.0,0.0,62.886420148,41.4019203762,251.006574695,239.334052731,10.5075,1.16502196381
 11/13  12:00:00,255.642759642,29.1765793798,0.0,0.0,62.886420148,41.4019203762,239.637426447,226.8194188,10.5075,2.31050764746
 11/13  13:00:00,234.430421404,29.1765793798,0.0,0.0,62.886420148,41.4019203762,235.224677636,223.551911289,10.5075,1.1652663472
 11/13  14:00:00,232.182041611,29.1765793798,0.0,0.0,62.886420148,41.4019203762,238.187788871,226.515077546,10.5075,1.16521132543
 11/13  15:00:00,228.447250322,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.32309924,220.650414416,10.5075,1.16518482426
 11/13  16:00:00,225.084254304,29.1765793798,0.0,0.0,62.886420148,41.4019203762,221.808183001,210.135546897,10.5075,1.16513610421
 11/13  17:00:00,224.875685181,29.1765793798,0.0,0.0,62.886420148,41.4019203762,230.662929189,218.990269394,10.5075,1.16515979495
 11/13  18:00:00,238.174262437,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.514923783,233.84246253,10.5075,1.16496125331
 11/13  19:00:00,237.446392994,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,261.296471798,250.791475478,9.34,1.16499631999
 11/13  20:00:00,221.237802451,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,272.158200639,261.653349041,9.34,1.16485159856
 11/13  21:00:00,196.389942392,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,277.471834741,268.134501512,8.1725,1.16483322891
 11/13  22:00:00,139.440033142,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,249.231311779,244.541311779,4.67,0.02
 11/13  23:00:00,79.5709725255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946544164,0.0,2.335,1.16446544164
 11/13  24:00:00,114.863979705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,83.6670515979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925674079,0.0,2.335,1.16425674079
 11/14  02:00:00,77.6700966984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,90.1419153327,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,27.0406449155,24.6856449155,2.335,0.02
 11/14  04:00:00,90.1879396308,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,28.4740866928,26.1190866928,2.335,0.02
 11/14  05:00:00,108.464898204,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,23.5448242871,20.0455543469,2.335,1.16426994025
 11/14  06:00:00,112.486710361,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,36.4615874929,34.1065874929,2.335,0.02
 11/14  07:00:00,155.052454757,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,432.861948676,428.171948676,4.67,0.02
 11/14  08:00:00,149.942250218,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,390.621091855,384.786605515,4.67,1.16448634066
 11/14  09:00:00,210.298444627,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,325.475620358,317.283120358,8.1725,0.02
 11/14  10:00:00,235.170025849,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.822207323,247.149869179,10.5075,1.16483814359
 11/14  11:00:00,225.969280353,29.1765793798,0.0,0.0,62.886420148,41.4019203762,222.402648348,210.73010945,10.5075,1.16503889746
 11/14  12:00:00,256.780968631,29.1765793798,0.0399598633771,0.0,62.886420148,41.4019203762,189.71767363,178.044791583,10.5075,1.16538204774
 11/14  13:00:00,236.214427321,29.1765793798,0.218255384009,0.0,62.886420148,41.4019203762,187.395804997,174.577529278,10.5075,2.31077571868
 11/14  14:00:00,234.266635133,29.1765793798,0.31859391857,0.0,62.886420148,41.4019203762,185.580782359,173.907965134,10.5075,1.16531722479
 11/14  15:00:00,231.397896496,29.1765793798,0.489958248129,0.0,62.886420148,41.4019203762,171.432595518,159.75984633,10.5075,1.16524918806
 11/14  16:00:00,229.140637242,29.1765793798,0.564365626171,0.0,62.886420148,41.4019203762,166.70538054,155.032928972,10.5075,1.16495156778
 11/14  17:00:00,229.380268224,29.1765793798,0.507176067373,0.0,62.886420148,41.4019203762,177.656323425,165.983845647,10.5075,1.16497777834
 11/14  18:00:00,242.194438345,29.1765793798,0.299929398298,0.0,62.886420148,41.4019203762,198.326574783,186.654054941,10.5075,1.16501984185
 11/14  19:00:00,240.437546549,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,211.88269077,201.377765378,9.34,1.16492539175
 11/14  20:00:00,217.480157154,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,219.647219929,209.142357668,9.34,1.16486226118
 11/14  21:00:00,193.366195588,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,207.271698241,197.934356369,8.1725,1.16484187242
 11/14  22:00:00,137.880367632,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,169.655640808,164.965640808,4.67,0.02
 11/14  23:00:00,83.7216019909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945394865,0.0,2.335,1.16445394865
 11/14  24:00:00,118.466988676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,87.4216466104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,80.6217025676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924440143,0.0,2.335,1.16424440143
 11/15  03:00:00,79.8376677113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,79.4725428354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,85.7889474973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992780094,0.0,2.335,1.1642780094
 11/15  06:00:00,85.2597620842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,139.714825655,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,327.31358428,322.62358428,4.67,0.02
 11/15  08:00:00,142.088656167,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,298.931260145,293.096832785,4.67,1.16442736017
 11/15  09:00:00,211.606372188,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,260.660861607,252.468361607,8.1725,0.02
 11/15  10:00:00,237.311652613,29.1765793798,0.0,0.0,62.886420148,41.4019203762,230.040659667,218.368310965,10.5075,1.16484870161
 11/15  11:00:00,230.117567187,29.1765793798,0.0,0.0,62.886420148,41.4019203762,219.473571729,207.801197936,10.5075,1.16487379316
 11/15  12:00:00,261.37808102,29.1765793798,0.0,0.0,62.886420148,41.4019203762,207.596352112,195.92363165,10.5075,1.16522046212
 11/15  13:00:00,241.967698283,29.1765793798,0.0145609356157,0.0,62.886420148,41.4019203762,207.876932904,196.204189973,10.5075,1.16524293098
 11/15  14:00:00,241.466882408,29.1765793798,0.0752021619178,0.0,62.886420148,41.4019203762,208.085188862,195.266736297,10.5075,2.31095256537
 11/15  15:00:00,238.214805101,29.1765793798,0.106812467503,0.0,62.886420148,41.4019203762,204.128103196,192.455506682,10.5075,1.16509651401
 11/15  16:00:00,235.159618926,29.1765793798,0.156888042722,0.0,62.886420148,41.4019203762,200.100979901,188.428448028,10.5075,1.16503187306
 11/15  17:00:00,235.291346931,29.1765793798,0.164288145995,0.0,62.886420148,41.4019203762,201.236933861,189.564369609,10.5075,1.16506425252
 11/15  18:00:00,248.407543744,29.1765793798,0.0663421163226,0.0,62.886420148,41.4019203762,210.980289221,199.307676695,10.5075,1.16511252642
 11/15  19:00:00,246.530874772,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,215.341772375,204.83677243,9.34,1.1649999446
 11/15  20:00:00,231.820250413,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,218.938037785,208.433131105,9.34,1.16490668
 11/15  21:00:00,206.082236248,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,222.305015731,214.112515731,8.1725,0.02
 11/15  22:00:00,148.09361887,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,190.330516703,184.495846225,4.67,1.16467047836
 11/15  23:00:00,89.6968415427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941702316,0.0,2.335,1.16441702316
 11/15  24:00:00,124.113598273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,93.1975291403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,86.4154876913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992484957,0.0,2.335,1.1642484957
 11/16  03:00:00,85.9084321154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,85.5690394167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,91.8953824444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,91.2681185093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927491647,0.0,2.335,1.16427491647
 11/16  07:00:00,145.151366747,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,325.424723613,320.734723613,4.67,0.02
 11/16  08:00:00,150.511652658,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,288.130969768,283.440969768,4.67,0.02
 11/16  09:00:00,219.566015084,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,253.513977477,244.176790917,8.1725,1.16468655999
 11/16  10:00:00,246.185136501,29.1765793798,0.0117935512697,0.0,62.886420148,41.4019203762,221.379912541,209.707606937,10.5075,1.16480560333
 11/16  11:00:00,236.487435867,29.1765793798,0.0,0.0,62.886420148,41.4019203762,207.896812407,196.224354892,10.5075,1.16495751442
 11/16  12:00:00,266.661650904,29.1765793798,0.0522874803992,0.0,62.886420148,41.4019203762,196.081693802,184.408822513,10.5075,1.16537128879
 11/16  13:00:00,247.750627227,29.1765793798,0.24474345359,0.0,62.886420148,41.4019203762,185.67340925,174.000493502,10.5075,1.16541574789
 11/16  14:00:00,246.910966343,29.1765793798,0.350708232934,0.0,62.886420148,41.4019203762,179.15984731,166.341639994,10.5075,2.31070731591
 11/16  15:00:00,243.006161181,29.1765793798,0.392668112744,0.0,62.886420148,41.4019203762,175.108684178,163.435955945,10.5075,1.16522823237
 11/16  16:00:00,240.266029813,29.1765793798,0.444029362157,0.0,62.886420148,41.4019203762,170.16087712,158.488231712,10.5075,1.16514540725
 11/16  17:00:00,240.406228331,29.1765793798,0.391252134358,0.0,62.886420148,41.4019203762,176.142614819,164.469930929,10.5075,1.16518389031
 11/16  18:00:00,253.766070068,29.1765793798,0.340608810049,0.0,62.886420148,41.4019203762,182.889874107,171.217375659,10.5075,1.16499844749
 11/16  19:00:00,251.225413677,29.1765793798,0.0954981529278,0.0,41.9242800987,36.8599292233,188.114401734,177.609513893,9.34,1.16488784118
 11/16  20:00:00,237.070056199,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,194.419164921,183.914368472,9.34,1.16479644822
 11/16  21:00:00,211.165936728,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,198.256983732,190.064483732,8.1725,0.02
 11/16  22:00:00,152.381164619,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,166.575897442,160.741239965,4.67,1.16465747652
 11/16  23:00:00,94.6196151141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,128.986879569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930499576,0.0,2.335,1.16430499576
 11/17  01:00:00,98.9386485861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,91.5644540963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,90.4791984127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928489414,0.0,2.335,1.16428489414
 11/17  04:00:00,89.6029300216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,111.254694697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,110.754549719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923623154,0.0,2.335,1.16423623154
 11/17  07:00:00,164.671759707,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,294.764398226,290.074398226,4.67,0.02
 11/17  08:00:00,162.963064323,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,267.236837125,262.546837125,4.67,0.02
 11/17  09:00:00,222.794090964,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,232.236204449,222.899049099,8.1725,1.1646553501
 11/17  10:00:00,249.853601242,29.1765793798,0.0205226508459,0.0,62.886420148,41.4019203762,196.758464603,185.086080557,10.5075,1.16488404584
 11/17  11:00:00,241.252789613,29.1765793798,0.126751129507,0.0,62.886420148,41.4019203762,182.865742836,171.193168174,10.5075,1.1650746617
 11/17  12:00:00,271.280117404,29.1765793798,0.413717556876,0.0,62.886420148,41.4019203762,163.631715768,151.958940585,10.5075,1.16527518303
 11/17  13:00:00,253.425032543,29.1765793798,0.608907244274,0.0,62.886420148,41.4019203762,147.411591724,135.738769279,10.5075,1.1653224453
 11/17  14:00:00,251.390721838,29.1765793798,0.707528473303,0.0,62.886420148,41.4019203762,140.51073824,127.692710846,10.5075,2.3105273942
 11/17  15:00:00,246.09698621,29.1765793798,0.759105266229,0.0,62.886420148,41.4019203762,138.969495732,127.296854439,10.5075,1.16514129295
 11/17  16:00:00,242.000698818,29.1765793798,0.767554704661,0.0,62.886420148,41.4019203762,140.227581557,128.555020919,10.5075,1.16506063757
 11/17  17:00:00,241.683484585,29.1765793798,0.75629082361,0.0,62.886420148,41.4019203762,144.203731863,132.531130352,10.5075,1.16510151067
 11/17  18:00:00,254.946140233,29.1765793798,0.749871643472,0.0,62.886420148,41.4019203762,147.883619387,136.210960989,10.5075,1.16515839842
 11/17  19:00:00,252.305041317,29.1765793798,0.43418740163,0.0,41.9242800987,36.8599292233,159.478722489,148.973693068,9.34,1.16502942131
 11/17  20:00:00,232.002635656,29.1765793798,0.323233062209,0.0,41.9242800987,36.8599292233,167.828013447,158.468013447,9.34,0.02
 11/17  21:00:00,205.708021813,29.1765793798,0.019942166859,0.0,34.9369000822,32.3179380704,178.928836718,169.591450679,8.1725,1.16488603948
 11/17  22:00:00,148.125366419,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,149.990954875,144.156325608,4.67,1.16462926701
 11/17  23:00:00,95.6014434945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,129.283525899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931349788,0.0,2.335,1.16431349788
 11/18  01:00:00,96.8586824844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,89.4263212306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559782439,0.0,1.75125,1.16434782439
 11/18  03:00:00,88.4122980653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,87.6578736185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,93.7804523005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554939133,0.0,1.75125,1.16429939133
 11/18  06:00:00,93.3835851581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,135.800722831,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,263.0724425,259.5499425,3.5025,0.02
 11/18  08:00:00,143.162803145,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,235.871029996,231.204015171,3.5025,1.16451482529
 11/18  09:00:00,199.509180782,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,201.082244179,195.224744179,5.8375,0.02
 11/18  10:00:00,225.920602505,29.1765793798,0.0816006015921,0.0,41.9242800987,36.8599292233,157.049203739,146.544426135,9.34,1.16477760353
 11/18  11:00:00,256.858921791,29.1765793798,0.631431977436,0.0,62.886420148,41.4019203762,125.50632695,113.833824541,10.5075,1.16500240916
 11/18  12:00:00,288.180487178,29.1765793798,0.931242758833,0.0,62.886420148,41.4019203762,105.066617154,93.3938452278,10.5075,1.16527192572
 11/18  13:00:00,276.282484467,29.1765793798,1.14270423055,0.0,62.886420148,41.4019203762,91.2754341023,78.45745843,10.5075,2.31047567236
 11/18  14:00:00,276.464446189,29.1765793798,1.26425595497,0.0,62.886420148,41.4019203762,83.3243804503,71.6514017597,10.5075,1.16547869065
 11/18  15:00:00,271.332983505,29.1765793798,1.32129616383,0.0,62.886420148,41.4019203762,80.8108989753,69.1382899182,10.5075,1.16510905709
 11/18  16:00:00,268.028261357,29.1765793798,1.38430107705,0.0,62.886420148,41.4019203762,78.8493534807,67.1767002326,10.5075,1.16515324816
 11/18  17:00:00,269.452329944,29.1765793798,1.45488588112,0.0,62.886420148,41.4019203762,76.2337247322,64.561043548,10.5075,1.1651811842
 11/18  18:00:00,283.421034563,29.1765793798,1.4567867211,0.0,62.886420148,41.4019203762,78.7893429956,67.1168870582,10.5075,1.16495593734
 11/18  19:00:00,265.160728092,29.1765793798,0.886836628715,0.0,34.9369000822,32.3179380704,93.3691184191,84.0316883587,8.1725,1.16493006044
 11/18  20:00:00,224.743284419,29.1765793798,0.371777879595,0.0,20.9621400493,23.2339557645,100.108557577,93.1061429505,5.8375,1.16491462655
 11/18  21:00:00,211.60027348,29.1765793798,0.304554342316,0.0,20.9621400493,23.2339557645,102.070221346,95.0679817831,5.8375,1.16473956254
 11/18  22:00:00,162.292448017,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,66.6447007784,63.1222007784,3.5025,0.02
 11/18  23:00:00,114.289226977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574769235,0.0,1.75125,1.16449769235
 11/18  24:00:00,144.540849964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,117.995523038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155192723,0.0,1.75125,1.1642692723
 11/19  02:00:00,109.109471715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,106.510619899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,103.172698831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552480209,0.0,1.75125,1.16427480209
 11/19  05:00:00,106.134743796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,102.654985046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,140.793113889,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,234.890620428,230.223820509,3.5025,1.16429991862
 11/19  08:00:00,145.858208524,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,227.484438901,223.961938901,3.5025,0.02
 11/19  09:00:00,172.032278436,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,209.510204342,205.987704342,3.5025,0.02
 11/19  10:00:00,144.9382172,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,218.958447561,214.291458246,3.5025,1.16448931463
 11/19  11:00:00,177.246800384,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,187.48469871,179.314972212,7.005,1.16472649787
 11/19  12:00:00,206.587889641,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,163.266787209,156.241787209,7.005,0.02
 11/19  13:00:00,215.625954338,29.1765793798,0.223681978156,0.0,41.9242800987,36.8599292233,135.598599036,125.093631772,9.34,1.16496726359
 11/19  14:00:00,212.99779089,29.1765793798,0.495859453714,0.0,41.9242800987,36.8599292233,129.234305686,118.729408497,9.34,1.16489718895
 11/19  15:00:00,207.209690981,29.1765793798,0.583080913665,0.0,41.9242800987,36.8599292233,131.398314233,120.893413048,9.34,1.16490118512
 11/19  16:00:00,203.036235397,29.1765793798,0.654737523653,0.0,41.9242800987,36.8599292233,133.002952228,122.498187228,9.34,1.16476500064
 11/19  17:00:00,201.401524453,29.1765793798,0.644532147038,0.0,41.9242800987,36.8599292233,139.660210375,129.15533402,9.34,1.16487635508
 11/19  18:00:00,185.062906395,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,173.529731523,166.504731523,7.005,0.02
 11/19  19:00:00,189.623801771,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,201.940006721,196.105278622,4.67,1.16472809917
 11/19  20:00:00,170.056132198,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,213.52206405,207.687358962,4.67,1.16470508786
 11/19  21:00:00,161.555444424,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,223.056984332,218.366984332,4.67,0.02
 11/19  22:00:00,146.26573098,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,202.797588705,196.963060759,4.67,1.1645279456
 11/19  23:00:00,84.8595516356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,119.477081518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550786263,0.0,1.75125,1.16425786263
 11/20  01:00:00,90.5176477417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,83.7221550779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,82.856502446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924346145,0.0,2.335,1.16424346145
 11/20  04:00:00,82.0225674284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,87.8788605158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,86.917356521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,140.274135368,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,370.265802368,364.431545678,4.67,1.1642566901
 11/20  08:00:00,144.213513585,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,334.814243935,330.124243935,4.67,0.02
 11/20  09:00:00,215.053817225,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,278.623127861,269.28594785,8.1725,1.1646800116
 11/20  10:00:00,243.522237718,29.1765793798,0.0261983663499,0.0,62.886420148,41.4019203762,210.436885787,198.764580137,10.5075,1.16480565062
 11/20  11:00:00,236.064324832,29.1765793798,0.264983058553,0.0,62.886420148,41.4019203762,163.96748365,152.295070497,10.5075,1.16491315287
 11/20  12:00:00,267.75741182,29.1765793798,0.746763870714,0.0,62.886420148,41.4019203762,132.816471854,121.143566674,10.5075,1.16540518022
 11/20  13:00:00,250.17378016,29.1765793798,1.01300066459,0.0,62.886420148,41.4019203762,115.39317156,103.720191839,10.5075,1.16547972123
 11/20  14:00:00,249.742211429,29.1765793798,1.23399864202,0.0,62.886420148,41.4019203762,99.5999067718,87.9269669875,10.5075,1.16543978432
 11/20  15:00:00,246.303265794,29.1765793798,1.38872442123,0.0,62.886420148,41.4019203762,91.5413379594,79.8686639459,10.5075,1.16517401346
 11/20  16:00:00,243.422679259,29.1765793798,1.51432974789,0.0,62.886420148,41.4019203762,87.8851189426,76.2124590961,10.5075,1.16515984649
 11/20  17:00:00,242.871913557,29.1765793798,1.48142035342,0.0,62.886420148,41.4019203762,97.6216102731,84.8039281621,10.5075,2.31018211098
 11/20  18:00:00,255.048519421,29.1765793798,1.34160857529,0.0,62.886420148,41.4019203762,110.949613274,99.2770623668,10.5075,1.16505090681
 11/20  19:00:00,253.151525743,29.1765793798,1.01570486296,0.0,41.9242800987,36.8599292233,120.566346925,110.061419461,9.34,1.16492746472
 11/20  20:00:00,240.119917568,29.1765793798,0.930102343128,0.0,41.9242800987,36.8599292233,126.202743329,116.842743329,9.34,0.02
 11/20  21:00:00,214.292206381,29.1765793798,0.672166375602,0.0,34.9369000822,32.3179380704,131.301865506,121.964576581,8.1725,1.16478892501
 11/20  22:00:00,155.344799655,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,96.6175036844,90.7828235378,4.67,1.16468014663
 11/20  23:00:00,98.535182573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,131.438087872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930602052,0.0,2.335,1.16430602052
 11/21  01:00:00,101.822224218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,93.445798505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,91.6165380821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926474915,0.0,2.335,1.16426474915
 11/21  04:00:00,89.7145159455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,110.958677382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,109.9278781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,163.718947164,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,246.091316178,240.257037661,4.67,1.16427851708
 11/21  08:00:00,162.009256137,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,227.525207191,222.835207191,4.67,0.02
 11/21  09:00:00,221.786350346,29.1765793798,0.0242358395513,0.0,34.9369000822,32.3179380704,200.823404792,191.486256698,8.1725,1.16464809355
 11/21  10:00:00,248.154066167,29.1765793798,0.321982748778,0.0,62.886420148,41.4019203762,164.693657263,153.021326096,10.5075,1.16483116602
 11/21  11:00:00,240.082687856,29.1765793798,0.762699199782,0.0,62.886420148,41.4019203762,137.840387947,126.167945324,10.5075,1.16494262339
 11/21  12:00:00,270.51726772,29.1765793798,0.995007401714,0.0,62.886420148,41.4019203762,117.173542114,105.50060384,10.5075,1.1654382744
 11/21  13:00:00,252.042865439,29.1765793798,1.07613143805,0.0,62.886420148,41.4019203762,110.79717575,99.12416055,10.5075,1.16551519955
 11/21  14:00:00,248.900755048,29.1765793798,1.10332525886,0.0,62.886420148,41.4019203762,111.08348732,99.4105099308,10.5075,1.16547738956
 11/21  15:00:00,245.081102527,29.1765793798,1.23491082878,0.0,62.886420148,41.4019203762,108.045042917,95.2272744856,10.5075,2.31026843121
 11/21  16:00:00,240.619595987,29.1765793798,1.32783913009,0.0,62.886420148,41.4019203762,104.738798431,93.0663161842,10.5075,1.16498224648
 11/21  17:00:00,237.81574408,29.1765793798,1.12380476372,0.0,62.886420148,41.4019203762,129.026229996,117.353697657,10.5075,1.16503233975
 11/21  18:00:00,249.832413168,29.1765793798,0.97789848179,0.0,62.886420148,41.4019203762,146.286808019,134.614209356,10.5075,1.1650986621
 11/21  19:00:00,247.093578852,29.1765793798,0.612685912457,0.0,41.9242800987,36.8599292233,160.476929706,149.971952808,9.34,1.16497689822
 11/21  20:00:00,224.626317349,29.1765793798,0.399561487044,0.0,41.9242800987,36.8599292233,177.230531057,167.870531057,9.34,0.02
 11/21  21:00:00,198.480652537,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,199.65071912,190.313379244,8.1725,1.16483987664
 11/21  22:00:00,141.340922,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,175.921457798,170.086870676,4.67,1.16458712235
 11/21  23:00:00,87.3535777084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,121.517400551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935888831,0.0,2.335,1.16435888831
 11/22  01:00:00,90.0711493252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,82.9320096048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,81.8871848671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924588308,0.0,2.335,1.16424588308
 11/22  04:00:00,81.1631336893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,87.6806235969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,87.4394371696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,141.672513457,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,320.562222248,314.727944278,4.67,1.1642779696
 11/22  08:00:00,146.783817022,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,290.663231192,285.973231192,4.67,0.02
 11/22  09:00:00,216.679703525,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,261.180390529,251.843259405,8.1725,1.16463112362
 11/22  10:00:00,243.866245952,29.1765793798,0.0150858737079,0.0,62.886420148,41.4019203762,222.472855032,210.800463475,10.5075,1.16489155649
 11/22  11:00:00,235.080613964,29.1765793798,0.0795750946651,0.0,62.886420148,41.4019203762,199.154932494,187.4824283,10.5075,1.16500419357
 11/22  12:00:00,266.147179772,29.1765793798,0.384622559422,0.0,62.886420148,41.4019203762,178.699179491,167.026460085,10.5075,1.16521940626
 11/22  13:00:00,247.42054577,29.1765793798,0.507618760486,0.0,62.886420148,41.4019203762,169.452576623,157.779797767,10.5075,1.16527885641
 11/22  14:00:00,247.052699767,29.1765793798,0.754956291131,0.0,62.886420148,41.4019203762,147.264811268,135.592063899,10.5075,1.16524736859
 11/22  15:00:00,245.800097561,29.1765793798,0.918398649503,0.0,62.886420148,41.4019203762,132.298304154,119.480390046,10.5075,2.31041410834
 11/22  16:00:00,243.153141743,29.1765793798,0.9852568775,0.0,62.886420148,41.4019203762,126.885440349,115.212882407,10.5075,1.16505794203
 11/22  17:00:00,243.696575993,29.1765793798,1.00518715644,0.0,62.886420148,41.4019203762,127.0173386,115.344728356,10.5075,1.165110244
 11/22  18:00:00,258.124456678,29.1765793798,0.996855098149,0.0,62.886420148,41.4019203762,129.157964863,117.48528607,10.5075,1.16517879271
 11/22  19:00:00,255.921249519,29.1765793798,0.749390331989,0.0,41.9242800987,36.8599292233,133.752778745,123.247720113,9.34,1.16505863153
 11/22  20:00:00,242.476742434,29.1765793798,0.680374154283,0.0,41.9242800987,36.8599292233,139.627018123,129.122263676,9.34,1.16475444735
 11/22  21:00:00,215.880058389,29.1765793798,0.445014034518,0.0,34.9369000822,32.3179380704,141.865866063,133.673366063,8.1725,0.02
 11/22  22:00:00,156.684874274,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,109.014777781,103.180105947,4.67,1.16467183348
 11/22  23:00:00,100.453804184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,134.91801357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935970621,0.0,2.335,1.16435970621
 11/23  01:00:00,104.867190194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,97.6571046033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,98.9920537242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556278243,0.0,1.75125,1.16431278243
 11/23  04:00:00,99.7830602011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,106.961593207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,106.627101441,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555156255,0.0,1.75125,1.16430156256
 11/23  07:00:00,150.968060639,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,158.465419196,154.942919196,3.5025,0.02
 11/23  08:00:00,163.446089142,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,144.808053926,140.141180219,3.5025,1.16437370721
 11/23  09:00:00,190.919159003,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,129.999847898,126.477347898,3.5025,0.02
 11/23  10:00:00,169.010093739,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,119.973474596,116.450974596,3.5025,0.02
