Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  11:00:00,201.292979326,29.1765793798,0.173872195323,0.0,27.9495200658,27.7759469175,100.926683605,92.7568794677,7.005,1.16480413723
 11/23  12:00:00,229.252198378,29.1765793798,0.468538202989,0.0,27.9495200658,27.7759469175,89.9720671144,81.8022825998,7.005,1.16478451459
 11/23  13:00:00,242.990450003,29.1765793798,1.11711923137,0.0,41.9242800987,36.8599292233,76.4865121632,65.9816062325,9.34,1.16490593074
 11/23  14:00:00,242.723577358,29.1765793798,1.2294028017,0.0,41.9242800987,36.8599292233,72.8584859372,62.3535076673,9.34,1.16497826994
 11/23  15:00:00,235.598031248,29.1765793798,1.21587916685,0.0,41.9242800987,36.8599292233,77.0876137298,66.5828308986,9.34,1.16478283114
 11/23  16:00:00,231.915906789,29.1765793798,1.2830930265,0.0,41.9242800987,36.8599292233,72.7690636017,63.4090636017,9.34,0.02
 11/23  17:00:00,232.284453212,29.1765793798,1.28525964332,0.0,41.9242800987,36.8599292233,74.4407554831,63.9358586509,9.34,1.16489683218
 11/23  18:00:00,215.25385721,29.1765793798,0.690802541959,0.0,27.9495200658,27.7759469175,88.1202295533,79.9503181724,7.005,1.16491138094
 11/23  19:00:00,218.698518734,29.1765793798,0.204939442389,0.0,13.9747600329,18.6919646116,94.5383039264,88.7036331254,4.67,1.16467080095
 11/23  20:00:00,203.607212863,29.1765793798,0.133346574084,0.0,13.9747600329,18.6919646116,95.6096304699,90.9196304699,4.67,0.02
 11/23  21:00:00,191.421885323,29.1765793798,0.100455491395,0.0,13.9747600329,18.6919646116,98.411530038,92.5769126365,4.67,1.16461740149
 11/23  22:00:00,167.013684939,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,83.4430488255,77.6085617654,4.67,1.16448706015
 11/23  23:00:00,106.700236182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,138.770885048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,113.23938775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923024122,0.0,2.335,1.16423024122
 11/24  02:00:00,104.693124237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,102.888225893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,99.8221870682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922818397,0.0,2.335,1.16422818397
 11/24  05:00:00,118.266325827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,114.196609199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,163.395988349,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,296.782471445,292.092471445,4.67,0.02
 11/24  08:00:00,156.667159453,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,296.543401861,290.70896542,4.67,1.16443644151
 11/24  09:00:00,213.730929574,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,283.286243736,273.949160517,8.1725,1.16458321916
 11/24  10:00:00,236.571380204,29.1765793798,0.0,0.0,62.886420148,41.4019203762,268.728941333,258.201441333,10.5075,0.02
 11/24  11:00:00,225.93168693,29.1765793798,0.0,0.0,62.886420148,41.4019203762,268.452761003,256.780324522,10.5075,1.16493648135
 11/24  12:00:00,255.566167149,29.1765793798,0.0,0.0,62.886420148,41.4019203762,268.788307227,255.970380678,10.5075,2.31042654916
 11/24  13:00:00,234.035942091,29.1765793798,0.0,0.0,62.886420148,41.4019203762,274.675194766,263.00243011,10.5075,1.16526465537
 11/24  14:00:00,231.771202823,29.1765793798,0.0,0.0,62.886420148,41.4019203762,277.161675157,265.488639757,10.5075,1.16553540013
 11/24  15:00:00,227.921134309,29.1765793798,0.0,0.0,62.886420148,41.4019203762,276.058266251,264.385536059,10.5075,1.16523019178
 11/24  16:00:00,224.47398139,29.1765793798,0.0,0.0,62.886420148,41.4019203762,273.070133013,261.39766546,10.5075,1.16496755294
 11/24  17:00:00,224.465839813,29.1765793798,0.0,0.0,62.886420148,41.4019203762,275.279985425,263.607473307,10.5075,1.16501211798
 11/24  18:00:00,238.02275071,29.1765793798,0.0,0.0,62.886420148,41.4019203762,280.276387926,268.603814804,10.5075,1.16507312203
 11/24  19:00:00,237.42699452,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,287.585952874,277.080934685,9.34,1.16501818914
 11/24  20:00:00,214.6103877,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,294.92336063,284.418545661,9.34,1.1648149697
 11/24  21:00:00,190.283880213,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,300.756101262,291.4187789,8.1725,1.16482236208
 11/24  22:00:00,134.760960016,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,269.407480694,263.572802206,4.67,1.1646784877
 11/24  23:00:00,79.6210917315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,114.866789413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,81.4072884109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564579007,0.0,1.75125,1.16439579007
 11/25  02:00:00,75.3913574951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  03:00:00,87.8488657205,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,29.8319152106,26.9163285407,1.75125,1.1643366699
 11/25  04:00:00,87.8833724708,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,31.1864789138,29.4152289138,1.75125,0.02
 11/25  05:00:00,90.283742946,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,24.0688406903,22.2975906903,1.75125,0.02
 11/25  06:00:00,94.029585917,12.638689072,0.00162635908976,0.0,3.49369000822,6.81298672936,40.6870861961,37.7715311619,1.75125,1.16430503417
 11/25  07:00:00,124.250471553,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,445.99880589,442.47630589,3.5025,0.02
 11/25  08:00:00,126.460213881,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,406.860000191,402.192927856,3.5025,1.16457233452
 11/25  09:00:00,182.581662962,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,365.770181741,359.912681741,5.8375,0.02
 11/25  10:00:00,199.723915262,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,317.081347697,306.576643486,9.34,1.16470421038
 11/25  11:00:00,224.450411913,29.1765793798,0.0,0.0,62.886420148,41.4019203762,283.104519899,271.431968034,10.5075,1.16505186523
 11/25  12:00:00,255.289145749,29.1765793798,0.0,0.0,62.886420148,41.4019203762,261.514524646,249.84190705,10.5075,1.16511759616
 11/25  13:00:00,234.101561807,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.340719475,235.667798531,10.5075,1.16542094431
 11/25  14:00:00,232.278727759,29.1765793798,0.0,0.0,62.886420148,41.4019203762,238.905428103,226.087149134,10.5075,2.31077896933
 11/25  15:00:00,228.544899572,29.1765793798,0.0,0.0,62.886420148,41.4019203762,230.52111954,218.848351578,10.5075,1.16526796183
 11/25  16:00:00,225.141846832,29.1765793798,0.0,0.0,62.886420148,41.4019203762,228.831235351,217.158660994,10.5075,1.16507435717
 11/25  17:00:00,225.020070866,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.230960534,221.558342504,10.5075,1.16511803053
 11/25  18:00:00,238.507011636,29.1765793798,0.0,0.0,62.886420148,41.4019203762,241.103372663,229.430727463,10.5075,1.16514519959
 11/25  19:00:00,224.050427007,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,259.787477676,250.449852113,8.1725,1.16512556313
 11/25  20:00:00,178.539882623,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,270.951541282,263.949150653,5.8375,1.16489062946
 11/25  21:00:00,168.360213534,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,276.64347143,269.641245632,5.8375,1.16472579825
 11/25  22:00:00,125.581570926,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,249.278952979,245.756452979,3.5025,0.02
 11/25  23:00:00,77.8779219031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574108841,0.0,1.75125,1.16449108841
 11/25  24:00:00,113.144623877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,82.1653802639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,76.0464323801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559779367,0.0,1.75125,1.16434779367
 11/26  03:00:00,75.7793244222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,84.0658091584,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,15.1362781436,12.2207492001,1.75125,1.16427894345
 11/26  05:00:00,90.7419817092,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,14.9255151958,13.1542651958,1.75125,0.02
 11/26  06:00:00,90.4058131275,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,15.3733304538,13.6020804538,1.75125,0.02
 11/26  07:00:00,124.618108787,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,424.041934578,419.375123758,3.5025,1.16431081922
 11/26  08:00:00,127.015184033,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,384.460296135,380.937796135,3.5025,0.02
 11/26  09:00:00,155.709720782,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,335.470384061,331.947884061,3.5025,0.02
 11/26  10:00:00,128.522027739,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,324.699817946,320.032915089,3.5025,1.16440285686
 11/26  11:00:00,163.77115866,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,275.587506101,267.417738566,7.005,1.16476753426
 11/26  12:00:00,196.10930671,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,233.442216419,226.417216419,7.005,0.02
 11/26  13:00:00,203.991680313,29.1765793798,0.00957051096419,0.0,41.9242800987,36.8599292233,198.559926417,188.054966763,9.34,1.16495965348
 11/26  14:00:00,202.237959562,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,185.818028258,175.313058845,9.34,1.16496941259
 11/26  15:00:00,197.663454967,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,175.632861614,165.128066569,9.34,1.16479504432
 11/26  16:00:00,193.767411735,29.1765793798,0.0606290033916,0.0,41.9242800987,36.8599292233,175.96988143,165.465018162,9.34,1.16486326721
 11/26  17:00:00,193.028917834,29.1765793798,0.0158495972711,0.0,41.9242800987,36.8599292233,190.526362112,180.021371376,9.34,1.16499073568
 11/26  18:00:00,177.566220171,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,239.879531486,231.7097497,7.005,1.16478178633
 11/26  19:00:00,183.492168151,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,267.520836914,262.830836914,4.67,0.02
 11/26  20:00:00,163.285573584,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,287.703890299,281.869211333,4.67,1.16467896663
 11/26  21:00:00,154.578695462,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,297.519012615,291.684484847,4.67,1.16452776809
 11/26  22:00:00,140.218608889,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,264.506098706,259.816098706,4.67,0.02
 11/26  23:00:00,79.3371422733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,114.484935031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550395949,0.0,1.75125,1.16425395949
 11/27  01:00:00,85.138348819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,78.9126598761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,78.9124518543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925249625,0.0,2.335,1.16425249625
 11/27  04:00:00,79.0817769803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,94.588252538,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,12.7653926906,10.4103926906,2.335,0.02
 11/27  06:00:00,95.0473247232,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,13.4037774062,9.90449925414,2.335,1.16427815203
 11/27  07:00:00,141.642855059,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,350.782914799,346.092914799,4.67,0.02
 11/27  08:00:00,149.923917967,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,320.507287685,315.817287685,4.67,0.02
 11/27  09:00:00,216.544317112,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,278.907649758,269.570571404,8.1725,1.16457835393
 11/27  10:00:00,243.588700125,29.1765793798,0.0,0.0,62.886420148,41.4019203762,244.345524444,232.673211246,10.5075,1.16481319836
 11/27  11:00:00,234.254278178,29.1765793798,0.0,0.0,62.886420148,41.4019203762,230.52525819,218.852855979,10.5075,1.16490221165
 11/27  12:00:00,264.816816509,29.1765793798,0.0,0.0,62.886420148,41.4019203762,214.664525226,202.991671905,10.5075,1.16535332125
 11/27  13:00:00,245.792998966,29.1765793798,0.0,0.0,62.886420148,41.4019203762,206.630655346,194.957730527,10.5075,1.16542481906
 11/27  14:00:00,244.723537953,29.1765793798,0.103398160201,0.0,62.886420148,41.4019203762,196.697275277,183.878977881,10.5075,2.31079739594
 11/27  15:00:00,242.302404229,29.1765793798,0.22061124428,0.0,62.886420148,41.4019203762,187.977808631,176.305003039,10.5075,1.16530559183
 11/27  16:00:00,239.008687128,29.1765793798,0.288318509278,0.0,62.886420148,41.4019203762,182.79087082,171.118365286,10.5075,1.16500553399
 11/27  17:00:00,238.758216231,29.1765793798,0.304129261793,0.0,62.886420148,41.4019203762,183.094359795,171.421794671,10.5075,1.16506512376
 11/27  18:00:00,251.368934165,29.1765793798,0.295330173976,0.0,62.886420148,41.4019203762,186.909860917,175.237219748,10.5075,1.16514116884
 11/27  19:00:00,248.658338214,29.1765793798,0.0183693119684,0.0,41.9242800987,36.8599292233,192.391528884,181.886478417,9.34,1.16505046749
 11/27  20:00:00,233.916037118,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,198.809149054,188.304363752,9.34,1.16478530253
 11/27  21:00:00,207.949401234,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,203.877269679,194.539979328,8.1725,1.16479035146
 11/27  22:00:00,148.974210022,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,175.896476275,171.206476275,4.67,0.02
 11/27  23:00:00,90.0308956617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946229372,0.0,2.335,1.16446229372
 11/27  24:00:00,123.904176922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,92.3679105983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,85.2591935974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927819704,0.0,2.335,1.16427819704
 11/28  03:00:00,84.0851080756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,83.1661321602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,104.881975353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924835541,0.0,2.335,1.16424835541
 11/28  06:00:00,104.383369562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,158.131826076,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,357.453240738,352.763240738,4.67,0.02
 11/28  08:00:00,158.237289744,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,324.295541347,318.46112409,4.67,1.16441725701
 11/28  09:00:00,215.043521218,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,288.406039423,280.213539423,8.1725,0.02
 11/28  10:00:00,240.515014269,29.1765793798,0.0,0.0,62.886420148,41.4019203762,260.7722914,249.099912988,10.5075,1.16487841101
 11/28  11:00:00,230.950803674,29.1765793798,0.0,0.0,62.886420148,41.4019203762,251.450471792,239.778040704,10.5075,1.16493108762
 11/28  12:00:00,261.518876847,29.1765793798,0.0,0.0,62.886420148,41.4019203762,240.810822794,229.138003445,10.5075,1.16531934985
 11/28  13:00:00,242.766003887,29.1765793798,0.0,0.0,62.886420148,41.4019203762,231.236300993,218.418052286,10.5075,2.31074870619
 11/28  14:00:00,240.635349156,29.1765793798,0.0,0.0,62.886420148,41.4019203762,222.990110614,211.317261197,10.5075,1.16534941761
 11/28  15:00:00,236.434763924,29.1765793798,0.0,0.0,62.886420148,41.4019203762,226.282811542,214.610002464,10.5075,1.16530907848
 11/28  16:00:00,232.362665178,29.1765793798,0.0,0.0,62.886420148,41.4019203762,225.714673528,214.042142415,10.5075,1.16503111296
 11/28  17:00:00,231.751177512,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.889467883,221.216879084,10.5075,1.16508879906
 11/28  18:00:00,244.100005938,29.1765793798,0.0,0.0,62.886420148,41.4019203762,243.288998205,231.616335268,10.5075,1.16516293702
 11/28  19:00:00,242.156843596,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,249.261470378,238.756375614,9.34,1.16509476384
 11/28  20:00:00,219.942333663,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,254.742423754,244.237559638,9.34,1.16486411662
 11/28  21:00:00,195.021529297,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,259.184888227,249.847513053,8.1725,1.16487517403
 11/28  22:00:00,138.931656782,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,228.077747497,223.387747497,4.67,0.02
 11/28  23:00:00,85.1000401803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947233779,0.0,2.335,1.16447233779
 11/28  24:00:00,120.028725211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,88.8847966632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924809927,0.0,2.335,1.16424809927
 11/29  02:00:00,81.4182477623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,80.0817130735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,78.8390160822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924965019,0.0,2.335,1.16424965019
 11/29  05:00:00,97.2874583373,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,24.4608566391,22.1058566391,2.335,0.02
 11/29  06:00:00,96.8525297182,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,23.790962341,21.435962341,2.335,0.02
 11/29  07:00:00,138.830161849,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,387.785430115,383.095430115,4.67,0.02
 11/29  08:00:00,144.487076261,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,363.11742848,357.282964037,4.67,1.16446444315
 11/29  09:00:00,210.30983315,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,324.521403562,315.184282118,8.1725,1.16462144333
 11/29  10:00:00,235.340226359,29.1765793798,0.0,0.0,62.886420148,41.4019203762,270.511368742,259.983868742,10.5075,0.02
 11/29  11:00:00,226.103158086,29.1765793798,0.0,0.0,62.886420148,41.4019203762,250.532386253,238.859896886,10.5075,1.16498936658
 11/29  12:00:00,257.291547091,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.623785104,229.805713301,10.5075,2.31057180331
 11/29  13:00:00,237.619631845,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.557053944,221.884199249,10.5075,1.16535469528
 11/29  14:00:00,234.214747574,29.1765793798,0.0,0.0,62.886420148,41.4019203762,231.459457032,219.786622844,10.5075,1.16533418808
 11/29  15:00:00,230.038529678,29.1765793798,0.0,0.0,62.886420148,41.4019203762,224.00398732,212.331405588,10.5075,1.16508173193
 11/29  16:00:00,226.455905093,29.1765793798,0.0,0.0,62.886420148,41.4019203762,224.022195398,212.349609161,10.5075,1.16508623621
 11/29  17:00:00,229.423070823,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.805106587,231.132464737,10.5075,1.16514184996
 11/29  18:00:00,238.784413661,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.100417319,245.282670487,10.5075,2.31024683262
 11/29  19:00:00,237.654720866,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,264.57325735,254.068332251,9.34,1.16492509881
 11/29  20:00:00,221.434208922,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,271.030096308,261.670096308,9.34,0.02
 11/29  21:00:00,196.618661215,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,271.626046985,262.288746367,8.1725,1.1648006177
 11/29  22:00:00,139.737484363,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,233.80406589,227.969360579,4.67,1.16470531023
 11/29  23:00:00,80.0967049737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,115.751544748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933475853,0.0,2.335,1.16433475853
 11/30  01:00:00,85.3585229488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,78.704321379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,78.5427517344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929880797,0.0,2.335,1.16429880797
 11/30  04:00:00,78.4192938677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,84.9251313433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,92.956023264,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,13.7456701793,11.3906701793,2.335,0.02
 11/30  07:00:00,139.14002217,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,368.995900123,363.161623083,4.67,1.16427703982
 11/30  08:00:00,144.950540227,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,331.672911668,326.982911668,4.67,0.02
 11/30  09:00:00,211.026838643,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,290.900871272,281.56373576,8.1725,1.16463551247
 11/30  10:00:00,236.390218546,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.73636259,236.064038761,10.5075,1.16482382901
 11/30  11:00:00,228.056028057,29.1765793798,0.0,0.0,62.886420148,41.4019203762,210.705456309,199.032905803,10.5075,1.1650505062
 11/30  12:00:00,259.46573614,29.1765793798,0.0528627455798,0.0,62.886420148,41.4019203762,183.763997431,172.091211007,10.5075,1.165286424
 11/30  13:00:00,241.229584545,29.1765793798,0.377385134979,0.0,62.886420148,41.4019203762,164.853171042,153.180305845,10.5075,1.16536519687
 11/30  14:00:00,238.817094248,29.1765793798,0.596726749931,0.0,62.886420148,41.4019203762,152.072344521,139.254147015,10.5075,2.31069750525
 11/30  15:00:00,235.438306005,29.1765793798,0.767302931509,0.0,62.886420148,41.4019203762,140.190149061,128.517384666,10.5075,1.16526439581
 11/30  16:00:00,232.663702059,29.1765793798,0.863726638419,0.0,62.886420148,41.4019203762,137.344902767,125.672434229,10.5075,1.16496853829
 11/30  17:00:00,235.228291426,29.1765793798,0.745737050279,0.0,62.886420148,41.4019203762,155.696764215,144.024229591,10.5075,1.16503462424
 11/30  18:00:00,244.59382194,29.1765793798,0.62472229323,0.0,62.886420148,41.4019203762,169.598205611,157.925588108,10.5075,1.16511750294
 11/30  19:00:00,243.024146289,29.1765793798,0.338882288471,0.0,41.9242800987,36.8599292233,177.022122253,166.517090031,9.34,1.1650322215
 11/30  20:00:00,228.247743805,29.1765793798,0.325191262862,0.0,41.9242800987,36.8599292233,178.352315449,167.847544527,9.34,1.16477092228
 11/30  21:00:00,203.685171033,29.1765793798,0.108277950058,0.0,34.9369000822,32.3179380704,178.928581731,169.591300025,8.1725,1.16478170596
 11/30  22:00:00,145.773121061,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,156.750142677,152.060142677,4.67,0.02
 11/30  23:00:00,86.0976275729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945551198,0.0,2.335,1.16445551198
 11/30  24:00:00,119.709067026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,88.1532558179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,79.5583109796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927266483,0.0,2.335,1.16427266483
 12/01  03:00:00,78.2628742563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,81.9747769919,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,12.573542621,10.218542621,2.335,0.02
 12/01  05:00:00,112.710303006,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,34.2521272605,30.7528825819,2.335,1.16424467865
 12/01  06:00:00,108.453029953,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,25.5703759279,23.2153759279,2.335,0.02
 12/01  07:00:00,154.905723147,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,447.317681224,442.627681224,4.67,0.02
 12/01  08:00:00,153.211084789,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,410.393272268,404.558854282,4.67,1.16441798643
 12/01  09:00:00,210.108405393,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,360.973574954,352.781074954,8.1725,0.02
 12/01  10:00:00,234.021308885,29.1765793798,0.0,0.0,62.886420148,41.4019203762,302.114990961,290.442604509,10.5075,1.16488645122
 12/01  11:00:00,224.703367818,29.1765793798,0.0,0.0,62.886420148,41.4019203762,263.007149442,251.334702529,10.5075,1.16494691333
 12/01  12:00:00,255.768770612,29.1765793798,0.0,0.0,62.886420148,41.4019203762,232.084039044,220.411194503,10.5075,1.16534454119
 12/01  13:00:00,235.955573735,29.1765793798,0.0,0.0,62.886420148,41.4019203762,215.906924455,203.08860499,10.5075,2.31081946465
 12/01  14:00:00,233.184441261,29.1765793798,0.0463040970672,0.0,62.886420148,41.4019203762,198.832347348,187.159453013,10.5075,1.16539433538
 12/01  15:00:00,229.35591307,29.1765793798,0.133504822717,0.0,62.886420148,41.4019203762,196.76698035,185.094381664,10.5075,1.16509868595
 12/01  16:00:00,225.678430946,29.1765793798,0.124127051508,0.0,62.886420148,41.4019203762,202.507163083,190.834576891,10.5075,1.16508619252
 12/01  17:00:00,228.991815334,29.1765793798,0.118959679851,0.0,62.886420148,41.4019203762,209.726500895,198.053850528,10.5075,1.16515036653
 12/01  18:00:00,238.929248677,29.1765793798,0.0156809358964,0.0,62.886420148,41.4019203762,221.445955797,209.773224654,10.5075,1.1652311432
 12/01  19:00:00,238.108384515,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,233.121124528,222.616183827,9.34,1.16494070082
 12/01  20:00:00,215.451748351,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,240.712884518,230.207942402,9.34,1.16494211627
 12/01  21:00:00,190.958386127,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,245.98040557,236.643136859,8.1725,1.16476871111
 12/01  22:00:00,135.505161847,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,208.829606601,202.994972144,4.67,1.16463445691
 12/01  23:00:00,80.6782710505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,116.012350744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,83.5520963205,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565476542,0.0,1.75125,1.16440476542
 12/02  02:00:00,76.6761382948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  03:00:00,76.514929395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555333824,0.0,1.75125,1.16430333824
 12/02  04:00:00,76.3842251264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,83.032412739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  06:00:00,82.4620288461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552720506,0.0,1.75125,1.16427720506
 12/02  07:00:00,125.065026921,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,358.966437279,355.443937279,3.5025,0.02
 12/02  08:00:00,130.797240544,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,326.009511968,321.342453018,3.5025,1.16455894996
 12/02  09:00:00,183.45625808,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,297.951382927,292.093882927,5.8375,0.02
 12/02  10:00:00,200.829005565,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,260.027995369,249.523289619,9.34,1.16470575008
 12/02  11:00:00,226.20192186,29.1765793798,0.0,0.0,62.886420148,41.4019203762,217.899824291,206.227248264,10.5075,1.16507602637
 12/02  12:00:00,256.965618045,29.1765793798,0.120270428833,0.0,62.886420148,41.4019203762,183.605469785,171.932813766,10.5075,1.16515601927
 12/02  13:00:00,238.091519551,29.1765793798,0.498405467817,0.0,62.886420148,41.4019203762,161.972891574,150.299911522,10.5075,1.16548005231
 12/02  14:00:00,235.190921211,29.1765793798,0.638157049737,0.0,62.886420148,41.4019203762,159.39361093,146.575169182,10.5075,2.31094174853
 12/02  15:00:00,231.60097539,29.1765793798,0.741569169572,0.0,62.886420148,41.4019203762,153.991031945,142.318420518,10.5075,1.1651114268
 12/02  16:00:00,228.892159682,29.1765793798,0.766893260143,0.0,62.886420148,41.4019203762,152.909116901,141.236429878,10.5075,1.16518702271
 12/02  17:00:00,232.149328943,29.1765793798,0.648306741339,0.0,62.886420148,41.4019203762,165.105772635,153.433026771,10.5075,1.16524586416
 12/02  18:00:00,242.119693159,29.1765793798,0.557583681293,0.0,62.886420148,41.4019203762,176.187960791,164.515418018,10.5075,1.16504277327
 12/02  19:00:00,226.611419241,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,193.737599789,184.400054124,8.1725,1.16504566528
 12/02  20:00:00,181.807638733,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,191.528360488,184.526006364,5.8375,1.16485412368
 12/02  21:00:00,172.632728127,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,187.885847067,180.883618377,5.8375,1.16472869
 12/02  22:00:00,130.940197391,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,147.65434545,144.13184545,3.5025,0.02
 12/02  23:00:00,86.3337438705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580524826,0.0,1.75125,1.16455524826
 12/02  24:00:00,121.899518122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,93.6821873911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554233545,0.0,1.75125,1.16429233545
 12/03  02:00:00,86.5039739317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  03:00:00,86.5127612959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,86.7431527233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155689039,0.0,1.75125,1.1643189039
 12/03  05:00:00,93.6611192763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,93.4208254241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,137.329355213,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,234.85025966,230.183410737,3.5025,1.1643489231
 12/03  08:00:00,147.635376177,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,218.278934646,214.756434646,3.5025,0.02
 12/03  09:00:00,171.559700544,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,200.85536948,196.188504752,3.5025,1.16436472795
 12/03  10:00:00,147.912655976,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,188.561058497,185.038558497,3.5025,0.02
 12/03  11:00:00,182.434757569,29.1765793798,0.0318351356252,0.0,27.9495200658,27.7759469175,163.971433353,155.801608068,7.005,1.16482528496
 12/03  12:00:00,211.827829257,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,147.460966613,139.291125393,7.005,1.16484121994
 12/03  13:00:00,222.862230846,29.1765793798,0.417719316545,0.0,41.9242800987,36.8599292233,126.172868353,115.668044683,9.34,1.16482367051
 12/03  14:00:00,220.146643344,29.1765793798,0.665680400612,0.0,41.9242800987,36.8599292233,120.859666378,111.499666378,9.34,0.02
 12/03  15:00:00,214.54393313,29.1765793798,0.785070659663,0.0,41.9242800987,36.8599292233,119.272197428,108.767325246,9.34,1.16487218142
 12/03  16:00:00,207.827029209,29.1765793798,0.713354873625,0.0,41.9242800987,36.8599292233,130.373703516,119.868752808,9.34,1.16495070843
 12/03  17:00:00,208.641401191,29.1765793798,0.528702820693,0.0,41.9242800987,36.8599292233,147.245442665,136.740564891,9.34,1.16487777479
 12/03  18:00:00,189.65523142,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,175.718530996,167.548631672,7.005,1.16489932357
 12/03  19:00:00,194.856883086,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,184.897889853,179.063256764,4.67,1.1646330885
 12/03  20:00:00,175.80199232,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,187.530591051,182.840591051,4.67,0.02
 12/03  21:00:00,167.233508811,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,184.33812294,178.503544196,4.67,1.16457874392
 12/03  22:00:00,152.951075187,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,137.171482516,132.481482516,4.67,0.02
 12/03  23:00:00,94.1376246991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564797745,0.0,1.75125,1.16439797745
 12/03  24:00:00,129.717768317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,104.576124655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,96.9310173318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929982706,0.0,2.335,1.16429982706
 12/04  03:00:00,96.409997954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,96.0175331619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,102.451040139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927782307,0.0,2.335,1.16427782307
 12/04  06:00:00,101.799072879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,154.168903086,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,214.475513321,209.785513321,4.67,0.02
 12/04  08:00:00,164.345479832,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,206.102898518,200.268374393,4.67,1.16452412461
 12/04  09:00:00,229.288508216,29.1765793798,0.00792886480767,0.0,34.9369000822,32.3179380704,184.201978955,176.009478955,8.1725,0.02
 12/04  10:00:00,257.426732054,29.1765793798,0.296574756034,0.0,62.886420148,41.4019203762,155.046299308,143.373921113,10.5075,1.16487819509
 12/04  11:00:00,251.138032392,29.1765793798,0.677280789494,0.0,62.886420148,41.4019203762,137.654959582,125.982391708,10.5075,1.16506787451
 12/04  12:00:00,279.449041361,29.1765793798,0.861467405716,0.0,62.886420148,41.4019203762,123.890543662,112.217568998,10.5075,1.16547466401
 12/04  13:00:00,264.996714137,29.1765793798,0.9803044748,0.0,62.886420148,41.4019203762,115.026117843,102.207518683,10.5075,2.3110991604
 12/04  14:00:00,265.246024299,29.1765793798,1.12777476763,0.0,62.886420148,41.4019203762,101.463607491,89.7905640372,10.5075,1.16554345384
 12/04  15:00:00,262.425482054,29.1765793798,1.28508603205,0.0,62.886420148,41.4019203762,87.7419419991,76.0691905198,10.5075,1.16525147927
 12/04  16:00:00,259.439365485,29.1765793798,1.39027702378,0.0,62.886420148,41.4019203762,82.2887274965,70.6162243367,10.5075,1.1650031598
 12/04  17:00:00,261.850487219,29.1765793798,1.34753101744,0.0,62.886420148,41.4019203762,87.4416966315,75.7691271055,10.5075,1.16506952606
 12/04  18:00:00,271.473664953,29.1765793798,1.29768179885,0.0,62.886420148,41.4019203762,93.809655771,82.1370029557,10.5075,1.16515281533
 12/04  19:00:00,268.484550158,29.1765793798,0.97810463061,0.0,41.9242800987,36.8599292233,103.127261537,92.6221446762,9.34,1.16511686117
 12/04  20:00:00,257.256759799,29.1765793798,0.866747701523,0.0,41.9242800987,36.8599292233,111.583510872,101.078582514,9.34,1.16492835796
 12/04  21:00:00,232.147933447,29.1765793798,0.641558791018,0.0,34.9369000822,32.3179380704,114.372482539,105.035218898,8.1725,1.16476364152
 12/04  22:00:00,170.868973631,29.1765793798,0.0150332295806,0.0,13.9747600329,18.6919646116,72.4914210769,66.6567454415,4.67,1.16467563536
 12/04  23:00:00,114.59995905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,146.480205507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930708232,0.0,2.335,1.16430708232
 12/05  01:00:00,120.536232884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,112.080661012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,110.377746108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927424061,0.0,2.335,1.16427424061
 12/05  04:00:00,108.546935567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,131.537863211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,130.588055444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,181.79195426,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,155.156908359,149.322628963,4.67,1.16427939538
 12/05  08:00:00,184.904766476,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,157.334312582,152.644312582,4.67,0.02
 12/05  09:00:00,238.262172974,29.1765793798,0.0224941255818,0.0,34.9369000822,32.3179380704,145.363714665,136.026589414,8.1725,1.16462525173
 12/05  10:00:00,265.251205927,29.1765793798,0.71415960521,0.0,62.886420148,41.4019203762,127.73240434,116.059987201,10.5075,1.16491713867
 12/05  11:00:00,257.715608688,29.1765793798,0.853393497887,0.0,62.886420148,41.4019203762,122.096900344,110.424338259,10.5075,1.1650620849
 12/05  12:00:00,280.89789118,29.1765793798,0.829301031852,0.0,62.886420148,41.4019203762,125.514932949,113.842118944,10.5075,1.16531400521
 12/05  13:00:00,259.36522443,29.1765793798,0.688412653245,0.0,62.886420148,41.4019203762,143.610111151,131.937206728,10.5075,1.16540442309
 12/05  14:00:00,252.981467519,29.1765793798,0.601271053706,0.0,62.886420148,41.4019203762,158.540261975,145.721954586,10.5075,2.31080738981
 12/05  15:00:00,244.764502116,29.1765793798,0.602140064414,0.0,62.886420148,41.4019203762,162.259950045,150.587379995,10.5075,1.16507004922
 12/05  16:00:00,239.900313329,29.1765793798,0.585025659712,0.0,62.886420148,41.4019203762,165.932112787,154.259568734,10.5075,1.16504405303
 12/05  17:00:00,242.340967759,29.1765793798,0.482078185962,0.0,62.886420148,41.4019203762,177.41523989,165.742618746,10.5075,1.16512114391
 12/05  18:00:00,250.848573206,29.1765793798,0.349556809898,0.0,62.886420148,41.4019203762,191.945634069,180.272919034,10.5075,1.1652150347
 12/05  19:00:00,246.84096113,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,208.860174495,198.35503615,9.34,1.16513834522
 12/05  20:00:00,222.655930273,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,233.832794224,223.327910956,9.34,1.16488326789
 12/05  21:00:00,195.827544154,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,246.953784327,237.616380942,8.1725,1.16490338447
 12/05  22:00:00,138.50173693,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,214.452649688,209.762649688,4.67,0.02
 12/05  23:00:00,84.1430118955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945526638,0.0,2.335,1.16445526638
 12/05  24:00:00,119.174077316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,87.4633934244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,80.0505817496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925264792,0.0,2.335,1.16425264792
 12/06  03:00:00,78.892923558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,86.4660472234,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,16.5147739369,14.1597739369,2.335,0.02
 12/06  05:00:00,92.9664732378,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.9488979992,15.4496618651,2.335,1.16423613408
 12/06  06:00:00,92.5246108135,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.5286725885,16.1736725885,2.335,0.02
 12/06  07:00:00,138.578188202,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,398.651658527,393.961658527,4.67,0.02
 12/06  08:00:00,144.282726556,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,363.77757512,357.943136701,4.67,1.16443841922
 12/06  09:00:00,210.183942596,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,329.880114784,321.687614784,8.1725,0.02
 12/06  10:00:00,234.364061408,29.1765793798,0.0,0.0,62.886420148,41.4019203762,298.109026192,286.436677433,10.5075,1.16484875887
 12/06  11:00:00,224.863754089,29.1765793798,0.0,0.0,62.886420148,41.4019203762,283.330845885,271.658238254,10.5075,1.16510763127
 12/06  12:00:00,256.570869189,29.1765793798,0.0,0.0,62.886420148,41.4019203762,268.936336083,257.263609429,10.5075,1.16522665434
 12/06  13:00:00,237.434696057,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.935734876,246.117345499,10.5075,2.31088937647
 12/06  14:00:00,234.970381014,29.1765793798,0.0,0.0,62.886420148,41.4019203762,244.502690103,232.829898532,10.5075,1.16529157148
 12/06  15:00:00,231.029200798,29.1765793798,0.0,0.0,62.886420148,41.4019203762,243.692868658,232.020055358,10.5075,1.16531330012
 12/06  16:00:00,227.649370313,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.110999544,230.438431872,10.5075,1.1650676722
 12/06  17:00:00,230.939467463,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.37875665,230.706118291,10.5075,1.16513835865
 12/06  18:00:00,240.049444201,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.426386292,234.608604298,10.5075,2.3102819937
 12/06  19:00:00,238.295863198,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,253.366921639,242.861961462,9.34,1.16496017643
 12/06  20:00:00,222.055497005,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,259.14038449,249.78038449,9.34,0.02
 12/06  21:00:00,196.878635004,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,270.58922388,261.251780312,8.1725,1.16494356838
 12/06  22:00:00,139.651142518,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,246.250165668,240.415554276,4.67,1.16461139269
 12/06  23:00:00,80.2631498591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,115.692400409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930738349,0.0,2.335,1.16430738349
 12/07  01:00:00,84.5822819663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,78.0361407676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,82.012134886,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,10.6183083761,7.11902018148,2.335,1.16428819467
 12/07  04:00:00,86.2880750404,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,16.7466977935,14.3916977935,2.335,0.02
 12/07  05:00:00,97.1190411215,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,23.8871909173,21.5321909173,2.335,0.02
 12/07  06:00:00,92.5603969697,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,19.7295893732,16.2303193893,2.335,1.16426998391
 12/07  07:00:00,138.814572113,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,395.244001057,390.554001057,4.67,0.02
 12/07  08:00:00,144.771764395,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,351.375775783,346.685775783,4.67,0.02
 12/07  09:00:00,211.030109901,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,310.653719017,301.316500881,8.1725,1.16471813579
 12/07  10:00:00,235.987755735,29.1765793798,0.0,0.0,62.886420148,41.4019203762,272.197388305,260.525061647,10.5075,1.16482665838
 12/07  11:00:00,226.366265984,29.1765793798,0.0,0.0,62.886420148,41.4019203762,255.26433469,243.591896559,10.5075,1.16493813084
 12/07  12:00:00,257.522716425,29.1765793798,0.0,0.0,62.886420148,41.4019203762,236.15172091,224.478798882,10.5075,1.16542202811
 12/07  13:00:00,238.313293006,29.1765793798,0.0,0.0,62.886420148,41.4019203762,221.305633735,209.632616817,10.5075,1.16551691778
 12/07  14:00:00,235.640891465,29.1765793798,0.0,0.0,62.886420148,41.4019203762,212.690819486,199.872274995,10.5075,2.31104449031
 12/07  15:00:00,231.804528784,29.1765793798,0.0,0.0,62.886420148,41.4019203762,206.416256557,194.74356403,10.5075,1.16519252722
 12/07  16:00:00,228.31767118,29.1765793798,0.0,0.0,62.886420148,41.4019203762,208.05445276,196.381782317,10.5075,1.16517044317
 12/07  17:00:00,231.768667738,29.1765793798,0.0,0.0,62.886420148,41.4019203762,213.253457038,201.580953089,10.5075,1.16500394836
 12/07  18:00:00,242.16152576,29.1765793798,0.0,0.0,62.886420148,41.4019203762,224.623213102,212.950615237,10.5075,1.16509786504
 12/07  19:00:00,241.089317363,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,235.58312783,225.078081713,9.34,1.165046117
 12/07  20:00:00,225.107685818,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,249.144869737,238.640042051,9.34,1.16482768526
 12/07  21:00:00,198.833457219,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,264.235743232,254.898387492,8.1725,1.16485573996
 12/07  22:00:00,141.345814293,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,232.491451602,227.801451602,4.67,0.02
 12/07  23:00:00,82.7402305331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948881476,0.0,2.335,1.16448881476
 12/07  24:00:00,117.966645051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,86.8061653455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923848086,0.0,2.335,1.16423848086
 12/08  02:00:00,79.4998890729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,78.7312963514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,90.6788818262,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,27.7595990242,24.260318389,2.335,1.16428063521
 12/08  05:00:00,113.068772963,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,26.9780151923,24.6230151923,2.335,0.02
 12/08  06:00:00,108.886825493,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,20.4833506677,18.1283506677,2.335,0.02
 12/08  07:00:00,155.214388649,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,422.027118537,417.337118537,4.67,0.02
 12/08  08:00:00,153.630230296,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,386.639489593,380.805017082,4.67,1.1644725103
 12/08  09:00:00,210.365327915,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,338.243141319,328.905993996,8.1725,1.16464732294
 12/08  10:00:00,235.332054344,29.1765793798,0.0,0.0,62.886420148,41.4019203762,270.806076362,260.278576362,10.5075,0.02
 12/08  11:00:00,227.316091156,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.900693576,222.228152747,10.5075,1.16504082909
 12/08  12:00:00,259.525405164,29.1765793798,0.0150658640095,0.0,62.886420148,41.4019203762,194.119247639,181.301000096,10.5075,2.31074754315
 12/08  13:00:00,242.142420834,29.1765793798,0.27927247831,0.0,62.886420148,41.4019203762,166.659843923,154.98687285,10.5075,1.1654710733
 12/08  14:00:00,241.054666318,29.1765793798,0.560040404602,0.0,62.886420148,41.4019203762,150.105661842,138.432692755,10.5075,1.16546908674
 12/08  15:00:00,238.486742084,29.1765793798,0.722038119797,0.0,62.886420148,41.4019203762,141.95210461,129.134273914,10.5075,2.31033069629
 12/08  16:00:00,235.513749911,29.1765793798,0.766929462501,0.0,62.886420148,41.4019203762,140.806232322,129.133672618,10.5075,1.16505970412
 12/08  17:00:00,238.243250748,29.1765793798,0.638021505164,0.0,62.886420148,41.4019203762,158.888812037,147.216164696,10.5075,1.16514734146
 12/08  18:00:00,246.236984786,29.1765793798,0.402176842273,0.0,62.886420148,41.4019203762,183.727777377,172.055025416,10.5075,1.16525196055
 12/08  19:00:00,243.32862406,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,203.793015088,193.288087206,9.34,1.16492788205
 12/08  20:00:00,220.929839173,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,215.547938746,205.043064953,9.34,1.16487379372
 12/08  21:00:00,195.677143732,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,226.402607807,218.210107807,8.1725,0.02
 12/08  22:00:00,139.501895902,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,199.178362154,193.343645407,4.67,1.16471674682
 12/08  23:00:00,85.7546119924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943428735,0.0,2.335,1.16443428735
 12/08  24:00:00,120.683276894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,87.7933221324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,80.4526062463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563482174,0.0,1.75125,1.16438482174
 12/09  03:00:00,79.8736493179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,79.7337526983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,86.0084258181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555823205,0.0,1.75125,1.16430823205
 12/09  06:00:00,85.1239460605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,127.074305145,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,364.1707244,359.503949713,3.5025,1.16427468711
 12/09  08:00:00,134.700221926,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,327.017599619,323.495099619,3.5025,0.02
 12/09  09:00:00,187.449368216,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,293.435205325,286.43302155,5.8375,1.16468377472
 12/09  10:00:00,207.660336408,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,233.202422165,223.842422165,9.34,0.02
 12/09  11:00:00,234.223210997,29.1765793798,0.0516745320529,0.0,62.886420148,41.4019203762,185.251801138,173.579146136,10.5075,1.16515500246
 12/09  12:00:00,266.632619485,29.1765793798,0.466725195967,0.0,62.886420148,41.4019203762,148.778197292,135.95990996,10.5075,2.3107873317
 12/09  13:00:00,251.605422143,29.1765793798,0.839098211987,0.0,62.886420148,41.4019203762,122.559431881,110.886493506,10.5075,1.16543837466
 12/09  14:00:00,250.344500411,29.1765793798,1.0557383506,0.0,62.886420148,41.4019203762,108.949215511,97.276261067,10.5075,1.16545444359
 12/09  15:00:00,247.062172829,29.1765793798,1.22846942921,0.0,62.886420148,41.4019203762,99.6148080534,86.797040669,10.5075,2.31026738435
 12/09  16:00:00,241.500522502,29.1765793798,1.22993948659,0.0,62.886420148,41.4019203762,104.44138121,92.7687308658,10.5075,1.16515034388
