Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  17:00:00,243.298721456,29.1765793798,1.13099377918,0.0,62.886420148,41.4019203762,117.632961939,105.96024216,10.5075,1.16521977898
 12/09  18:00:00,252.866175667,29.1765793798,0.99111692745,0.0,62.886420148,41.4019203762,131.206564248,119.53404104,10.5075,1.16502320785
 12/09  19:00:00,236.71909568,29.1765793798,0.375586916148,0.0,34.9369000822,32.3179380704,152.227864603,142.890333553,8.1725,1.16503105018
 12/09  20:00:00,192.701928745,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,161.11006166,154.107540373,5.8375,1.16502128705
 12/09  21:00:00,181.651198371,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,169.269794784,163.412294784,5.8375,0.02
 12/09  22:00:00,137.455790129,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,140.532946645,135.865760781,3.5025,1.1646858643
 12/09  23:00:00,91.5466946654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569799709,0.0,1.75125,1.16444799709
 12/09  24:00:00,125.442032533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,96.1784302625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,88.1656717719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556561114,0.0,1.75125,1.16431561114
 12/10  03:00:00,87.863689801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,87.8097917021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550777902,0.0,1.75125,1.16425777902
 12/10  05:00:00,94.0009643623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,92.1302728713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,132.023442177,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,320.516871572,315.850068903,3.5025,1.16430266879
 12/10  08:00:00,138.225035784,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,306.994036597,303.471536597,3.5025,0.02
 12/10  09:00:00,161.87078839,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,279.509144989,275.986644989,3.5025,0.02
 12/10  10:00:00,133.754914264,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,273.19282704,268.525910987,3.5025,1.16441605303
 12/10  11:00:00,166.385655696,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,252.565718626,244.395901823,7.005,1.16481680313
 12/10  12:00:00,194.931829731,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,240.274898866,233.249898866,7.005,0.02
 12/10  13:00:00,201.766538776,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,221.227499938,210.722527826,9.34,1.16497211174
 12/10  14:00:00,199.729423648,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,216.805949598,206.301077578,9.34,1.1648720199
 12/10  15:00:00,195.764829666,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,220.433361988,209.928436661,9.34,1.16492532752
 12/10  16:00:00,192.061989605,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,226.274686384,215.769866463,9.34,1.16481992136
 12/10  17:00:00,195.148467955,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,236.059331484,225.554361608,9.34,1.16496987642
 12/10  18:00:00,176.897324528,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,268.009103485,259.839309937,7.005,1.16479354778
 12/10  19:00:00,183.323593249,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,278.477014496,273.787014496,4.67,0.02
 12/10  20:00:00,163.101561348,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,293.11287696,287.278136546,4.67,1.16474041429
 12/10  21:00:00,154.440489187,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,301.096122723,295.261489622,4.67,1.16463310097
 12/10  22:00:00,140.101457559,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,258.873452995,254.183452995,4.67,0.02
 12/10  23:00:00,77.7382037467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566107825,0.0,1.75125,1.16441107825
 12/10  24:00:00,113.107845452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,84.5817333102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,77.8960946422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929551617,0.0,2.335,1.16429551617
 12/11  03:00:00,86.096924311,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,17.8605454297,15.5055454297,2.335,0.02
 12/11  04:00:00,86.1803710159,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,20.3397102651,17.9847102651,2.335,0.02
 12/11  05:00:00,96.7683767145,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,35.8705906964,32.3713172165,2.335,1.16427347993
 12/11  06:00:00,96.4294787541,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,35.3750854823,33.0200854823,2.335,0.02
 12/11  07:00:00,138.579144599,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,440.054477338,435.364477338,4.67,0.02
 12/11  08:00:00,147.576014331,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,416.479956625,410.645495596,4.67,1.1644610291
 12/11  09:00:00,210.107588307,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,370.763639635,362.571139635,8.1725,0.02
 12/11  10:00:00,234.357280706,29.1765793798,0.0,0.0,62.886420148,41.4019203762,302.848796001,291.176528439,10.5075,1.16476756143
 12/11  11:00:00,225.017150544,29.1765793798,0.0,0.0,62.886420148,41.4019203762,265.138818273,253.466279598,10.5075,1.16503867538
 12/11  12:00:00,255.860943608,29.1765793798,0.0,0.0,62.886420148,41.4019203762,235.592816913,223.919850502,10.5075,1.1654664112
 12/11  13:00:00,236.274415011,29.1765793798,0.0,0.0,62.886420148,41.4019203762,212.850895885,200.032267447,10.5075,2.31112843793
 12/11  14:00:00,233.415141916,29.1765793798,0.0,0.0,62.886420148,41.4019203762,198.207832842,186.53475345,10.5075,1.16557939172
 12/11  15:00:00,229.656557802,29.1765793798,0.148943491734,0.0,62.886420148,41.4019203762,192.037901414,180.365105229,10.5075,1.16529618524
 12/11  16:00:00,226.36785828,29.1765793798,0.28892881239,0.0,62.886420148,41.4019203762,186.105733542,174.433176121,10.5075,1.16505742076
 12/11  17:00:00,229.116373858,29.1765793798,0.137567552028,0.0,62.886420148,41.4019203762,206.055283465,194.382645076,10.5075,1.16513838936
 12/11  18:00:00,238.56894424,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.734557113,220.916746101,10.5075,2.31031101264
 12/11  19:00:00,237.586028793,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,254.709340071,244.204353352,9.34,1.1649867189
 12/11  20:00:00,221.442576317,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,267.289349149,257.929349149,9.34,0.02
 12/11  21:00:00,196.620530124,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,274.045363782,264.707982223,8.1725,1.16488155956
 12/11  22:00:00,139.614524239,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,240.749355404,234.914704466,4.67,1.16465093777
 12/11  23:00:00,80.2755252018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,115.565120271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934956967,0.0,2.335,1.16434956967
 12/12  01:00:00,84.8075623688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,78.1032629189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,82.1310865847,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,10.9428856426,7.44362576753,2.335,1.16425987503
 12/12  04:00:00,90.6461596185,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,22.8745105561,20.5195105561,2.335,0.02
 12/12  05:00:00,109.167092093,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,17.1769468567,14.8219468567,2.335,0.02
 12/12  06:00:00,113.905006346,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,26.5544846415,23.0552129242,2.335,1.16427171726
 12/12  07:00:00,156.145318774,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,377.280486462,372.590486462,4.67,0.02
 12/12  08:00:00,158.944415411,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,336.543822519,331.853822519,4.67,0.02
 12/12  09:00:00,212.682249214,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,302.008707776,292.671581684,8.1725,1.16462609195
 12/12  10:00:00,238.040215738,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.016716802,252.34431953,10.5075,1.16489727136
 12/12  11:00:00,228.609567013,29.1765793798,0.0,0.0,62.886420148,41.4019203762,249.288240747,237.615722685,10.5075,1.16501806246
 12/12  12:00:00,259.181197505,29.1765793798,0.0,0.0,62.886420148,41.4019203762,238.896185651,227.223465493,10.5075,1.16522015775
 12/12  13:00:00,239.637275753,29.1765793798,0.0,0.0,62.886420148,41.4019203762,235.215584659,222.397123203,10.5075,2.3109614561
 12/12  14:00:00,236.860158506,29.1765793798,0.0,0.0,62.886420148,41.4019203762,224.143223212,212.470383834,10.5075,1.16533937788
 12/12  15:00:00,232.861348965,29.1765793798,0.0,0.0,62.886420148,41.4019203762,222.398784,210.725958653,10.5075,1.16532534793
 12/12  16:00:00,229.609304095,29.1765793798,0.0,0.0,62.886420148,41.4019203762,220.46934931,208.796783118,10.5075,1.16506619205
 12/12  17:00:00,233.609186858,29.1765793798,0.0,0.0,62.886420148,41.4019203762,226.201661642,214.529008082,10.5075,1.16515356015
 12/12  18:00:00,243.806413877,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.11908829,221.446330233,10.5075,1.16525805648
 12/12  19:00:00,242.444021453,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,239.632207415,229.127225761,9.34,1.1649816537
 12/12  20:00:00,220.377786699,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,246.550332398,236.045528072,9.34,1.16480432613
 12/12  21:00:00,195.36288868,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,251.182733475,241.845387751,8.1725,1.16484572359
 12/12  22:00:00,139.264185056,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,220.372151657,214.537426028,4.67,1.16472562868
 12/12  23:00:00,85.3197568281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,120.35176162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929545939,0.0,2.335,1.16429545939
 12/13  01:00:00,89.5041168195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,82.1488161554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,81.3983431157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,80.8342876434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923131033,0.0,2.335,1.16423131033
 12/13  05:00:00,95.5774417657,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,14.7304982957,12.3754982957,2.335,0.02
 12/13  06:00:00,95.3735703162,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,15.4423197001,13.0873197001,2.335,0.02
 12/13  07:00:00,140.601409137,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,386.602033365,380.767756152,4.67,1.16427721272
 12/13  08:00:00,150.950558682,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,346.857313665,342.167313665,4.67,0.02
 12/13  09:00:00,213.566549186,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,313.219889462,303.882684356,8.1725,1.16470510529
 12/13  10:00:00,238.981777763,29.1765793798,0.0,0.0,62.886420148,41.4019203762,279.441607482,267.769243064,10.5075,1.16486441769
 12/13  11:00:00,229.405872421,29.1765793798,0.0,0.0,62.886420148,41.4019203762,269.201671947,257.529144535,10.5075,1.16502741196
 12/13  12:00:00,260.095833074,29.1765793798,0.0,0.0,62.886420148,41.4019203762,251.628029557,239.955228915,10.5075,1.165300642
 12/13  13:00:00,240.854438134,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.726735929,222.053826933,10.5075,1.16540899611
 12/13  14:00:00,238.486069891,29.1765793798,0.0,0.0,62.886420148,41.4019203762,208.60592045,195.787555576,10.5075,2.31086487414
 12/13  15:00:00,234.744350427,29.1765793798,0.048577343698,0.0,62.886420148,41.4019203762,194.190789045,182.518173179,10.5075,1.16511586579
 12/13  16:00:00,231.529133963,29.1765793798,0.20077183254,0.0,62.886420148,41.4019203762,188.856926057,177.184321629,10.5075,1.16510442765
 12/13  17:00:00,234.593264779,29.1765793798,0.180300549377,0.0,62.886420148,41.4019203762,196.960863,185.288164891,10.5075,1.1651981088
 12/13  18:00:00,243.271012717,29.1765793798,0.0,0.0,62.886420148,41.4019203762,218.783042978,207.110489143,10.5075,1.16505383494
 12/13  19:00:00,241.247977591,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,233.742812196,223.237799946,9.34,1.16501224972
 12/13  20:00:00,224.443148119,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,247.793743834,237.288942252,9.34,1.16480158218
 12/13  21:00:00,198.524315809,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,262.946435031,253.609094594,8.1725,1.16484043707
 12/13  22:00:00,141.089789197,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,237.767044444,233.077044444,4.67,0.02
 12/13  23:00:00,82.4355081223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949260505,0.0,2.335,1.16449260505
 12/13  24:00:00,117.884814925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,87.0129386766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922945352,0.0,2.335,1.16422945352
 12/14  02:00:00,79.6780300494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,78.8405565665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,86.9643188662,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,15.8304561439,12.3311804618,2.335,1.16427568205
 12/14  05:00:00,93.6687116484,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,15.2630176269,12.9080176269,2.335,0.02
 12/14  06:00:00,97.5521985699,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,23.335859179,20.980859179,2.335,0.02
 12/14  07:00:00,139.194719692,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,380.559461998,375.869461998,4.67,0.02
 12/14  08:00:00,148.440583711,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,341.64076268,335.80628799,4.67,1.16447469005
 12/14  09:00:00,211.290409141,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,309.213376335,299.876215565,8.1725,1.16466076993
 12/14  10:00:00,237.103588256,29.1765793798,0.0,0.0,62.886420148,41.4019203762,278.220248739,267.692748739,10.5075,0.02
 12/14  11:00:00,228.919356305,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.960558164,251.287987701,10.5075,1.16507046333
 12/14  12:00:00,259.983548176,29.1765793798,0.0,0.0,62.886420148,41.4019203762,249.627310521,236.808963751,10.5075,2.31084677037
 12/14  13:00:00,240.551209981,29.1765793798,0.0,0.0,62.886420148,41.4019203762,249.481459984,237.808418304,10.5075,1.16554167938
 12/14  14:00:00,237.584920916,29.1765793798,0.0,0.0,62.886420148,41.4019203762,249.256379325,237.583327928,10.5075,1.16555139685
 12/14  15:00:00,233.62248634,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.52899601,234.710975032,10.5075,2.31052097793
 12/14  16:00:00,230.284675584,29.1765793798,0.0,0.0,62.886420148,41.4019203762,241.628245614,229.955575494,10.5075,1.16517011977
 12/14  17:00:00,233.725497089,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.175578429,230.503059698,10.5075,1.16501873161
 12/14  18:00:00,243.649776716,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.853331868,234.180700292,10.5075,1.16513157565
 12/14  19:00:00,242.165523877,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,252.421820687,241.916750527,9.34,1.16507015971
 12/14  20:00:00,226.935372687,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,253.21357785,242.708751868,9.34,1.16482598227
 12/14  21:00:00,202.227191633,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,253.651850582,244.314488368,8.1725,1.16486221329
 12/14  22:00:00,144.775351656,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,222.154210907,217.464210907,4.67,0.02
 12/14  23:00:00,85.7889318606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948970699,0.0,2.335,1.16448970699
 12/14  24:00:00,120.858206351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,90.24183479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,83.0748485193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929252647,0.0,2.335,1.16429252647
 12/15  03:00:00,82.3811177096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,81.6666400639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,107.670848345,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,9.66155527181,6.16227825344,2.335,1.16427701837
 12/15  06:00:00,112.125704795,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,14.2482363653,11.8932363653,2.335,0.02
 12/15  07:00:00,158.13313409,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,367.060465309,362.370465309,4.67,0.02
 12/15  08:00:00,161.951627061,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,327.623449243,321.788910254,4.67,1.1645389886
 12/15  09:00:00,216.235621243,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,281.114676486,272.922176486,8.1725,0.02
 12/15  10:00:00,242.479159519,29.1765793798,0.0,0.0,62.886420148,41.4019203762,248.180402039,236.507981919,10.5075,1.16492012019
 12/15  11:00:00,233.043410413,29.1765793798,0.0,0.0,62.886420148,41.4019203762,238.049389871,226.376754943,10.5075,1.16513492732
 12/15  12:00:00,263.68224681,29.1765793798,0.0,0.0,62.886420148,41.4019203762,227.545461457,214.727438467,10.5075,2.31052298979
 12/15  13:00:00,244.515444388,29.1765793798,0.0,0.0,62.886420148,41.4019203762,221.557816632,209.884933786,10.5075,1.16538284567
 12/15  14:00:00,241.575134752,29.1765793798,0.0,0.0,62.886420148,41.4019203762,217.804706059,206.131811389,10.5075,1.16539466935
 12/15  15:00:00,238.653165877,29.1765793798,0.0636871107539,0.0,62.886420148,41.4019203762,201.732135622,190.059471089,10.5075,1.16516453345
 12/15  16:00:00,236.654958433,29.1765793798,0.217464512019,0.0,62.886420148,41.4019203762,189.613403383,176.795684706,10.5075,2.31021867723
 12/15  17:00:00,240.151681345,29.1765793798,0.172996206272,0.0,62.886420148,41.4019203762,194.558708498,182.886088243,10.5075,1.16512025521
 12/15  18:00:00,248.984938169,29.1765793798,0.0364315893777,0.0,62.886420148,41.4019203762,207.661416156,195.988676531,10.5075,1.16523962489
 12/15  19:00:00,245.571381749,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,224.754425118,214.249267207,9.34,1.16515791148
 12/15  20:00:00,221.860602862,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,241.690189143,231.185309051,9.34,1.16488009183
 12/15  21:00:00,195.79223795,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,248.707878924,240.515378924,8.1725,0.02
 12/15  22:00:00,139.393318922,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,218.757248752,212.922516977,4.67,1.16473177505
 12/15  23:00:00,85.5486940059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945462496,0.0,2.335,1.16445462496
 12/15  24:00:00,120.583352451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,87.4168795347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,80.0659478149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566136239,0.0,1.75125,1.16441136239
 12/16  03:00:00,79.3115739493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,78.4712154119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551162699,0.0,1.75125,1.16426162699
 12/16  05:00:00,93.1439613816,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,13.9141734275,12.1429234275,1.75125,0.02
 12/16  06:00:00,92.7516424638,8.31189012908,0.0,0.0,3.49369000822,6.81298672936,15.367502737,13.596252737,1.75125,0.02
 12/16  07:00:00,125.630587458,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,394.688570015,390.021758296,3.5025,1.16431171915
 12/16  08:00:00,135.529168604,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,352.294893845,348.772393845,3.5025,0.02
 12/16  09:00:00,184.925156386,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,325.334583251,318.332345143,5.8375,1.16473810849
 12/16  10:00:00,202.995314201,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,288.725719786,278.221013686,9.34,1.16470610032
 12/16  11:00:00,228.193487246,29.1765793798,0.0,0.0,62.886420148,41.4019203762,268.433398446,256.760891057,10.5075,1.16500738901
 12/16  12:00:00,258.969947395,29.1765793798,0.0,0.0,62.886420148,41.4019203762,254.80985802,243.137184989,10.5075,1.1651730308
 12/16  13:00:00,239.329951054,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.750180815,231.077123264,10.5075,1.1655575509
 12/16  14:00:00,235.927306213,29.1765793798,0.0,0.0,62.886420148,41.4019203762,236.764878342,223.946501985,10.5075,2.31087635707
 12/16  15:00:00,231.330062425,29.1765793798,0.0,0.0,62.886420148,41.4019203762,239.113014166,227.440297414,10.5075,1.16521675286
 12/16  16:00:00,226.922938843,29.1765793798,0.0,0.0,62.886420148,41.4019203762,246.555403765,234.882792601,10.5075,1.16511116382
 12/16  17:00:00,229.772627156,29.1765793798,0.0,0.0,62.886420148,41.4019203762,248.801131799,237.128488024,10.5075,1.165143775
 12/16  18:00:00,238.853594006,29.1765793798,0.0,0.0,62.886420148,41.4019203762,259.594848295,247.922134258,10.5075,1.16521403692
 12/16  19:00:00,223.808006546,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,288.484860717,279.147369665,8.1725,1.16499105206
 12/16  20:00:00,177.936773349,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,313.246111746,306.243584146,5.8375,1.16502760016
 12/16  21:00:00,167.917894054,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,323.738098136,316.735884959,5.8375,1.16471317702
 12/16  22:00:00,125.219564964,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,290.100298929,286.577798929,3.5025,0.02
 12/16  23:00:00,77.1888235286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580432841,0.0,1.75125,1.16455432841
 12/16  24:00:00,112.929618365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,85.6659671598,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,12.6523950494,9.73684465925,1.75125,1.16430039017
 12/17  02:00:00,87.943630287,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,30.3315371422,28.5602871422,1.75125,0.02
 12/17  03:00:00,83.8433997589,8.42579271466,0.0,0.0,3.49369000822,6.81298672936,25.3243845482,23.5531345482,1.75125,0.02
 12/17  04:00:00,88.6423909262,13.4232929766,0.0,0.0,3.49369000822,6.81298672936,46.39999118,43.4844412065,1.75125,1.16429997343
 12/17  05:00:00,98.210642482,16.2951398121,0.0,0.0,3.49369000822,6.81298672936,46.4706438574,44.6993938574,1.75125,0.02
 12/17  06:00:00,93.3339500682,11.8479617041,0.0,0.0,3.49369000822,6.81298672936,35.0867812726,33.3155312726,1.75125,0.02
 12/17  07:00:00,124.079519753,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,533.947812398,529.281062295,3.5025,1.16425010299
 12/17  08:00:00,133.208581374,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,488.562232602,485.039732602,3.5025,0.02
 12/17  09:00:00,155.060862427,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,436.416828295,431.749914146,3.5025,1.16441414959
 12/17  10:00:00,127.575844049,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,419.538412534,416.015912534,3.5025,0.02
 12/17  11:00:00,162.277992893,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,375.352658735,367.182928639,7.005,1.16473009544
 12/17  12:00:00,193.610049122,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,356.517585705,348.347822349,7.005,1.16476335663
 12/17  13:00:00,200.720055669,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,325.818673961,315.31371521,9.34,1.16495875085
 12/17  14:00:00,198.035489776,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,310.325600013,299.820728995,9.34,1.16487101756
 12/17  15:00:00,194.241314377,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,311.173678144,301.813678144,9.34,0.02
 12/17  16:00:00,190.826499798,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,312.655377331,302.150443188,9.34,1.16493414293
 12/17  17:00:00,194.216307333,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,309.946811521,299.44193561,9.34,1.1648759105
 12/17  18:00:00,175.912599881,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,366.776078048,358.60614234,7.005,1.16493570755
 12/17  19:00:00,182.36003362,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,395.803062637,389.968339278,4.67,1.16472335976
 12/17  20:00:00,162.27006427,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,405.157120769,399.322442748,4.67,1.16467802089
 12/17  21:00:00,153.4970521,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,414.523335699,409.833335699,4.67,0.02
 12/17  22:00:00,139.318738367,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,379.083891389,373.249407824,4.67,1.16448356523
 12/17  23:00:00,76.8567140992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,116.943214354,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,12.7567086275,10.9854586275,1.75125,0.02
 12/18  01:00:00,96.2566969937,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,37.372413137,33.8731278298,2.335,1.16428530718
 12/18  02:00:00,86.7778238781,9.2673479121,0.0,0.0,3.49369000822,9.08398230582,31.3743805889,29.0193805889,2.335,0.02
 12/18  03:00:00,94.4338422097,17.1111471385,0.0,0.0,3.49369000822,9.08398230582,55.1407383869,52.7857383869,2.335,0.02
 12/18  04:00:00,94.5627914556,17.1233597863,0.0,0.0,3.49369000822,9.08398230582,61.2996268302,57.8003445464,2.335,1.16428228381
 12/18  05:00:00,98.0081295161,14.024060896,0.0,0.0,3.49369000822,9.08398230582,53.0954041828,50.7404041828,2.335,0.02
 12/18  06:00:00,100.653110176,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,80.2111723756,77.8561723756,2.335,0.02
 12/18  07:00:00,138.333847936,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,546.598570618,540.764291543,4.67,1.16427907456
 12/18  08:00:00,147.19119405,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,501.122584139,496.432584139,4.67,0.02
 12/18  09:00:00,209.893267503,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,449.931819712,440.594671459,8.1725,1.16464825256
 12/18  10:00:00,234.051022395,29.1765793798,0.0,0.0,62.886420148,41.4019203762,364.003107594,352.330790058,10.5075,1.16481753635
 12/18  11:00:00,224.327735551,29.1765793798,0.0,0.0,62.886420148,41.4019203762,319.667582348,307.995091178,10.5075,1.1649911692
 12/18  12:00:00,255.149008232,29.1765793798,0.0,0.0,62.886420148,41.4019203762,292.343756135,280.67097916,10.5075,1.16527697595
 12/18  13:00:00,234.995398243,29.1765793798,0.0,0.0,62.886420148,41.4019203762,284.522342346,272.849446421,10.5075,1.16539592451
 12/18  14:00:00,231.660387115,29.1765793798,0.0,0.0,62.886420148,41.4019203762,266.210161876,253.391794531,10.5075,2.31086734529
 12/18  15:00:00,227.80593802,29.1765793798,0.0,0.0,62.886420148,41.4019203762,251.323070196,239.650442935,10.5075,1.16512726111
 12/18  16:00:00,224.392000077,29.1765793798,0.0,0.0,62.886420148,41.4019203762,244.713009776,233.040385381,10.5075,1.1651243944
 12/18  17:00:00,227.799094175,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.629745543,246.957017645,10.5075,1.16522789807
 12/18  18:00:00,237.984165457,29.1765793798,0.0,0.0,62.886420148,41.4019203762,277.591496542,265.918905484,10.5075,1.16509105867
 12/18  19:00:00,237.383107327,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,299.855616422,289.35055865,9.34,1.16505777215
 12/18  20:00:00,221.186227178,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,322.888999125,312.384145962,9.34,1.16485316315
 12/18  21:00:00,196.255644057,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,336.641791801,327.304391313,8.1725,1.16490048862
 12/18  22:00:00,139.36700927,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,315.606660646,309.772069514,4.67,1.16459113275
 12/18  23:00:00,79.298944469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,115.132390146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,92.2362340054,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,24.3851723374,20.8859127751,2.335,1.16425956232
 12/19  02:00:00,90.4417290967,12.9803968287,0.0,0.0,3.49369000822,9.08398230582,40.9055284165,38.5505284165,2.335,0.02
 12/19  03:00:00,91.7679573047,14.2515129509,0.0,0.0,3.49369000822,9.08398230582,43.3058607512,40.9508607512,2.335,0.02
 12/19  04:00:00,90.2897617394,12.7843481956,0.0,0.0,3.49369000822,9.08398230582,37.6100991386,34.1108247008,2.335,1.16427443779
 12/19  05:00:00,118.003936498,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,57.1227991338,54.7677991338,2.335,0.02
 12/19  06:00:00,117.289419676,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,55.4064443266,53.0514443266,2.335,0.02
 12/19  07:00:00,154.990678456,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,482.398352867,476.564133087,4.67,1.16421978084
 12/19  08:00:00,156.687692726,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,429.874503399,425.184503399,4.67,0.02
 12/19  09:00:00,210.243175128,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,379.657287986,370.320197599,8.1725,1.16459038742
 12/19  10:00:00,234.62667427,29.1765793798,0.0,0.0,62.886420148,41.4019203762,316.784931031,305.112669421,10.5075,1.16476160997
 12/19  11:00:00,225.633784182,29.1765793798,0.0,0.0,62.886420148,41.4019203762,279.700369953,268.027932649,10.5075,1.16493730352
 12/19  12:00:00,257.730730399,29.1765793798,0.0,0.0,62.886420148,41.4019203762,240.811354035,229.13832647,10.5075,1.16552756474
 12/19  13:00:00,239.417956072,29.1765793798,0.0,0.0,62.886420148,41.4019203762,223.573678868,211.900832516,10.5075,1.16534635276
 12/19  14:00:00,237.25078128,29.1765793798,0.0,0.0,62.886420148,41.4019203762,201.749442687,188.931169012,10.5075,2.31077367491
 12/19  15:00:00,233.639227423,29.1765793798,0.0671119231582,0.0,62.886420148,41.4019203762,189.770477212,178.097623443,10.5075,1.16535376923
 12/19  16:00:00,230.127529086,29.1765793798,0.1224074689,0.0,62.886420148,41.4019203762,194.887746059,183.215164888,10.5075,1.16508117108
 12/19  17:00:00,233.456009796,29.1765793798,0.135498470923,0.0,62.886420148,41.4019203762,199.026898128,187.354211533,10.5075,1.16518659491
 12/19  18:00:00,243.141996746,29.1765793798,0.0587354607671,0.0,62.886420148,41.4019203762,208.177153696,196.504602331,10.5075,1.16505136472
 12/19  19:00:00,241.696455353,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,224.091682385,213.586662874,9.34,1.16501951112
 12/19  20:00:00,220.042094865,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,234.070851431,223.566035248,9.34,1.1648161827
 12/19  21:00:00,195.596873679,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,238.561562226,229.224197009,8.1725,1.16486521783
 12/19  22:00:00,140.332337814,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,199.519874544,194.829874544,4.67,0.02
 12/19  23:00:00,86.9925361629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948986261,0.0,2.335,1.16448986261
 12/19  24:00:00,121.999213581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,92.1188935737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926015113,0.0,2.335,1.16426015113
 12/20  02:00:00,85.0014571836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,84.6153959674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,84.3139347248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927555037,0.0,2.335,1.16427555037
 12/20  05:00:00,90.8856140898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,90.6502005346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,144.921365965,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,323.716033251,319.026033251,4.67,0.02
 12/20  08:00:00,157.160864141,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,290.945640344,285.111124507,4.67,1.16451583683
 12/20  09:00:00,219.488293851,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,258.461971786,249.124759277,8.1725,1.16471250942
 12/20  10:00:00,246.031939102,29.1765793798,0.0,0.0,62.886420148,41.4019203762,229.276681893,218.749181893,10.5075,0.02
 12/20  11:00:00,235.463255792,29.1765793798,0.0,0.0,62.886420148,41.4019203762,227.210173893,215.537536442,10.5075,1.1651374516
 12/20  12:00:00,263.232498048,29.1765793798,0.0,0.0,62.886420148,41.4019203762,233.263306143,220.444784358,10.5075,2.31102178429
 12/20  13:00:00,241.055385894,29.1765793798,0.0,0.0,62.886420148,41.4019203762,231.866436042,220.193288744,10.5075,1.16564729802
 12/20  14:00:00,235.204693926,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.01765943,229.199428408,10.5075,2.31073102247
 12/20  15:00:00,228.218813343,29.1765793798,0.0,0.0,62.886420148,41.4019203762,251.316593684,239.643758791,10.5075,1.16533489278
 12/20  16:00:00,224.543604008,29.1765793798,0.0,0.0,62.886420148,41.4019203762,262.186671948,250.514108414,10.5075,1.16506353375
 12/20  17:00:00,227.814121214,29.1765793798,0.0,0.0,62.886420148,41.4019203762,285.534595592,273.861924801,10.5075,1.16517079156
 12/20  18:00:00,237.915169292,29.1765793798,0.0,0.0,62.886420148,41.4019203762,300.532632105,288.859836506,10.5075,1.16529559877
 12/20  19:00:00,237.323555804,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,308.081754093,297.576747532,9.34,1.16500656121
 12/20  20:00:00,220.758502536,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,316.224860285,305.720055951,9.34,1.16480433392
 12/20  21:00:00,196.164200575,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,324.471386647,315.134031633,8.1725,1.16485501411
 12/20  22:00:00,139.333564536,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,307.576493931,302.886493931,4.67,0.02
 12/20  23:00:00,79.2515967636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949577798,0.0,2.335,1.16449577798
 12/20  24:00:00,115.125264518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,91.984600309,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,23.4664205474,19.9671349493,2.335,1.16428559813
 12/21  02:00:00,85.9541884236,8.42579271466,0.0,0.0,3.49369000822,9.08398230582,26.0270343588,23.6720343588,2.335,0.02
 12/21  03:00:00,90.298243747,12.9803968287,0.0,0.0,3.49369000822,9.08398230582,45.4403879481,43.0853879481,2.335,0.02
 12/21  04:00:00,92.5740569334,15.1878994423,0.0,0.0,3.49369000822,9.08398230582,49.2191345822,45.7198676521,2.335,1.16426693015
 12/21  05:00:00,97.549373053,13.590760135,0.0,0.0,3.49369000822,9.08398230582,39.5964700115,37.2414700115,2.335,0.02
 12/21  06:00:00,101.407420381,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,46.2008626848,43.8458626848,2.335,0.02
 12/21  07:00:00,138.16945194,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,508.164614093,503.474614093,4.67,0.02
 12/21  08:00:00,147.172617554,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,464.655171419,458.820663076,4.67,1.16450834278
 12/21  09:00:00,209.878036405,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,429.430979489,420.093772761,8.1725,1.16470672721
 12/21  10:00:00,233.948580309,29.1765793798,0.0,0.0,62.886420148,41.4019203762,387.969510371,377.442010371,10.5075,0.02
 12/21  11:00:00,224.127034693,29.1765793798,0.0,0.0,62.886420148,41.4019203762,371.852296018,360.17966189,10.5075,1.16513412805
 12/21  12:00:00,255.046269931,29.1765793798,0.0,0.0,62.886420148,41.4019203762,354.643427713,341.824905884,10.5075,2.31102182862
 12/21  13:00:00,234.808071791,29.1765793798,0.0,0.0,62.886420148,41.4019203762,344.833299044,333.160148818,10.5075,1.16565022627
 12/21  14:00:00,231.42919688,29.1765793798,0.0,0.0,62.886420148,41.4019203762,339.055986344,326.237745356,10.5075,2.3107409873
 12/21  15:00:00,227.61824703,29.1765793798,0.0,0.0,62.886420148,41.4019203762,334.814234341,323.141392043,10.5075,1.16534229833
 12/21  16:00:00,224.204377386,29.1765793798,0.0,0.0,62.886420148,41.4019203762,328.151512619,316.478940594,10.5075,1.1650720255
 12/21  17:00:00,227.601250669,29.1765793798,0.0,0.0,62.886420148,41.4019203762,334.739454406,323.066773252,10.5075,1.16518115419
 12/21  18:00:00,237.752102249,29.1765793798,0.0,0.0,62.886420148,41.4019203762,345.520030803,333.84748199,10.5075,1.16504881255
 12/21  19:00:00,237.236059062,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,361.046997204,350.541977143,9.34,1.16502006022
 12/21  20:00:00,220.975339575,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,373.629072161,363.124253086,9.34,1.16481907528
 12/21  21:00:00,196.011325693,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,389.54977823,380.21240687,8.1725,1.16487136081
 12/21  22:00:00,139.231968681,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,376.38019024,371.69019024,4.67,0.02
 12/21  23:00:00,78.9001793993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949706933,0.0,2.335,1.16449706933
 12/21  24:00:00,123.29793108,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,29.8199337273,27.4649337273,2.335,0.02
 12/22  01:00:00,94.4701386708,10.8401250575,0.0,0.0,3.49369000822,9.08398230582,37.0033138388,33.5040456427,2.335,1.16426819613
 12/22  02:00:00,94.5324497453,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,62.354570534,59.999570534,2.335,0.02
 12/22  03:00:00,94.4577499619,17.1233597863,0.0,0.0,3.49369000822,9.08398230582,66.9041821727,64.5491821727,2.335,0.02
 12/22  04:00:00,91.3290239901,14.024060896,0.0,0.0,3.49369000822,9.08398230582,57.8853809817,54.3860961801,2.335,1.16428480161
 12/22  05:00:00,116.923215278,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,80.1051419603,77.7501419603,2.335,0.02
 12/22  06:00:00,116.914823945,17.1233597863,0.0,0.0,3.49369000822,9.08398230582,77.627541805,75.272541805,2.335,0.02
 12/22  07:00:00,154.825191699,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,547.246670783,542.556670783,4.67,0.02
 12/22  08:00:00,156.324774426,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,495.777357216,489.942829988,4.67,1.16452722849
 12/22  09:00:00,209.969869006,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,452.390488866,443.053261592,8.1725,1.16472727341
 12/22  10:00:00,234.009315532,29.1765793798,0.0,0.0,62.886420148,41.4019203762,404.616579565,394.089079565,10.5075,0.02
 12/22  11:00:00,224.17036401,29.1765793798,0.0,0.0,62.886420148,41.4019203762,381.719306119,370.046649043,10.5075,1.16515707584
 12/22  12:00:00,255.079491194,29.1765793798,0.0,0.0,62.886420148,41.4019203762,357.85889733,345.040323198,10.5075,2.31107413289
 12/22  13:00:00,234.920871461,29.1765793798,0.0,0.0,62.886420148,41.4019203762,345.65362649,333.98077321,10.5075,1.16535328062
 12/22  14:00:00,231.543167748,29.1765793798,0.0,0.0,62.886420148,41.4019203762,340.597932537,327.779628917,10.5075,2.31080362036
 12/22  15:00:00,227.713966579,29.1765793798,0.0,0.0,62.886420148,41.4019203762,333.494473414,321.821597401,10.5075,1.16537601288
 12/22  16:00:00,224.30105686,29.1765793798,0.0,0.0,62.886420148,41.4019203762,323.518955005,311.846348334,10.5075,1.16510667104
 12/22  17:00:00,227.695411224,29.1765793798,0.0,0.0,62.886420148,41.4019203762,324.035840142,312.363122437,10.5075,1.16521770491
 12/22  18:00:00,237.840516603,29.1765793798,0.0,0.0,62.886420148,41.4019203762,328.734188797,317.061602149,10.5075,1.1650866484
 12/22  19:00:00,237.300610959,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,344.98434512,334.479285605,9.34,1.16505951535
 12/22  20:00:00,214.510800495,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,363.570094129,353.065234489,9.34,1.16485963982
 12/22  21:00:00,189.986484946,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,374.776916372,365.439502908,8.1725,1.16491346436
 12/22  22:00:00,134.573560618,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,351.242713164,345.408105815,4.67,1.16460734831
 12/22  23:00:00,79.1044891027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,119.195613258,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,14.5658092093,12.2108092093,2.335,0.02
 12/23  01:00:00,94.3691300311,12.8949698895,0.0,0.0,3.49369000822,6.81298672936,43.4305368871,40.514847656,1.75125,1.1644392311
 12/23  02:00:00,88.7687902309,13.5811647481,0.0,0.0,3.49369000822,6.81298672936,40.0472683835,38.2760183835,1.75125,0.02
 12/23  03:00:00,92.9899352673,18.0091520822,0.0,0.0,3.49369000822,6.81298672936,66.3883183315,63.4726976444,1.75125,1.16437068702
 12/23  04:00:00,91.5491413273,16.4468029166,0.0,0.0,3.49369000822,6.81298672936,65.2856191634,63.5143691634,1.75125,0.02
 12/23  05:00:00,95.6720806209,14.024060896,0.0,0.0,3.49369000822,6.81298672936,56.8920999397,55.1208499397,1.75125,0.02
 12/23  06:00:00,99.0028945577,18.0091520822,0.0,0.0,3.49369000822,6.81298672936,84.9137923673,81.998217316,1.75125,1.16432505128
 12/23  07:00:00,124.061738225,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,560.87539209,557.35289209,3.5025,0.02
 12/23  08:00:00,132.861597705,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,533.549030055,528.881915173,3.5025,1.16461488232
 12/23  09:00:00,182.329415737,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,501.487753783,495.630253783,5.8375,0.02
 12/23  10:00:00,199.302461452,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,445.80283614,435.29803384,9.34,1.16480230004
 12/23  11:00:00,224.07091446,29.1765793798,0.0,0.0,62.886420148,41.4019203762,403.054299614,391.381812063,10.5075,1.16498755148
 12/23  12:00:00,255.030771597,29.1765793798,0.0,0.0,62.886420148,41.4019203762,375.609198252,363.936345261,10.5075,1.16535299095
 12/23  13:00:00,234.789929122,29.1765793798,0.0,0.0,62.886420148,41.4019203762,361.936984729,349.118630116,10.5075,2.31085461348
 12/23  14:00:00,231.385987635,29.1765793798,0.0,0.0,62.886420148,41.4019203762,352.354759536,340.681777825,10.5075,1.16548171083
 12/23  15:00:00,227.553648516,29.1765793798,0.0,0.0,62.886420148,41.4019203762,350.630322209,338.95762284,10.5075,1.1651993694
 12/23  16:00:00,224.122504205,29.1765793798,0.0,0.0,62.886420148,41.4019203762,350.152785023,338.479963005,10.5075,1.16532201774
 12/23  17:00:00,224.149930654,29.1765793798,0.0,0.0,62.886420148,41.4019203762,360.053366752,348.380700082,10.5075,1.16516666943
 12/23  18:00:00,237.73420039,29.1765793798,0.0,0.0,62.886420148,41.4019203762,370.356813138,357.538954204,10.5075,2.31035893409
 12/23  19:00:00,223.48463122,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,402.312265456,392.974641254,8.1725,1.16512420203
 12/23  20:00:00,177.812919882,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,423.745066483,416.742676371,5.8375,1.1648901116
 12/23  21:00:00,167.540537533,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,428.718353691,422.860853691,5.8375,0.02
 12/23  22:00:00,125.00470359,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,397.796959905,393.129745306,3.5025,1.16471459908
 12/23  23:00:00,76.5989094702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577538778,0.0,1.75125,1.16452538778
 12/23  24:00:00,121.214689859,8.48274400745,0.0,0.0,3.49369000822,6.81298672936,26.8067542877,25.0355042877,1.75125,0.02
 12/24  01:00:00,97.1229267421,15.7920540817,0.0,0.0,3.49369000822,6.81298672936,55.9794506489,54.2082006489,1.75125,0.02
 12/24  02:00:00,93.0673442357,18.0091520822,0.0,0.0,3.49369000822,6.81298672936,70.7886689079,67.8730766781,1.75125,1.16434222984
 12/24  03:00:00,89.0355323093,14.024060896,0.0,0.0,3.49369000822,6.81298672936,59.0184481853,57.2471981853,1.75125,0.02
 12/24  04:00:00,92.2268495969,17.4952873416,0.0,0.0,3.49369000822,6.81298672936,97.2303405857,95.4590905857,1.75125,0.02
 12/24  05:00:00,100.73727344,19.2673333921,0.0,0.0,3.49369000822,6.81298672936,110.425980404,107.510403557,1.75125,1.16432684782
 12/24  06:00:00,97.6715331831,16.6373955047,0.0,0.0,3.49369000822,6.81298672936,97.8775574033,96.1063074033,1.75125,0.02
 12/24  07:00:00,123.73229165,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,676.659879947,673.137379947,3.5025,0.02
 12/24  08:00:00,132.781203811,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,637.756228705,633.08934793,3.5025,1.16438077522
 12/24  09:00:00,154.81462349,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,562.293523221,558.771023221,3.5025,0.02
 12/24  10:00:00,127.144000758,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,527.328441856,522.66146907,3.5025,1.16447278565
 12/24  11:00:00,161.917209681,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,473.544682379,465.37489092,7.005,1.1647914581
 12/24  12:00:00,193.458247269,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,437.845470587,430.820470587,7.005,0.02
 12/24  13:00:00,200.641967174,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,390.587279754,380.082307177,9.34,1.1649725775
 12/24  14:00:00,197.735457072,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,363.288633758,352.783738955,9.34,1.16489480311
 12/24  15:00:00,193.943992746,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,342.66839193,332.163419693,9.34,1.16497223717
 12/24  16:00:00,190.527063229,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,339.239609282,328.734722057,9.34,1.16488722527
 12/24  17:00:00,190.530029023,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,348.195519987,337.690455453,9.34,1.16506453392
 12/24  18:00:00,175.652441619,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,413.405823578,405.235917408,7.005,1.16490616963
 12/24  19:00:00,182.223516993,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,434.272377242,428.437716124,4.67,1.16466111814
 12/24  20:00:00,162.205992793,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,437.704325705,433.014325705,4.67,0.02
 12/24  21:00:00,153.392183571,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,441.753290766,435.918654332,4.67,1.16463643428
 12/24  22:00:00,139.274829964,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,398.807823875,394.117823875,4.67,0.02
 12/24  23:00:00,76.7532520891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561690949,0.0,1.75125,1.16436690949
 12/24  24:00:00,116.902175832,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,13.45537592,11.68412592,1.75125,0.02
 12/25  01:00:00,94.3482080437,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,40.1375008168,37.2218932406,1.75125,1.16435757619
 12/25  02:00:00,87.9073159373,12.7145632261,0.0,0.0,3.49369000822,6.81298672936,38.1873963515,36.4161463515,1.75125,0.02
 12/25  03:00:00,93.1356926935,18.1800059605,0.0,0.0,3.49369000822,6.81298672936,56.3800828238,54.6088328238,1.75125,0.02
 12/25  04:00:00,91.9291257546,17.1617413341,0.0,0.0,3.49369000822,6.81298672936,68.5482515687,65.6327145182,1.75125,1.16428705041
 12/25  05:00:00,94.6032537368,13.1382686002,0.0,0.0,3.49369000822,6.81298672936,47.7272507042,45.9560007042,1.75125,0.02
 12/25  06:00:00,98.9695468889,18.1800059605,0.0,0.0,3.49369000822,6.81298672936,55.7110713189,53.9398213189,1.75125,0.02
 12/25  07:00:00,123.92811666,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,584.158041939,579.491202187,3.5025,1.16433975177
 12/25  08:00:00,133.038589153,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,533.373999642,529.851499642,3.5025,0.02
 12/25  09:00:00,154.948342651,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,466.462547883,461.795644229,3.5025,1.16440365334
 12/25  10:00:00,127.421256116,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,432.365630618,428.843130618,3.5025,0.02
 12/25  11:00:00,162.124508495,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,393.728052851,385.558241876,7.005,1.16481097538
 12/25  12:00:00,193.533203776,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,365.946741597,357.776875983,7.005,1.16486561382
 12/25  13:00:00,200.652299103,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,337.444402519,326.939516042,9.34,1.16488647693
 12/25  14:00:00,197.731149503,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,320.726866191,311.366866191,9.34,0.02
 12/25  15:00:00,193.915947575,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,306.967274389,296.462299937,9.34,1.16497445147
 12/25  16:00:00,190.490668698,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,303.813414397,293.308528103,9.34,1.16488629386
 12/25  17:00:00,190.494254153,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,303.399907366,292.894850882,9.34,1.16505648416
 12/25  18:00:00,175.631588185,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,352.220827513,344.050914833,7.005,1.1649126796
 12/25  19:00:00,182.220850446,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,368.887894439,363.053185919,4.67,1.16470851977
