Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  20:00:00,162.190492442,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,380.352258755,374.517584445,4.67,1.16467431032
 12/25  21:00:00,153.407338383,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,385.636294771,380.946294771,4.67,0.02
 12/25  22:00:00,139.283864751,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,344.41802447,338.583537939,4.67,1.16448653048
 12/25  23:00:00,76.9281931513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.844772554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,88.098657916,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,11.8463428192,8.34712132959,2.335,1.16422148962
 12/26  02:00:00,90.1298892575,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,25.8019219611,23.4469219611,2.335,0.02
 12/26  03:00:00,86.0239547315,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,18.3925201356,16.0375201356,2.335,0.02
 12/26  04:00:00,90.5862842883,12.8949698895,0.0,0.0,3.49369000822,9.08398230582,30.7213025793,27.2220620938,2.335,1.16424048557
 12/26  05:00:00,113.284809049,12.9803968287,0.0,0.0,3.49369000822,9.08398230582,28.9970681935,26.6420681935,2.335,0.02
 12/26  06:00:00,109.042306232,8.65359788582,0.0,0.0,3.49369000822,9.08398230582,21.3885005269,19.0335005269,2.335,0.02
 12/26  07:00:00,155.483790743,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,410.580168613,404.745944605,4.67,1.16422400771
 12/26  08:00:00,157.304459577,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,360.377623298,355.687623298,4.67,0.02
 12/26  09:00:00,210.295859035,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,340.331358149,330.994178711,8.1725,1.16467943818
 12/26  10:00:00,234.399865492,29.1765793798,0.0,0.0,62.886420148,41.4019203762,309.157161392,297.484797904,10.5075,1.16486348813
 12/26  11:00:00,224.456954201,29.1765793798,0.0,0.0,62.886420148,41.4019203762,290.808504447,279.135951553,10.5075,1.1650528943
 12/26  12:00:00,255.16136476,29.1765793798,0.0,0.0,62.886420148,41.4019203762,281.641773217,269.968915873,10.5075,1.16535734392
 12/26  13:00:00,234.775786141,29.1765793798,0.0,0.0,62.886420148,41.4019203762,279.82885694,268.15586488,10.5075,1.16549205972
 12/26  14:00:00,231.586559186,29.1765793798,0.0,0.0,62.886420148,41.4019203762,281.841802532,269.023200743,10.5075,2.31110178954
 12/26  15:00:00,227.785763875,29.1765793798,0.0,0.0,62.886420148,41.4019203762,278.72164381,267.048884786,10.5075,1.16525902394
 12/26  16:00:00,224.373699086,29.1765793798,0.0,0.0,62.886420148,41.4019203762,277.637139833,265.964370842,10.5075,1.16526899095
 12/26  17:00:00,224.381458943,29.1765793798,0.0,0.0,62.886420148,41.4019203762,282.686269606,271.013639833,10.5075,1.16512977293
 12/26  18:00:00,237.93917432,29.1765793798,0.0,0.0,62.886420148,41.4019203762,289.129633735,277.456872488,10.5075,1.16526124708
 12/26  19:00:00,237.358103572,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,302.44503208,291.940031198,9.34,1.16500088175
 12/26  20:00:00,214.578141621,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,314.155427029,303.65058587,9.34,1.16484115854
 12/26  21:00:00,190.143601627,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,324.924006383,315.586600745,8.1725,1.16490563833
 12/26  22:00:00,134.678825016,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,306.678234643,300.843587451,4.67,1.16464719218
 12/26  23:00:00,79.3856691387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,115.175945258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937398937,0.0,2.335,1.16437398937
 12/27  01:00:00,88.139755455,4.15594506454,0.0,0.0,3.49369000822,9.08398230582,12.1759224556,9.82092245561,2.335,0.02
 12/27  02:00:00,90.1480272477,12.4678351936,0.0,0.0,3.49369000822,9.08398230582,31.0773506085,28.7223506085,2.335,0.02
 12/27  03:00:00,86.3222424261,8.7105491786,0.0,0.0,3.49369000822,9.08398230582,26.0803469785,22.5810569352,2.335,1.16429004329
 12/27  04:00:00,90.3966479621,12.9803968287,0.0,0.0,3.49369000822,9.08398230582,41.1631579635,38.8081579635,2.335,0.02
 12/27  05:00:00,99.7175796642,15.6307955902,0.0,0.0,3.49369000822,9.08398230582,42.6318627818,40.2768627818,2.335,0.02
 12/27  06:00:00,95.7206279761,12.088600552,0.0,0.0,3.49369000822,9.08398230582,33.8590153859,31.5040153859,2.335,0.02
 12/27  07:00:00,138.20516098,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,485.002609748,479.168330189,4.67,1.16427955894
 12/27  08:00:00,147.235255892,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,440.977938836,436.287938836,4.67,0.02
 12/27  09:00:00,209.913520378,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,405.154359979,395.817186947,8.1725,1.16467303206
 12/27  10:00:00,233.98874744,29.1765793798,0.0,0.0,62.886420148,41.4019203762,360.724460791,349.052142097,10.5075,1.16481869416
 12/27  11:00:00,224.223019174,29.1765793798,0.0,0.0,62.886420148,41.4019203762,344.863120176,333.190650228,10.5075,1.16496994802
 12/27  12:00:00,255.103854233,29.1765793798,0.0,0.0,62.886420148,41.4019203762,331.954822982,320.281811112,10.5075,1.16551187001
 12/27  13:00:00,234.853544277,29.1765793798,0.0,0.0,62.886420148,41.4019203762,327.169681153,314.351152261,10.5075,2.31102889201
 12/27  14:00:00,231.541851977,29.1765793798,0.0,0.0,62.886420148,41.4019203762,320.992477796,309.319568913,10.5075,1.16540888242
 12/27  15:00:00,227.679500835,29.1765793798,0.0,0.0,62.886420148,41.4019203762,316.74373205,305.071087757,10.5075,1.16514429317
 12/27  16:00:00,224.196893532,29.1765793798,0.0,0.0,62.886420148,41.4019203762,316.182771286,304.510093158,10.5075,1.16517812831
 12/27  17:00:00,224.14042656,29.1765793798,0.0,0.0,62.886420148,41.4019203762,320.069166761,308.396373309,10.5075,1.16529345167
 12/27  18:00:00,237.67709917,29.1765793798,0.0,0.0,62.886420148,41.4019203762,331.038922462,319.366258054,10.5075,1.16516440767
 12/27  19:00:00,237.186981353,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,352.098529484,341.593362248,9.34,1.165167236
 12/27  20:00:00,220.868551522,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,371.68858193,361.183573237,9.34,1.16500869328
 12/27  21:00:00,195.958265993,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,390.531558056,381.194182974,8.1725,1.16487508245
 12/27  22:00:00,139.205252393,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,378.83053937,372.995877052,4.67,1.16466231706
 12/27  23:00:00,78.8565346831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,123.476053187,8.48274400745,0.0,0.0,3.49369000822,9.08398230582,29.8186169502,26.3192480773,2.335,1.16436887298
 12/28  01:00:00,99.7232106827,16.2253548426,0.0,0.0,3.49369000822,9.08398230582,56.538189701,54.183189701,2.335,0.02
 12/28  02:00:00,93.4543266511,16.2759490382,0.0,0.0,3.49369000822,9.08398230582,54.698751853,52.343751853,2.335,0.02
 12/28  03:00:00,91.1436224373,14.024060896,0.0,0.0,3.49369000822,9.08398230582,46.1364996138,42.6372127898,2.335,1.16428682401
 12/28  04:00:00,95.0670773236,18.1800059605,0.0,0.0,3.49369000822,9.08398230582,55.194944911,52.839944911,2.335,0.02
 12/28  05:00:00,99.9438596459,16.2759490382,0.0,0.0,3.49369000822,9.08398230582,72.5444472753,70.1894472753,2.335,0.02
 12/28  06:00:00,97.2776135901,14.024060896,0.0,0.0,3.49369000822,9.08398230582,48.5906413483,45.0913530173,2.335,1.164288331
 12/28  07:00:00,138.060512443,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,524.711160862,520.021160862,4.67,0.02
 12/28  08:00:00,147.1805633,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,465.043302201,460.353302201,4.67,0.02
 12/28  09:00:00,209.901161484,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,434.580416143,425.243225652,8.1725,1.16469049075
 12/28  10:00:00,234.079845843,29.1765793798,0.0,0.0,62.886420148,41.4019203762,401.427009216,389.754711748,10.5075,1.16479746739
 12/28  11:00:00,224.216569052,29.1765793798,0.0,0.0,62.886420148,41.4019203762,386.720046611,375.047400859,10.5075,1.16514575183
 12/28  12:00:00,255.091598561,29.1765793798,0.0,0.0,62.886420148,41.4019203762,371.165412092,359.492529012,10.5075,1.1653830799
 12/28  13:00:00,234.953361243,29.1765793798,0.0,0.0,62.886420148,41.4019203762,360.256326985,347.43776592,10.5075,2.3110610648
 12/28  14:00:00,231.555103852,29.1765793798,0.0,0.0,62.886420148,41.4019203762,350.152342716,338.479250709,10.5075,1.16559200775
 12/28  15:00:00,227.725328058,29.1765793798,0.0,0.0,62.886420148,41.4019203762,345.699161503,334.02633353,10.5075,1.16532797336
 12/28  16:00:00,224.339745027,29.1765793798,0.0,0.0,62.886420148,41.4019203762,339.539881524,327.867271585,10.5075,1.16510993856
 12/28  17:00:00,224.360663838,29.1765793798,0.0,0.0,62.886420148,41.4019203762,334.276733189,321.458939908,10.5075,2.31029328173
 12/28  18:00:00,237.928189302,29.1765793798,0.0,0.0,62.886420148,41.4019203762,332.653675917,320.980961342,10.5075,1.16521457466
 12/28  19:00:00,237.371119932,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,342.34519631,331.840044718,9.34,1.1651515925
 12/28  20:00:00,221.280722445,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,343.561594151,333.056707561,9.34,1.16488658981
 12/28  21:00:00,196.37399838,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,332.097410917,323.904910917,8.1725,0.02
 12/28  22:00:00,139.447753092,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,300.768330962,294.933630726,4.67,1.16470023554
 12/28  23:00:00,79.3423180521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948449185,0.0,2.335,1.16448449185
 12/28  24:00:00,115.136911913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,92.274291313,8.31189012908,0.0,0.0,3.49369000822,9.08398230582,20.0553843798,17.7003843798,2.335,0.02
 12/29  02:00:00,90.390511275,12.8949698895,0.0,0.0,3.49369000822,9.08398230582,37.8216047639,34.3222982509,2.335,1.16430651299
 12/29  03:00:00,91.3788358332,13.8661891246,0.0,0.0,3.49369000822,9.08398230582,40.2636346297,37.9086346297,2.335,0.02
 12/29  04:00:00,91.3401661344,13.8532070176,0.0,0.0,3.49369000822,9.08398230582,36.2680043358,33.9130043358,2.335,0.02
 12/29  05:00:00,117.050905194,17.2942136647,0.0,0.0,3.49369000822,9.08398230582,63.7733583753,60.2740906885,2.335,1.16426768681
 12/29  06:00:00,117.19969787,17.3325952124,0.0,0.0,3.49369000822,9.08398230582,64.2983339449,61.9433339449,2.335,0.02
 12/29  07:00:00,154.873279881,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,507.392083604,502.702083604,4.67,0.02
 12/29  08:00:00,156.385373148,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,455.441589026,449.607134713,4.67,1.16445431293
 12/29  09:00:00,210.023974326,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,406.217476821,398.024976821,8.1725,0.02
 12/29  10:00:00,234.096693968,29.1765793798,0.0,0.0,62.886420148,41.4019203762,350.466747199,338.794448331,10.5075,1.16479886783
 12/29  11:00:00,224.37221659,29.1765793798,0.0,0.0,62.886420148,41.4019203762,323.844997167,312.172388353,10.5075,1.16510881417
 12/29  12:00:00,255.196612338,29.1765793798,0.0,0.0,62.886420148,41.4019203762,296.662659978,283.844609462,10.5075,2.31055051614
 12/29  13:00:00,235.15843648,29.1765793798,0.0,0.0,62.886420148,41.4019203762,282.068559479,270.395623202,10.5075,1.16543627665
 12/29  14:00:00,232.168829301,29.1765793798,0.0,0.0,62.886420148,41.4019203762,271.300050452,259.627077894,10.5075,1.1654725576
 12/29  15:00:00,228.715332747,29.1765793798,0.0,0.0,62.886420148,41.4019203762,258.662066139,245.844144075,10.5075,2.31042206461
 12/29  16:00:00,226.190806754,29.1765793798,0.0,0.0,62.886420148,41.4019203762,247.321120813,235.648466013,10.5075,1.16515480001
 12/29  17:00:00,227.216175745,29.1765793798,0.0,0.0,62.886420148,41.4019203762,245.90487273,234.232090348,10.5075,1.16528238193
 12/29  18:00:00,241.294544647,29.1765793798,0.0,0.0,62.886420148,41.4019203762,242.509197448,230.836532547,10.5075,1.16516490053
 12/29  19:00:00,241.07245539,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,238.498887944,227.993762338,9.34,1.16512560594
 12/29  20:00:00,219.430002369,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,240.639088885,230.134191556,9.34,1.16489732851
 12/29  21:00:00,195.350299489,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,237.664306811,228.326849615,8.1725,1.16495719547
 12/29  22:00:00,139.773720322,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,200.155964595,195.465964595,4.67,0.02
 12/29  23:00:00,86.0851707467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948105826,0.0,2.335,1.16448105826
 12/29  24:00:00,120.980907252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,88.4468587953,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564318054,0.0,1.75125,1.16439318054
 12/30  02:00:00,80.7489099888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,79.911832682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,79.1983196503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554002941,0.0,1.75125,1.16429002941
 12/30  05:00:00,89.2210747581,4.15594506454,0.0,0.0,3.49369000822,6.81298672936,8.31074175801,6.53949175801,1.75125,0.02
 12/30  06:00:00,96.6511983163,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,22.0277694324,20.2565194324,1.75125,0.02
 12/30  07:00:00,125.721691519,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,399.128861806,394.462000604,3.5025,1.16436120206
 12/30  08:00:00,136.021119103,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,366.119273242,362.596773242,3.5025,0.02
 12/30  09:00:00,184.621607532,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,342.796841533,335.794615651,5.8375,1.16472588182
 12/30  10:00:00,201.337258848,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,296.670371914,286.165685662,9.34,1.16468625146
 12/30  11:00:00,225.880993835,29.1765793798,0.0,0.0,62.886420148,41.4019203762,264.203662632,252.531037386,10.5075,1.16512524577
 12/30  12:00:00,256.299020318,29.1765793798,0.0,0.0,62.886420148,41.4019203762,239.260342397,227.58757675,10.5075,1.16526564688
 12/30  13:00:00,236.213944494,29.1765793798,0.0,0.0,62.886420148,41.4019203762,228.865261523,216.047046318,10.5075,2.31071520535
 12/30  14:00:00,233.296514144,29.1765793798,0.0,0.0,62.886420148,41.4019203762,219.976887755,208.303958279,10.5075,1.16542947645
 12/30  15:00:00,229.272179566,29.1765793798,0.0,0.0,62.886420148,41.4019203762,215.116858577,203.444204265,10.5075,1.16515431136
 12/30  16:00:00,225.461464095,29.1765793798,0.0,0.0,62.886420148,41.4019203762,218.115070244,206.442281135,10.5075,1.16528910901
 12/30  17:00:00,225.054427428,29.1765793798,0.0,0.0,62.886420148,41.4019203762,234.197019306,222.524376544,10.5075,1.16514276153
 12/30  18:00:00,238.385861674,29.1765793798,0.0,0.0,62.886420148,41.4019203762,253.724081164,240.906237974,10.5075,2.31034318941
 12/30  19:00:00,223.846331618,29.1765793798,0.0,0.0,34.9369000822,32.3179380704,280.511688793,271.174057388,8.1725,1.16513140526
 12/30  20:00:00,178.195182337,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,298.618765267,291.616361008,5.8375,1.16490425813
 12/30  21:00:00,168.072244435,29.1765793798,0.0,0.0,20.9621400493,23.2339557645,312.339383834,306.481883834,5.8375,0.02
 12/30  22:00:00,125.280726749,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,292.92337942,288.256295213,3.5025,1.16458420645
 12/30  23:00:00,77.2406682899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573936637,0.0,1.75125,1.16448936637
 12/30  24:00:00,112.949127029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,81.66295872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,87.867889808,12.4678351936,0.0,0.0,3.49369000822,6.81298672936,33.296549211,30.3809693178,1.75125,1.16432989321
 12/31  03:00:00,88.241947808,12.8095429504,0.0,0.0,3.49369000822,6.81298672936,36.8001042614,35.0288542614,1.75125,0.02
 12/31  04:00:00,84.0506156089,8.65359788582,0.0,0.0,3.49369000822,6.81298672936,28.2232207598,26.4519707598,1.75125,0.02
 12/31  05:00:00,95.6915915468,13.8469983507,0.0,0.0,3.49369000822,6.81298672936,44.7392634641,41.8236922524,1.75125,1.16432121173
 12/31  06:00:00,97.1482635006,15.5993921685,0.0,0.0,3.49369000822,6.81298672936,40.6940271818,38.9227771818,1.75125,0.02
 12/31  07:00:00,124.301244174,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,493.792790669,490.270290669,3.5025,0.02
 12/31  08:00:00,133.344316008,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,445.191570322,440.524650054,3.5025,1.16442026792
 12/31  09:00:00,155.181932656,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,390.37489927,386.85239927,3.5025,0.02
 12/31  10:00:00,127.881711792,29.1765793798,0.0,0.0,6.98738001645,14.1499734587,368.818618411,364.151598416,3.5025,1.16451999497
 12/31  11:00:00,163.079449002,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,320.372107825,312.202255945,7.005,1.16485188013
 12/31  12:00:00,194.580833265,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,300.626115443,293.601115443,7.005,0.02
 12/31  13:00:00,202.749371896,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,271.766836084,261.261791218,9.34,1.16504486638
 12/31  14:00:00,200.496747751,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,260.548656973,250.043680919,9.34,1.16497605402
 12/31  15:00:00,196.317110693,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,249.934702392,239.429843434,9.34,1.16485895742
 12/31  16:00:00,192.780461977,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,243.126857179,232.621869141,9.34,1.16498803736
 12/31  17:00:00,192.382096112,29.1765793798,0.0,0.0,41.9242800987,36.8599292233,246.753580233,236.248621587,9.34,1.1649586456
 12/31  18:00:00,176.62562226,29.1765793798,0.0,0.0,27.9495200658,27.7759469175,305.695660121,297.52583832,7.005,1.1648218006
 12/31  19:00:00,182.58294995,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,343.519293911,337.68450614,4.67,1.16478777077
 12/31  20:00:00,162.523983531,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,358.936911035,354.246911035,4.67,0.02
 12/31  21:00:00,153.875912104,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,375.227247164,369.39262219,4.67,1.16462497407
 12/31  22:00:00,139.533181921,29.1765793798,0.0,0.0,13.9747600329,18.6919646116,346.402906827,340.568369621,4.67,1.16453720602
 12/31  23:00:00,77.1722699781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,112.923436735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
